ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 00:00,2,0.000,ALERT,213.29,302.37,60.012,1466222403,"201051344000645","219011344069620",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,447930.5,447930.5,35098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222405,646172.00
06/18/2016 00:00,2,0.000,ALERT,212.16,300.87,60.028,1466222403,"274151322000085","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,703412.8,703412.8,28631,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222407,646173.00
06/18/2016 00:00,2,0.000,ALERT,213.29,301.77,60.012,1466222403,"201051344000633","219011344069620",0.00,19.30,0,298.77,304.78,0.0,0.0,0.000,439105.4,439105.4,35583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222409,646174.00
06/18/2016 00:00,2,0.000,ALERT,213.06,302.07,60.023,1466222403,"201051344000469","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,440639.3,440639.3,35515,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222410,646175.00
06/18/2016 00:00,2,0.000,ALERT,211.93,300.57,60.018,1466222403,"201051344000646","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,443575.6,443575.6,40062,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222412,646176.00
06/18/2016 00:00,2,0.000,ALERT,211.93,300.87,60.018,1466222403,"274151322000052","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,718005.6,718005.6,28856,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222414,646177.00
06/18/2016 00:00,2,0.000,ALERT,212.61,300.87,60.018,1466222403,"201051344000585","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,450876.6,450876.6,40069,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222416,646178.00
06/18/2016 00:00,2,0.000,ALERT,212.38,300.87,60.012,1466222403,"201051344001230","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,447095.0,447095.0,39871,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222418,646179.00
06/18/2016 00:00,2,0.000,ALERT,212.83,301.47,60.018,1466222403,"201051344000582","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,440414.9,440414.9,40026,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222420,646180.00
06/18/2016 00:00,2,0.000,ALERT,211.93,300.87,59.965,1466222403,"201051344000955","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,453108.0,453108.0,39960,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222422,646181.00
06/18/2016 00:00,2,0.000,ALERT,212.16,300.57,60.028,1466222403,"274151322000094","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,581826.8,581826.8,29954,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222424,646182.00
06/18/2016 00:00,2,0.000,ALERT,213.06,303.28,60.018,1466222403,"201051344000579","219011344069620",0.00,19.80,0,301.17,305.68,0.0,0.0,0.000,454775.1,454775.1,15584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222425,646183.00
06/18/2016 00:00,2,0.000,ALERT,212.38,300.87,60.012,1466222403,"201051344000890","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,450291.8,450291.8,39979,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222427,646184.00
06/18/2016 00:00,2,0.000,ALERT,212.61,300.57,60.012,1466222403,"201051344000438","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,452229.2,452229.2,39986,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222429,646185.00
06/18/2016 00:00,2,0.000,ALERT,212.61,300.27,60.023,1466222403,"201051344000417","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,444498.7,444498.7,40147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222431,646186.00
06/18/2016 00:00,2,0.000,ALERT,211.93,301.47,60.012,1466222403,"274151322000083","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,711527.1,711527.1,28935,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222433,646187.00
06/18/2016 00:00,2,0.000,ALERT,212.61,301.47,60.023,1466222403,"274151322000076","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,757949.1,757949.1,28930,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222434,646188.00
06/18/2016 00:00,2,0.000,ALERT,212.83,303.28,60.018,1466222403,"201051344000868","219011344069620",0.00,19.30,0,301.47,305.98,0.0,0.0,0.000,439661.7,439661.7,35236,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222436,646189.00
06/18/2016 00:00,2,0.000,ALERT,212.16,301.47,60.018,1466222403,"274151322000095","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,750155.0,750155.0,28848,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222438,646190.00
06/18/2016 00:00,2,0.000,ALERT,212.83,302.68,60.018,1466222403,"201051344000988","219011344069620",0.00,19.50,0,298.47,304.78,0.0,0.0,0.000,436634.6,436634.6,35527,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222440,646191.00
06/18/2016 00:00,2,0.000,ALERT,212.16,299.97,60.023,1466222403,"201051344001025","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,450453.1,450453.1,40034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222441,646192.00
06/18/2016 00:00,2,0.000,ALERT,212.83,302.68,60.018,1466222403,"201051344000458","219011344069620",0.00,20.00,0,300.87,305.68,0.0,0.0,0.000,447493.5,447493.5,35451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222443,646193.00
06/18/2016 00:00,2,0.000,ALERT,213.51,302.68,60.023,1466222403,"201051344000853","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,446239.7,446239.7,35056,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222445,646194.00
06/18/2016 00:00,2,0.000,ALERT,212.83,300.57,60.007,1466222403,"201051344000685","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,451601.8,451601.8,39888,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222447,646195.00
06/18/2016 00:00,2,0.000,ALERT,212.38,300.27,60.012,1466222403,"201051344000917","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,448380.0,448380.0,39884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222449,646196.00
06/18/2016 00:00,2,0.000,ALERT,212.61,301.17,59.991,1466222403,"201051344001145","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,453618.3,453618.3,39740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222450,646197.00
06/18/2016 00:00,2,0.000,ALERT,212.61,300.27,60.002,1466222403,"201051344000651","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,446121.4,446121.4,40090,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222452,646198.00
06/18/2016 00:00,2,0.000,ALERT,211.70,301.17,60.007,1466222403,"274151322000088","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,687277.5,687277.5,28589,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222454,646199.00
06/18/2016 00:00,2,0.000,ALERT,212.61,300.27,60.012,1466222403,"274151322000068","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,581746.2,581746.2,30164,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222456,646200.00
06/18/2016 00:00,2,0.000,ALERT,212.16,300.87,60.002,1466222403,"201051344001135","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,442141.7,442141.7,40023,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222458,646201.00
06/18/2016 00:00,2,0.000,ALERT,212.61,303.28,60.002,1466222403,"201051344000594","219011344069620",0.00,19.80,0,300.57,305.38,0.0,0.0,0.000,451501.6,451501.6,35497,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222459,646202.00
06/18/2016 00:00,2,0.000,ALERT,212.38,300.87,60.023,1466222403,"201051344001203","219011344069620",0.00,19.30,0,299.07,304.78,0.0,0.0,0.000,449320.2,449320.2,40065,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222461,646203.00
06/18/2016 00:00,2,0.000,ALERT,211.93,301.77,60.023,1466222403,"274151322000054","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,701902.5,701902.5,28616,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222463,646204.00
06/18/2016 00:00,2,0.000,ALERT,213.29,302.68,59.991,1466222403,"201051344000867","219011344069620",0.00,19.80,0,300.57,305.68,0.0,0.0,0.000,438868.1,438868.1,35497,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222465,646205.00
06/18/2016 00:00,2,0.000,ALERT,212.61,301.17,60.028,1466222403,"201051344001093","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,447675.0,447675.0,39944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222466,646206.00
06/18/2016 00:00,2,0.000,ALERT,213.06,302.68,59.965,1466222403,"201051344000900","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,454604.5,454604.5,34891,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222468,646207.00
06/18/2016 00:00,2,0.000,ALERT,213.29,302.07,60.002,1466222403,"201051344000648","219011344069620",0.00,19.00,0,299.97,305.38,0.0,0.0,0.000,446128.0,446128.0,35183,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222470,646208.00
06/18/2016 00:00,2,0.000,ALERT,213.06,303.28,60.007,1466222403,"201051344000569","219011344069620",0.00,19.50,0,301.47,305.98,0.0,0.0,0.000,455669.9,455669.9,34815,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222472,646209.00
06/18/2016 00:00,2,0.000,ALERT,213.06,302.98,60.012,1466222403,"201051344000983","219011344069620",0.00,19.50,0,301.17,305.68,0.0,0.0,0.000,447272.3,447272.3,35295,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222474,646210.00
06/18/2016 00:00,2,0.000,ALERT,212.83,302.68,59.975,1466222403,"201051344001158","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,441267.3,441267.3,35563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222475,646211.00
06/18/2016 00:00,2,0.000,ALERT,213.51,303.28,59.986,1466222403,"201051344000576","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,448361.1,448361.1,34966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466222478,646212.00
06/18/2016 00:00,2,0.000,ALERT,212.16,300.57,60.007,1466222403,"274151322000087","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,675253.1,675253.1,28742,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466222479,646213.00
06/18/2016 00:15,2,0.000,ALERT,213.51,302.37,60.007,1466223303,"201051344000645","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,447930.5,447930.5,35100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223305,646214.00
06/18/2016 00:15,2,0.000,ALERT,212.16,300.87,59.959,1466223303,"274151322000085","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,703412.8,703412.8,28633,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223307,646215.00
06/18/2016 00:15,2,0.000,ALERT,213.51,302.07,59.954,1466223303,"201051344000633","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,439105.4,439105.4,35585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223309,646216.00
06/18/2016 00:15,2,0.000,ALERT,213.06,302.68,59.970,1466223303,"201051344000469","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,440639.3,440639.3,35517,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223310,646217.00
06/18/2016 00:15,2,0.000,ALERT,212.61,301.17,59.981,1466223303,"201051344000646","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,443575.6,443575.6,40064,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466223312,646218.00
06/18/2016 00:15,2,0.000,ALERT,211.70,300.87,59.954,1466223303,"274151322000052","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,718005.6,718005.6,28858,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223314,646219.00
06/18/2016 00:15,2,0.000,ALERT,212.83,301.47,59.965,1466223303,"201051344000585","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,450876.6,450876.6,40071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223316,646220.00
06/18/2016 00:15,2,0.000,ALERT,212.61,301.47,59.970,1466223303,"201051344001230","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,447095.0,447095.0,39873,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223318,646221.00
06/18/2016 00:15,2,0.000,ALERT,213.29,301.77,59.965,1466223303,"201051344000582","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,440414.9,440414.9,40028,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466223320,646222.00
06/18/2016 00:15,2,0.000,ALERT,212.38,301.17,59.959,1466223303,"201051344000955","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,453108.0,453108.0,39962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223321,646223.00
06/18/2016 00:15,2,0.000,ALERT,212.16,300.27,59.959,1466223303,"274151322000094","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,581826.8,581826.8,29956,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223323,646224.00
06/18/2016 00:15,2,0.000,ALERT,213.06,303.28,59.965,1466223303,"201051344000579","219011344069620",0.00,19.50,0,301.47,304.78,0.0,0.0,0.000,454775.1,454775.1,15586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223325,646225.00
06/18/2016 00:15,2,0.000,ALERT,212.61,301.17,59.949,1466223303,"201051344000890","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,450291.8,450291.8,39981,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223327,646226.00
06/18/2016 00:15,2,0.000,ALERT,212.83,300.87,59.965,1466223303,"201051344000438","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,452229.2,452229.2,39988,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223329,646227.00
06/18/2016 00:15,2,0.000,ALERT,212.83,300.27,59.959,1466223303,"201051344000417","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,444498.7,444498.7,40149,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223330,646228.00
06/18/2016 00:15,2,0.000,ALERT,212.16,301.17,59.965,1466223303,"274151322000083","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,711527.1,711527.1,28937,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223332,646229.00
06/18/2016 00:15,2,0.000,ALERT,212.61,300.87,59.965,1466223303,"274151322000076","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,757949.1,757949.1,28932,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466223334,646230.00
06/18/2016 00:15,2,0.000,ALERT,213.06,303.28,59.938,1466223303,"201051344000868","219011344069620",0.00,19.30,0,301.17,305.08,0.0,0.0,0.000,439661.7,439661.7,35238,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223336,646231.00
06/18/2016 00:15,2,0.000,ALERT,212.16,301.77,59.954,1466223303,"274151322000095","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,750155.0,750155.0,28850,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223338,646232.00
06/18/2016 00:15,2,0.000,ALERT,213.06,302.68,59.944,1466223303,"201051344000988","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,436634.6,436634.6,35529,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466223340,646233.00
06/18/2016 00:15,2,0.000,ALERT,212.61,300.57,59.970,1466223303,"201051344001025","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,450453.1,450453.1,40036,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466223342,646234.00
06/18/2016 00:15,2,0.000,ALERT,213.06,302.68,59.975,1466223303,"201051344000458","219011344069620",0.00,20.00,0,300.57,304.78,0.0,0.0,0.000,447493.5,447493.5,35453,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223343,646235.00
06/18/2016 00:15,2,0.000,ALERT,213.51,302.37,59.928,1466223303,"201051344000853","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,446239.7,446239.7,35058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223345,646236.00
06/18/2016 00:15,2,0.000,ALERT,213.06,300.87,59.965,1466223303,"201051344000685","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,451601.8,451601.8,39890,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466223347,646237.00
06/18/2016 00:15,2,0.000,ALERT,212.61,300.27,59.944,1466223303,"201051344000917","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,448380.0,448380.0,39886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466223349,646238.00
06/18/2016 00:15,2,0.000,ALERT,212.83,301.17,59.959,1466223303,"201051344001145","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,453618.3,453618.3,39742,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223351,646239.00
06/18/2016 00:15,2,0.000,ALERT,212.83,300.27,59.954,1466223303,"201051344000651","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,446121.4,446121.4,40092,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223352,646240.00
06/18/2016 00:15,2,0.000,ALERT,211.70,300.87,59.954,1466223303,"274151322000088","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,687277.5,687277.5,28591,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223354,646241.00
06/18/2016 00:15,2,0.000,ALERT,212.83,299.97,59.959,1466223303,"274151322000068","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,581746.2,581746.2,30166,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466223356,646242.00
06/18/2016 00:15,2,0.000,ALERT,212.38,300.87,59.959,1466223303,"201051344001135","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,442141.7,442141.7,40025,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466223358,646243.00
06/18/2016 00:15,2,0.000,ALERT,212.61,302.98,59.954,1466223303,"201051344000594","219011344069620",0.00,19.50,0,300.57,305.08,0.0,0.0,0.000,451501.6,451501.6,35499,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223360,646244.00
06/18/2016 00:15,2,0.000,ALERT,212.83,300.57,59.954,1466223303,"201051344001203","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,449320.2,449320.2,40067,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223361,646245.00
06/18/2016 00:15,2,0.000,ALERT,211.93,301.17,59.954,1466223303,"274151322000054","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,701902.5,701902.5,28618,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223363,646246.00
06/18/2016 00:15,2,0.000,ALERT,213.29,302.07,59.965,1466223303,"201051344000867","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,438868.1,438868.1,35499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223365,646247.00
06/18/2016 00:15,2,0.000,ALERT,212.83,301.17,59.959,1466223303,"201051344001093","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,447675.0,447675.0,39946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223367,646248.00
06/18/2016 00:15,2,0.000,ALERT,213.06,302.37,59.970,1466223303,"201051344000900","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,454604.5,454604.5,34893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223368,646249.00
06/18/2016 00:15,2,0.000,ALERT,213.29,302.07,59.965,1466223303,"201051344000648","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,446128.0,446128.0,35185,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223370,646250.00
06/18/2016 00:15,2,0.000,ALERT,213.06,302.98,59.965,1466223303,"201051344000569","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,455669.9,455669.9,34817,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223372,646251.00
06/18/2016 00:15,2,0.000,ALERT,213.29,302.98,59.986,1466223303,"201051344000983","219011344069620",0.00,19.50,0,301.47,304.78,0.0,0.0,0.000,447272.3,447272.3,35297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223374,646252.00
06/18/2016 00:15,2,0.000,ALERT,213.06,302.37,59.959,1466223303,"201051344001158","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,441267.3,441267.3,35565,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223376,646253.00
06/18/2016 00:15,2,0.000,ALERT,213.29,302.68,59.965,1466223303,"201051344000576","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,448361.1,448361.1,34968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223377,646254.00
06/18/2016 00:15,2,0.000,ALERT,212.16,299.37,59.949,1466223303,"274151322000087","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,675253.1,675253.1,28744,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466223379,646255.00
06/18/2016 00:30,2,0.000,ALERT,214.19,303.88,59.970,1466224203,"201051344000645","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,447930.5,447930.5,35102,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224205,646256.00
06/18/2016 00:30,2,0.000,ALERT,212.83,301.77,59.981,1466224203,"274151322000085","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,703412.8,703412.8,28635,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224207,646257.00
06/18/2016 00:30,2,0.000,ALERT,214.19,303.28,59.965,1466224203,"201051344000633","219011344069620",0.00,19.00,0,298.77,304.78,0.0,0.0,0.000,439105.4,439105.4,35587,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224209,646258.00
06/18/2016 00:30,2,0.000,ALERT,213.74,303.88,59.970,1466224203,"201051344000469","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,440639.3,440639.3,35519,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224211,646259.00
06/18/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1466224203,"201051344000646","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,443575.6,443575.6,40066,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224213,646260.00
06/18/2016 00:30,2,0.000,ALERT,212.61,302.68,59.965,1466224203,"274151322000052","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,718005.6,718005.6,28860,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224215,646261.00
06/18/2016 00:30,2,0.000,ALERT,213.29,302.07,59.991,1466224203,"201051344000585","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,450876.6,450876.6,40073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224217,646262.00
06/18/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1466224203,"201051344001230","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,447095.0,447095.0,39875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224218,646263.00
06/18/2016 00:30,2,0.000,ALERT,213.51,302.37,59.970,1466224203,"201051344000582","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,440414.9,440414.9,40030,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224220,646264.00
06/18/2016 00:30,2,0.000,ALERT,212.83,301.77,59.933,1466224203,"201051344000955","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,453108.0,453108.0,39964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224222,646265.00
06/18/2016 00:30,2,0.000,ALERT,212.83,301.77,59.938,1466224203,"274151322000094","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,581826.8,581826.8,29958,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224224,646266.00
06/18/2016 00:30,2,0.000,ALERT,213.96,304.78,60.002,1466224203,"201051344000579","219011344069620",0.00,19.50,0,301.47,305.98,0.0,0.0,0.000,454775.1,454775.1,15588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224226,646267.00
06/18/2016 00:30,2,0.000,ALERT,213.06,302.37,59.970,1466224203,"201051344000890","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,450291.8,450291.8,39983,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224227,646268.00
06/18/2016 00:30,2,0.000,ALERT,213.29,301.77,59.959,1466224203,"201051344000438","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,452229.2,452229.2,39990,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224229,646269.00
06/18/2016 00:30,2,0.000,ALERT,213.29,301.17,59.970,1466224203,"201051344000417","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,444498.7,444498.7,40151,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224231,646270.00
06/18/2016 00:30,2,0.000,ALERT,212.83,302.07,59.917,1466224203,"274151322000083","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,711527.1,711527.1,28939,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224233,646271.00
06/18/2016 00:30,2,0.000,ALERT,213.29,301.77,59.954,1466224203,"274151322000076","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,757949.1,757949.1,28934,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224234,646272.00
06/18/2016 00:30,2,0.000,ALERT,213.74,304.78,59.965,1466224203,"201051344000868","219011344069620",0.00,19.30,0,301.47,306.28,0.0,0.0,0.000,439661.7,439661.7,35240,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224236,646273.00
06/18/2016 00:30,2,0.000,ALERT,212.83,302.98,59.959,1466224203,"274151322000095","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,750155.0,750155.0,28852,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224238,646274.00
06/18/2016 00:30,2,0.000,ALERT,213.74,304.18,60.007,1466224203,"201051344000988","219011344069620",0.00,19.30,0,298.17,305.08,0.0,0.0,0.000,436634.6,436634.6,35531,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224240,646275.00
06/18/2016 00:30,2,0.000,ALERT,212.83,301.17,59.959,1466224203,"201051344001025","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,450453.1,450453.1,40038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224242,646276.00
06/18/2016 00:30,2,0.000,ALERT,213.74,304.18,59.970,1466224203,"201051344000458","219011344069620",0.00,20.00,0,300.87,305.98,0.0,0.0,0.000,447493.5,447493.5,35455,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224243,646277.00
06/18/2016 00:30,2,0.000,ALERT,214.41,303.88,59.965,1466224203,"201051344000853","219011344069620",0.00,19.30,0,300.57,305.68,0.0,0.0,0.000,446239.7,446239.7,35060,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224245,646278.00
06/18/2016 00:30,2,0.000,ALERT,213.51,301.77,59.970,1466224203,"201051344000685","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,451601.8,451601.8,39892,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224247,646279.00
06/18/2016 00:30,2,0.000,ALERT,213.29,301.47,59.970,1466224203,"201051344000917","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,448380.0,448380.0,39888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224249,646280.00
06/18/2016 00:30,2,0.000,ALERT,213.29,301.77,59.959,1466224203,"201051344001145","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,453618.3,453618.3,39744,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224251,646281.00
06/18/2016 00:30,2,0.000,ALERT,213.29,300.87,59.965,1466224203,"201051344000651","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,446121.4,446121.4,40094,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224252,646282.00
06/18/2016 00:30,2,0.000,ALERT,212.38,302.37,59.954,1466224203,"274151322000088","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,687277.5,687277.5,28593,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224254,646283.00
06/18/2016 00:30,2,0.000,ALERT,213.51,301.47,59.922,1466224203,"274151322000068","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,581746.2,581746.2,30168,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224256,646284.00
06/18/2016 00:30,2,0.000,ALERT,212.83,301.47,59.959,1466224203,"201051344001135","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,442141.7,442141.7,40027,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224258,646285.00
06/18/2016 00:30,2,0.000,ALERT,213.74,304.78,59.938,1466224203,"201051344000594","219011344069620",0.00,19.50,0,300.57,305.68,0.0,0.0,0.000,451501.6,451501.6,35501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224259,646286.00
06/18/2016 00:30,2,0.000,ALERT,213.06,301.47,59.949,1466224203,"201051344001203","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,449320.2,449320.2,40069,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224261,646287.00
06/18/2016 00:30,2,0.000,ALERT,212.83,302.07,59.954,1466224203,"274151322000054","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,701902.5,701902.5,28620,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224263,646288.00
06/18/2016 00:30,2,0.000,ALERT,214.19,303.88,59.959,1466224203,"201051344000867","219011344069620",0.00,19.80,0,300.27,305.68,0.0,0.0,0.000,438868.1,438868.1,35501,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224265,646289.00
06/18/2016 00:30,2,0.000,ALERT,213.29,301.77,59.986,1466224203,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,447675.0,447675.0,39948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224267,646290.00
06/18/2016 00:30,2,0.000,ALERT,213.74,303.88,59.959,1466224203,"201051344000900","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,454604.5,454604.5,34895,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224268,646291.00
06/18/2016 00:30,2,0.000,ALERT,213.96,303.28,59.986,1466224203,"201051344000648","219011344069620",0.00,19.00,0,299.97,305.38,0.0,0.0,0.000,446128.0,446128.0,35187,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224270,646292.00
06/18/2016 00:30,2,0.000,ALERT,213.74,304.18,59.949,1466224203,"201051344000569","219011344069620",0.00,19.30,0,301.47,306.28,0.0,0.0,0.000,455669.9,455669.9,34819,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224272,646293.00
06/18/2016 00:30,2,0.000,ALERT,213.74,304.18,59.959,1466224203,"201051344000983","219011344069620",0.00,19.30,0,300.87,305.98,0.0,0.0,0.000,447272.3,447272.3,35299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466224274,646294.00
06/18/2016 00:30,2,0.000,ALERT,213.74,303.58,59.954,1466224203,"201051344001158","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,441267.3,441267.3,35567,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224276,646295.00
06/18/2016 00:30,2,0.000,ALERT,214.19,304.18,59.954,1466224203,"201051344000576","219011344069620",0.00,19.00,0,300.57,305.38,0.0,0.0,0.000,448361.1,448361.1,34970,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224277,646296.00
06/18/2016 00:30,2,0.000,ALERT,213.06,301.77,59.991,1466224203,"274151322000087","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,675253.1,675253.1,28746,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466224279,646297.00
06/18/2016 00:45,2,0.000,ALERT,214.41,304.18,59.986,1466225103,"201051344000645","219011344069620",0.00,19.30,0,302.07,305.68,0.0,0.0,0.000,447930.5,447930.5,35104,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225105,646298.00
06/18/2016 00:45,2,0.000,ALERT,213.29,302.68,59.996,1466225103,"274151322000085","219011344069620",0.00,19.80,0,300.57,303.88,0.0,0.0,0.000,703412.8,703412.8,28637,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225107,646299.00
06/18/2016 00:45,2,0.000,ALERT,214.41,303.58,59.986,1466225103,"201051344000633","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,439105.4,439105.4,35589,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225109,646300.00
06/18/2016 00:45,2,0.000,ALERT,213.96,303.88,59.986,1466225103,"201051344000469","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,440639.3,440639.3,35521,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225111,646301.00
06/18/2016 00:45,2,0.000,ALERT,213.06,302.07,59.970,1466225103,"201051344000646","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,443575.6,443575.6,40068,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225112,646302.00
06/18/2016 00:45,2,0.000,ALERT,212.83,302.98,59.991,1466225103,"274151322000052","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,718005.6,718005.6,28862,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225114,646303.00
06/18/2016 00:45,2,0.000,ALERT,213.51,302.68,59.975,1466225103,"201051344000585","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,450876.6,450876.6,40075,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225116,646304.00
06/18/2016 00:45,2,0.000,ALERT,213.51,302.98,59.996,1466225103,"201051344001230","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,447095.0,447095.0,39877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225118,646305.00
06/18/2016 00:45,2,0.000,ALERT,213.74,302.98,59.986,1466225103,"201051344000582","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,440414.9,440414.9,40032,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225120,646306.00
06/18/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1466225103,"201051344000955","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,453108.0,453108.0,39966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225122,646307.00
06/18/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1466225103,"274151322000094","219011344069620",0.00,19.80,0,299.97,303.28,0.0,0.0,0.000,581826.8,581826.8,29960,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225124,646308.00
06/18/2016 00:45,2,0.000,ALERT,213.74,304.18,59.944,1466225103,"201051344000579","219011344069620",0.00,19.30,0,302.68,306.28,0.0,0.0,0.000,454775.1,454775.1,15590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225126,646309.00
06/18/2016 00:45,2,0.000,ALERT,213.29,302.98,60.028,1466225103,"201051344000890","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,450291.8,450291.8,39985,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225127,646310.00
06/18/2016 00:45,2,0.000,ALERT,213.51,302.37,59.981,1466225103,"201051344000438","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,452229.2,452229.2,39992,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225129,646311.00
06/18/2016 00:45,2,0.000,ALERT,213.51,301.77,59.975,1466225103,"201051344000417","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,444498.7,444498.7,40153,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225131,646312.00
06/18/2016 00:45,2,0.000,ALERT,213.06,302.68,60.002,1466225103,"274151322000083","219011344069620",0.00,19.50,0,300.87,304.18,0.0,0.0,0.000,711527.1,711527.1,28941,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225133,646313.00
06/18/2016 00:45,2,0.000,ALERT,213.51,302.37,60.012,1466225103,"274151322000076","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,757949.1,757949.1,28936,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225135,646314.00
06/18/2016 00:45,2,0.000,ALERT,213.74,304.78,60.007,1466225103,"201051344000868","219011344069620",0.00,19.00,0,302.98,306.28,0.0,0.0,0.000,439661.7,439661.7,35242,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225136,646315.00
06/18/2016 00:45,2,0.000,ALERT,213.29,303.58,59.975,1466225103,"274151322000095","219011344069620",0.00,19.30,0,301.47,304.48,0.0,0.0,0.000,750155.0,750155.0,28854,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225138,646316.00
