ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 00:45,2,0.000,ALERT,213.74,303.88,59.981,1466225103,"201051344000988","219011344069620",0.00,19.30,0,299.67,305.38,0.0,0.0,0.000,436634.6,436634.6,35533,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225140,646317.00
06/18/2016 00:45,2,0.000,ALERT,213.06,301.47,59.975,1466225103,"201051344001025","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,450453.1,450453.1,40040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225142,646318.00
06/18/2016 00:45,2,0.000,ALERT,213.74,303.88,59.975,1466225103,"201051344000458","219011344069620",0.00,19.80,0,301.77,306.58,0.0,0.0,0.000,447493.5,447493.5,35457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225144,646319.00
06/18/2016 00:45,2,0.000,ALERT,214.41,303.88,59.970,1466225103,"201051344000853","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,446239.7,446239.7,35062,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225145,646320.00
06/18/2016 00:45,2,0.000,ALERT,213.74,302.07,59.970,1466225103,"201051344000685","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,451601.8,451601.8,39894,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225147,646321.00
06/18/2016 00:45,2,0.000,ALERT,213.51,302.07,59.970,1466225103,"201051344000917","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,448380.0,448380.0,39890,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225149,646322.00
06/18/2016 00:45,2,0.000,ALERT,213.74,302.37,59.986,1466225103,"201051344001145","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,453618.3,453618.3,39746,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225151,646323.00
06/18/2016 00:45,2,0.000,ALERT,213.51,301.17,59.970,1466225103,"201051344000651","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,446121.4,446121.4,40096,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225153,646324.00
06/18/2016 00:45,2,0.000,ALERT,212.83,302.68,59.965,1466225103,"274151322000088","219011344069620",0.00,20.00,0,300.57,303.88,0.0,0.0,0.000,687277.5,687277.5,28595,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225155,646325.00
06/18/2016 00:45,2,0.000,ALERT,213.74,302.07,59.965,1466225103,"274151322000068","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,581746.2,581746.2,30170,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225156,646326.00
06/18/2016 00:45,2,0.000,ALERT,213.06,302.07,59.975,1466225103,"201051344001135","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,442141.7,442141.7,40029,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225158,646327.00
06/18/2016 00:45,2,0.000,ALERT,213.74,304.78,59.970,1466225103,"201051344000594","219011344069620",0.00,19.30,0,302.07,305.98,0.0,0.0,0.000,451501.6,451501.6,35503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225160,646328.00
06/18/2016 00:45,2,0.000,ALERT,213.29,302.07,59.986,1466225103,"201051344001203","219011344069620",0.00,18.70,0,299.97,305.38,0.0,0.0,0.000,449320.2,449320.2,40071,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225162,646329.00
06/18/2016 00:45,2,0.000,ALERT,213.06,302.37,59.975,1466225103,"274151322000054","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,701902.5,701902.5,28622,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225163,646330.00
06/18/2016 00:45,2,0.000,ALERT,214.19,303.88,59.991,1466225103,"201051344000867","219011344069620",0.00,19.50,0,302.07,305.98,0.0,0.0,0.000,438868.1,438868.1,35503,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225165,646331.00
06/18/2016 00:45,2,0.000,ALERT,213.51,302.07,59.970,1466225103,"201051344001093","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,447675.0,447675.0,39950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466225167,646332.00
06/18/2016 00:45,2,0.000,ALERT,213.96,304.18,59.965,1466225103,"201051344000900","219011344069620",0.00,19.00,0,301.77,305.38,0.0,0.0,0.000,454604.5,454604.5,34897,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225169,646333.00
06/18/2016 00:45,2,0.000,ALERT,214.19,303.28,60.007,1466225103,"201051344000648","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,446128.0,446128.0,35189,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225171,646334.00
06/18/2016 00:45,2,0.000,ALERT,213.96,304.48,59.981,1466225103,"201051344000569","219011344069620",0.00,19.30,0,302.68,306.28,0.0,0.0,0.000,455669.9,455669.9,34821,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225172,646335.00
06/18/2016 00:45,2,0.000,ALERT,213.96,304.48,59.975,1466225103,"201051344000983","219011344069620",0.00,19.30,0,302.37,306.28,0.0,0.0,0.000,447272.3,447272.3,35301,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225174,646336.00
06/18/2016 00:45,2,0.000,ALERT,213.96,303.58,59.965,1466225103,"201051344001158","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,441267.3,441267.3,35569,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225176,646337.00
06/18/2016 00:45,2,0.000,ALERT,214.41,304.48,59.933,1466225103,"201051344000576","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,448361.1,448361.1,34972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225178,646338.00
06/18/2016 00:45,2,0.000,ALERT,213.29,302.07,59.965,1466225103,"274151322000087","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,675253.1,675253.1,28748,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466225180,646339.00
06/18/2016 01:00,2,0.000,ALERT,213.96,303.28,60.002,1466226003,"201051344000645","219011344069620",0.00,19.80,0,302.07,305.68,0.0,0.0,0.000,447930.5,447930.5,35106,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226005,646340.00
06/18/2016 01:00,2,0.000,ALERT,212.38,301.47,59.965,1466226003,"274151322000085","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,703412.8,703412.8,28639,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226007,646341.00
06/18/2016 01:00,2,0.000,ALERT,213.96,302.98,59.981,1466226003,"201051344000633","219011344069620",0.00,19.30,0,300.27,305.38,0.0,0.0,0.000,439105.4,439105.4,35591,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226009,646342.00
06/18/2016 01:00,2,0.000,ALERT,213.51,303.28,59.981,1466226003,"201051344000469","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,440639.3,440639.3,35523,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226010,646343.00
06/18/2016 01:00,2,0.000,ALERT,212.38,301.77,59.938,1466226003,"201051344000646","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,443575.6,443575.6,40070,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226012,646344.00
06/18/2016 01:00,2,0.000,ALERT,212.16,302.07,59.975,1466226003,"274151322000052","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,718005.6,718005.6,28864,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226014,646345.00
06/18/2016 01:00,2,0.000,ALERT,213.06,302.37,59.975,1466226003,"201051344000585","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,450876.6,450876.6,40077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226016,646346.00
06/18/2016 01:00,2,0.000,ALERT,212.83,302.07,59.933,1466226003,"201051344001230","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,447095.0,447095.0,39879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226018,646347.00
06/18/2016 01:00,2,0.000,ALERT,213.29,302.98,59.975,1466226003,"201051344000582","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,440414.9,440414.9,40034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226020,646348.00
06/18/2016 01:00,2,0.000,ALERT,212.61,302.07,59.959,1466226003,"201051344000955","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,453108.0,453108.0,39968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226021,646349.00
06/18/2016 01:00,2,0.000,ALERT,212.38,301.17,59.970,1466226003,"274151322000094","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,581826.8,581826.8,29962,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226023,646350.00
06/18/2016 01:00,2,0.000,ALERT,213.29,303.88,59.959,1466226003,"201051344000579","219011344069620",0.00,19.50,0,302.37,306.28,0.0,0.0,0.000,454775.1,454775.1,15592,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226025,646351.00
06/18/2016 01:00,2,0.000,ALERT,212.61,302.37,59.965,1466226003,"201051344000890","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,450291.8,450291.8,39987,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226027,646352.00
06/18/2016 01:00,2,0.000,ALERT,212.83,301.77,59.917,1466226003,"201051344000438","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,452229.2,452229.2,39994,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226029,646353.00
06/18/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1466226003,"201051344000417","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,444498.7,444498.7,40155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226030,646354.00
06/18/2016 01:00,2,0.000,ALERT,212.38,301.47,59.949,1466226003,"274151322000083","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,711527.1,711527.1,28943,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226032,646355.00
06/18/2016 01:00,2,0.000,ALERT,212.83,301.77,59.965,1466226003,"274151322000076","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,757949.1,757949.1,28938,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226034,646356.00
06/18/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1466226003,"201051344000868","219011344069620",0.00,19.80,0,302.68,306.28,0.0,0.0,0.000,439661.7,439661.7,35244,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226036,646357.00
06/18/2016 01:00,2,0.000,ALERT,212.38,302.37,59.965,1466226003,"274151322000095","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,750155.0,750155.0,28856,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226038,646358.00
06/18/2016 01:00,2,0.000,ALERT,213.06,303.28,59.922,1466226003,"201051344000988","219011344069620",0.00,19.80,0,299.67,305.38,0.0,0.0,0.000,436634.6,436634.6,35535,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226039,646359.00
06/18/2016 01:00,2,0.000,ALERT,212.83,301.17,59.944,1466226003,"201051344001025","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,450453.1,450453.1,40042,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226041,646360.00
06/18/2016 01:00,2,0.000,ALERT,213.06,303.58,59.965,1466226003,"201051344000458","219011344069620",0.00,20.30,0,302.07,306.58,0.0,0.0,0.000,447493.5,447493.5,35459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226043,646361.00
06/18/2016 01:00,2,0.000,ALERT,213.96,303.28,59.954,1466226003,"201051344000853","219011344069620",0.00,19.50,0,302.07,305.98,0.0,0.0,0.000,446239.7,446239.7,35064,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226045,646362.00
06/18/2016 01:00,2,0.000,ALERT,213.29,302.07,59.970,1466226003,"201051344000685","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,451601.8,451601.8,39896,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226047,646363.00
06/18/2016 01:00,2,0.000,ALERT,212.83,301.47,59.944,1466226003,"201051344000917","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,448380.0,448380.0,39892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226048,646364.00
06/18/2016 01:00,2,0.000,ALERT,213.06,302.37,59.965,1466226003,"201051344001145","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,453618.3,453618.3,39748,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226050,646365.00
06/18/2016 01:00,2,0.000,ALERT,213.06,301.47,59.959,1466226003,"201051344000651","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,446121.4,446121.4,40098,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226052,646366.00
06/18/2016 01:00,2,0.000,ALERT,211.93,301.17,59.959,1466226003,"274151322000088","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,687277.5,687277.5,28597,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226054,646367.00
06/18/2016 01:00,2,0.000,ALERT,213.06,300.57,59.959,1466226003,"274151322000068","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,581746.2,581746.2,30172,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226056,646368.00
06/18/2016 01:00,2,0.000,ALERT,212.61,301.77,59.965,1466226003,"201051344001135","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,442141.7,442141.7,40031,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226058,646369.00
06/18/2016 01:00,2,0.000,ALERT,213.06,303.88,60.012,1466226003,"201051344000594","219011344069620",0.00,19.50,0,301.77,305.98,0.0,0.0,0.000,451501.6,451501.6,35505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226059,646370.00
06/18/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1466226003,"201051344001203","219011344069620",0.00,19.00,0,300.27,305.38,0.0,0.0,0.000,449320.2,449320.2,40073,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226061,646371.00
06/18/2016 01:00,2,0.000,ALERT,212.16,301.47,59.949,1466226003,"274151322000054","219011344069620",0.00,20.30,0,299.37,304.48,0.0,0.0,0.000,701902.5,701902.5,28624,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226063,646372.00
06/18/2016 01:00,2,0.000,ALERT,213.29,302.98,59.986,1466226003,"201051344000867","219011344069620",0.00,20.00,0,301.77,306.28,0.0,0.0,0.000,438868.1,438868.1,35505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226065,646373.00
06/18/2016 01:00,2,0.000,ALERT,213.06,302.07,59.965,1466226003,"201051344001093","219011344069620",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,447675.0,447675.0,39952,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226067,646374.00
06/18/2016 01:00,2,0.000,ALERT,213.29,303.28,59.954,1466226003,"201051344000900","219011344069620",0.00,19.50,0,301.77,305.68,0.0,0.0,0.000,454604.5,454604.5,34899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226068,646375.00
06/18/2016 01:00,2,0.000,ALERT,213.51,302.68,59.954,1466226003,"201051344000648","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,446128.0,446128.0,35191,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226070,646376.00
06/18/2016 01:00,2,0.000,ALERT,213.51,304.18,59.954,1466226003,"201051344000569","219011344069620",0.00,19.80,0,302.68,306.58,0.0,0.0,0.000,455669.9,455669.9,34823,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226072,646377.00
06/18/2016 01:00,2,0.000,ALERT,213.29,303.58,59.933,1466226003,"201051344000983","219011344069620",0.00,19.80,0,302.37,306.28,0.0,0.0,0.000,447272.3,447272.3,35303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226074,646378.00
06/18/2016 01:00,2,0.000,ALERT,213.29,302.98,59.965,1466226003,"201051344001158","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,441267.3,441267.3,35571,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226076,646379.00
06/18/2016 01:00,2,0.000,ALERT,213.74,303.88,59.954,1466226003,"201051344000576","219011344069620",0.00,19.50,0,302.07,305.68,0.0,0.0,0.000,448361.1,448361.1,34974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226077,646380.00
06/18/2016 01:00,2,0.000,ALERT,212.61,300.57,59.959,1466226003,"274151322000087","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,675253.1,675253.1,28750,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226079,646381.00
06/18/2016 01:15,2,0.000,ALERT,214.19,303.88,59.981,1466226904,"201051344000645","219011344069620",0.00,20.00,0,301.47,305.68,0.0,0.0,0.000,447930.5,447930.5,35108,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226906,646382.00
06/18/2016 01:15,2,0.000,ALERT,213.06,301.77,59.981,1466226904,"274151322000085","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,703412.8,703412.8,28641,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226908,646383.00
06/18/2016 01:15,2,0.000,ALERT,214.19,303.58,59.981,1466226904,"201051344000633","219011344069620",0.00,19.50,0,299.37,304.78,0.0,0.0,0.000,439105.4,439105.4,35593,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226910,646384.00
06/18/2016 01:15,2,0.000,ALERT,213.74,303.58,60.023,1466226904,"201051344000469","219011344069620",0.00,19.50,0,299.97,305.08,0.0,0.0,0.000,440639.3,440639.3,35525,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226912,646385.00
06/18/2016 01:15,2,0.000,ALERT,213.06,302.37,59.986,1466226904,"201051344000646","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,443575.6,443575.6,40072,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226913,646386.00
06/18/2016 01:15,2,0.000,ALERT,212.61,302.68,59.986,1466226904,"274151322000052","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,718005.6,718005.6,28866,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226915,646387.00
06/18/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1466226904,"201051344000585","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,450876.6,450876.6,40079,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226917,646388.00
06/18/2016 01:15,2,0.000,ALERT,213.29,302.68,60.028,1466226904,"201051344001230","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,447095.0,447095.0,39881,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226919,646389.00
06/18/2016 01:15,2,0.000,ALERT,213.74,303.28,59.981,1466226904,"201051344000582","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,440414.9,440414.9,40036,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226921,646390.00
06/18/2016 01:15,2,0.000,ALERT,212.83,302.37,59.986,1466226904,"201051344000955","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,453108.0,453108.0,39970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226922,646391.00
06/18/2016 01:15,2,0.000,ALERT,213.06,302.07,59.991,1466226904,"274151322000094","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,581826.8,581826.8,29964,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226924,646392.00
06/18/2016 01:15,2,0.000,ALERT,213.74,304.48,59.991,1466226904,"201051344000579","219011344069620",0.00,19.50,0,301.77,306.28,0.0,0.0,0.000,454775.1,454775.1,15594,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226926,646393.00
06/18/2016 01:15,2,0.000,ALERT,213.06,302.68,59.981,1466226904,"201051344000890","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,450291.8,450291.8,39989,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226928,646394.00
06/18/2016 01:15,2,0.000,ALERT,213.29,302.07,59.986,1466226904,"201051344000438","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,452229.2,452229.2,39996,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226930,646395.00
06/18/2016 01:15,2,0.000,ALERT,213.51,301.77,59.996,1466226904,"201051344000417","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,444498.7,444498.7,40157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226932,646396.00
06/18/2016 01:15,2,0.000,ALERT,212.83,302.98,60.002,1466226904,"274151322000083","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,711527.1,711527.1,28945,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226933,646397.00
06/18/2016 01:15,2,0.000,ALERT,213.51,302.07,59.986,1466226904,"274151322000076","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,757949.1,757949.1,28940,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226935,646398.00
06/18/2016 01:15,2,0.000,ALERT,213.74,304.48,59.986,1466226904,"201051344000868","219011344069620",0.00,20.00,0,301.47,306.58,0.0,0.0,0.000,439661.7,439661.7,35246,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226937,646399.00
06/18/2016 01:15,2,0.000,ALERT,212.61,302.98,59.991,1466226904,"274151322000095","219011344069620",0.00,19.30,0,301.17,304.48,0.0,0.0,0.000,750155.0,750155.0,28858,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226939,646400.00
06/18/2016 01:15,2,0.000,ALERT,213.51,304.18,59.981,1466226904,"201051344000988","219011344069620",0.00,19.80,0,298.77,305.38,0.0,0.0,0.000,436634.6,436634.6,35537,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226940,646401.00
06/18/2016 01:15,2,0.000,ALERT,213.06,301.47,59.944,1466226904,"201051344001025","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,450453.1,450453.1,40044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226942,646402.00
06/18/2016 01:15,2,0.000,ALERT,213.51,303.88,59.996,1466226904,"201051344000458","219011344069620",0.00,20.70,0,301.47,306.28,0.0,0.0,0.000,447493.5,447493.5,35461,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226944,646403.00
06/18/2016 01:15,2,0.000,ALERT,214.19,303.88,59.986,1466226904,"201051344000853","219011344069620",0.00,19.80,0,301.47,305.68,0.0,0.0,0.000,446239.7,446239.7,35066,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226946,646404.00
06/18/2016 01:15,2,0.000,ALERT,213.51,302.07,59.991,1466226904,"201051344000685","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,451601.8,451601.8,39898,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226948,646405.00
06/18/2016 01:15,2,0.000,ALERT,213.29,301.77,60.002,1466226904,"201051344000917","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,448380.0,448380.0,39894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226949,646406.00
06/18/2016 01:15,2,0.000,ALERT,213.51,302.37,60.002,1466226904,"201051344001145","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,453618.3,453618.3,39750,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226951,646407.00
06/18/2016 01:15,2,0.000,ALERT,213.29,301.47,60.034,1466226904,"201051344000651","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,446121.4,446121.4,40100,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226953,646408.00
06/18/2016 01:15,2,0.000,ALERT,212.38,301.77,60.007,1466226904,"274151322000088","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,687277.5,687277.5,28599,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226955,646409.00
06/18/2016 01:15,2,0.000,ALERT,213.51,301.77,59.949,1466226904,"274151322000068","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,581746.2,581746.2,30174,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226957,646410.00
06/18/2016 01:15,2,0.000,ALERT,212.83,301.77,59.991,1466226904,"201051344001135","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,442141.7,442141.7,40033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226958,646411.00
06/18/2016 01:15,2,0.000,ALERT,213.51,304.48,60.007,1466226904,"201051344000594","219011344069620",0.00,19.50,0,301.17,305.98,0.0,0.0,0.000,451501.6,451501.6,35507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226960,646412.00
06/18/2016 01:15,2,0.000,ALERT,213.51,302.07,60.002,1466226904,"201051344001203","219011344069620",0.00,19.00,0,300.27,305.38,0.0,0.0,0.000,449320.2,449320.2,40075,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226962,646413.00
06/18/2016 01:15,2,0.000,ALERT,212.83,302.37,59.996,1466226904,"274151322000054","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,701902.5,701902.5,28626,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466226964,646414.00
06/18/2016 01:15,2,0.000,ALERT,214.19,304.18,60.002,1466226904,"201051344000867","219011344069620",0.00,20.00,0,301.17,305.98,0.0,0.0,0.000,438868.1,438868.1,35507,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226966,646415.00
06/18/2016 01:15,2,0.000,ALERT,213.29,302.07,60.002,1466226904,"201051344001093","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,447675.0,447675.0,39954,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226968,646416.00
06/18/2016 01:15,2,0.000,ALERT,213.74,304.18,59.965,1466226904,"201051344000900","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,454604.5,454604.5,34901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226969,646417.00
06/18/2016 01:15,2,0.000,ALERT,213.96,303.58,60.034,1466226904,"201051344000648","219011344069620",0.00,19.30,0,300.87,305.68,0.0,0.0,0.000,446128.0,446128.0,35193,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226971,646418.00
06/18/2016 01:15,2,0.000,ALERT,213.74,304.48,59.996,1466226904,"201051344000569","219011344069620",0.00,19.80,0,301.77,306.28,0.0,0.0,0.000,455669.9,455669.9,34825,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226973,646419.00
06/18/2016 01:15,2,0.000,ALERT,213.74,304.48,60.007,1466226904,"201051344000983","219011344069620",0.00,20.00,0,301.77,305.98,0.0,0.0,0.000,447272.3,447272.3,35305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226975,646420.00
06/18/2016 01:15,2,0.000,ALERT,213.74,304.18,60.039,1466226904,"201051344001158","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,441267.3,441267.3,35573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226977,646421.00
06/18/2016 01:15,2,0.000,ALERT,214.19,304.48,60.002,1466226904,"201051344000576","219011344069620",0.00,19.80,0,301.47,305.68,0.0,0.0,0.000,448361.1,448361.1,34976,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226979,646422.00
06/18/2016 01:15,2,0.000,ALERT,213.06,302.07,60.023,1466226904,"274151322000087","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,675253.1,675253.1,28752,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466226980,646423.00
06/18/2016 01:30,2,0.000,ALERT,214.41,304.78,60.034,1466227803,"201051344000645","219011344069620",0.00,19.80,0,302.07,305.98,0.0,0.0,0.000,447930.5,447930.5,35110,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227805,646424.00
06/18/2016 01:30,2,0.000,ALERT,213.29,302.98,60.023,1466227803,"274151322000085","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,703412.8,703412.8,28643,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227807,646425.00
06/18/2016 01:30,2,0.000,ALERT,214.64,304.48,59.991,1466227803,"201051344000633","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,439105.4,439105.4,35595,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227809,646426.00
06/18/2016 01:30,2,0.000,ALERT,213.96,304.48,59.991,1466227803,"201051344000469","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,440639.3,440639.3,35527,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227810,646427.00
06/18/2016 01:30,2,0.000,ALERT,213.06,302.98,60.002,1466227803,"201051344000646","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,443575.6,443575.6,40074,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227812,646428.00
06/18/2016 01:30,2,0.000,ALERT,213.06,303.88,59.991,1466227803,"274151322000052","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,718005.6,718005.6,28868,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227814,646429.00
06/18/2016 01:30,2,0.000,ALERT,213.29,302.98,59.996,1466227803,"201051344000585","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,450876.6,450876.6,40081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227816,646430.00
06/18/2016 01:30,2,0.000,ALERT,213.29,303.28,59.996,1466227803,"201051344001230","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,447095.0,447095.0,39883,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227818,646431.00
06/18/2016 01:30,2,0.000,ALERT,213.74,303.58,59.991,1466227803,"201051344000582","219011344069620",0.00,18.70,0,301.47,304.78,0.0,0.0,0.000,440414.9,440414.9,40038,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227820,646432.00
06/18/2016 01:30,2,0.000,ALERT,212.83,302.68,60.002,1466227803,"201051344000955","219011344069620",0.00,19.00,0,300.87,303.88,0.0,0.0,0.000,453108.0,453108.0,39972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227821,646433.00
06/18/2016 01:30,2,0.000,ALERT,213.29,302.37,60.002,1466227803,"274151322000094","219011344069620",0.00,19.50,0,300.57,303.58,0.0,0.0,0.000,581826.8,581826.8,29966,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227823,646434.00
06/18/2016 01:30,2,0.000,ALERT,213.74,304.78,59.996,1466227803,"201051344000579","219011344069620",0.00,19.50,0,301.77,306.58,0.0,0.0,0.000,454775.1,454775.1,15596,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227825,646435.00
06/18/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1466227803,"201051344000890","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,450291.8,450291.8,39991,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227827,646436.00
06/18/2016 01:30,2,0.000,ALERT,213.74,302.98,59.996,1466227803,"201051344000438","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,452229.2,452229.2,39998,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227829,646437.00
06/18/2016 01:30,2,0.000,ALERT,213.29,302.07,59.986,1466227803,"201051344000417","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,444498.7,444498.7,40159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227830,646438.00
06/18/2016 01:30,2,0.000,ALERT,213.06,302.98,60.018,1466227803,"274151322000083","219011344069620",0.00,19.30,0,301.17,304.48,0.0,0.0,0.000,711527.1,711527.1,28947,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227832,646439.00
06/18/2016 01:30,2,0.000,ALERT,213.51,302.98,59.975,1466227803,"274151322000076","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,757949.1,757949.1,28942,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227834,646440.00
06/18/2016 01:30,2,0.000,ALERT,213.74,305.38,59.986,1466227803,"201051344000868","219011344069620",0.00,19.30,0,302.68,306.88,0.0,0.0,0.000,439661.7,439661.7,35248,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227836,646441.00
06/18/2016 01:30,2,0.000,ALERT,213.06,303.88,59.944,1466227803,"274151322000095","219011344069620",0.00,19.30,0,302.07,304.78,0.0,0.0,0.000,750155.0,750155.0,28860,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227838,646442.00
06/18/2016 01:30,2,0.000,ALERT,213.74,304.78,59.991,1466227803,"201051344000988","219011344069620",0.00,19.50,0,299.67,305.68,0.0,0.0,0.000,436634.6,436634.6,35539,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227839,646443.00
06/18/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1466227803,"201051344001025","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,450453.1,450453.1,40046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227841,646444.00
06/18/2016 01:30,2,0.000,ALERT,213.74,304.78,59.986,1466227803,"201051344000458","219011344069620",0.00,20.30,0,302.07,306.88,0.0,0.0,0.000,447493.5,447493.5,35463,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227843,646445.00
06/18/2016 01:30,2,0.000,ALERT,214.64,305.08,59.991,1466227803,"201051344000853","219011344069620",0.00,19.30,0,301.77,306.28,0.0,0.0,0.000,446239.7,446239.7,35068,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227845,646446.00
06/18/2016 01:30,2,0.000,ALERT,213.51,302.68,59.986,1466227803,"201051344000685","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,451601.8,451601.8,39900,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227847,646447.00
06/18/2016 01:30,2,0.000,ALERT,213.29,302.07,59.981,1466227803,"201051344000917","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,448380.0,448380.0,39896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227848,646448.00
06/18/2016 01:30,2,0.000,ALERT,213.74,303.28,59.986,1466227803,"201051344001145","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,453618.3,453618.3,39752,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227850,646449.00
06/18/2016 01:30,2,0.000,ALERT,213.51,301.77,59.986,1466227803,"201051344000651","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,446121.4,446121.4,40102,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227852,646450.00
06/18/2016 01:30,2,0.000,ALERT,212.61,302.98,60.002,1466227803,"274151322000088","219011344069620",0.00,20.00,0,300.87,303.88,0.0,0.0,0.000,687277.5,687277.5,28601,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227854,646451.00
06/18/2016 01:30,2,0.000,ALERT,213.74,301.77,60.018,1466227803,"274151322000068","219011344069620",0.00,20.30,0,300.57,303.28,0.0,0.0,0.000,581746.2,581746.2,30176,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227856,646452.00
06/18/2016 01:30,2,0.000,ALERT,212.83,302.37,59.975,1466227803,"201051344001135","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,442141.7,442141.7,40035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227857,646453.00
06/18/2016 01:30,2,0.000,ALERT,213.51,305.08,59.986,1466227803,"201051344000594","219011344069620",0.00,19.50,0,302.07,306.58,0.0,0.0,0.000,451501.6,451501.6,35509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227859,646454.00
06/18/2016 01:30,2,0.000,ALERT,213.29,302.68,59.986,1466227803,"201051344001203","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,449320.2,449320.2,40077,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227861,646455.00
06/18/2016 01:30,2,0.000,ALERT,212.83,302.68,59.975,1466227803,"274151322000054","219011344069620",0.00,20.30,0,300.87,304.78,0.0,0.0,0.000,701902.5,701902.5,28628,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227863,646456.00
06/18/2016 01:30,2,0.000,ALERT,214.19,304.48,59.986,1466227803,"201051344000867","219011344069620",0.00,19.80,0,302.07,306.58,0.0,0.0,0.000,438868.1,438868.1,35509,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227865,646457.00
06/18/2016 01:30,2,0.000,ALERT,213.29,302.68,60.007,1466227803,"201051344001093","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,447675.0,447675.0,39956,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227866,646458.00
06/18/2016 01:30,2,0.000,ALERT,213.74,304.78,59.944,1466227803,"201051344000900","219011344069620",0.00,19.30,0,301.77,305.98,0.0,0.0,0.000,454604.5,454604.5,34903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227868,646459.00
06/18/2016 01:30,2,0.000,ALERT,214.19,304.18,59.991,1466227803,"201051344000648","219011344069620",0.00,19.00,0,301.47,306.28,0.0,0.0,0.000,446128.0,446128.0,35195,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227870,646460.00
06/18/2016 01:30,2,0.000,ALERT,213.96,305.08,59.986,1466227803,"201051344000569","219011344069620",0.00,19.50,0,302.68,306.88,0.0,0.0,0.000,455669.9,455669.9,34827,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227872,646461.00
