ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 01:30,2,0.000,ALERT,213.96,305.08,60.039,1466227803,"201051344000983","219011344069620",0.00,19.80,0,302.37,306.58,0.0,0.0,0.000,447272.3,447272.3,35307,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227874,646462.00
06/18/2016 01:30,2,0.000,ALERT,213.74,304.48,60.039,1466227803,"201051344001158","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,441267.3,441267.3,35575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227875,646463.00
06/18/2016 01:30,2,0.000,ALERT,214.19,305.08,59.970,1466227803,"201051344000576","219011344069620",0.00,19.30,0,302.37,305.98,0.0,0.0,0.000,448361.1,448361.1,34978,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466227877,646464.00
06/18/2016 01:30,2,0.000,ALERT,213.06,302.68,60.007,1466227803,"274151322000087","219011344069620",0.00,20.30,0,300.57,303.58,0.0,0.0,0.000,675253.1,675253.1,28754,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466227879,646465.00
06/18/2016 01:45,2,0.000,ALERT,213.51,303.28,59.975,1466228703,"201051344000645","219011344069620",0.00,19.50,0,302.07,306.28,0.0,0.0,0.000,447930.5,447930.5,35112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228705,646466.00
06/18/2016 01:45,2,0.000,ALERT,212.38,301.17,59.970,1466228703,"274151322000085","219011344069620",0.00,19.50,0,299.97,305.08,0.0,0.0,0.000,703412.8,703412.8,28645,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228707,646467.00
06/18/2016 01:45,2,0.000,ALERT,213.74,302.98,60.007,1466228703,"201051344000633","219011344069620",0.00,19.00,0,300.27,305.98,0.0,0.0,0.000,439105.4,439105.4,35597,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228709,646468.00
06/18/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1466228703,"201051344000469","219011344069620",0.00,18.30,0,300.87,306.28,0.0,0.0,0.000,440639.3,440639.3,35529,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228711,646469.00
06/18/2016 01:45,2,0.000,ALERT,212.38,301.77,59.981,1466228703,"201051344000646","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,443575.6,443575.6,40076,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228713,646470.00
06/18/2016 01:45,2,0.000,ALERT,211.93,302.37,59.981,1466228703,"274151322000052","219011344069620",0.00,19.80,0,299.67,305.08,0.0,0.0,0.000,718005.6,718005.6,28870,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228714,646471.00
06/18/2016 01:45,2,0.000,ALERT,212.83,302.07,59.981,1466228703,"201051344000585","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,450876.6,450876.6,40083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228716,646472.00
06/18/2016 01:45,2,0.000,ALERT,212.61,302.37,59.970,1466228703,"201051344001230","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,447095.0,447095.0,39885,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228718,646473.00
06/18/2016 01:45,2,0.000,ALERT,212.83,302.07,59.991,1466228703,"201051344000582","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,440414.9,440414.9,40040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228720,646474.00
06/18/2016 01:45,2,0.000,ALERT,212.16,301.77,59.954,1466228703,"201051344000955","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,453108.0,453108.0,39974,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228722,646475.00
06/18/2016 01:45,2,0.000,ALERT,212.38,301.47,59.986,1466228703,"274151322000094","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,581826.8,581826.8,29968,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228723,646476.00
06/18/2016 01:45,2,0.000,ALERT,212.83,303.88,60.018,1466228703,"201051344000579","219011344069620",0.00,19.30,0,302.68,306.88,0.0,0.0,0.000,454775.1,454775.1,15598,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228725,646477.00
06/18/2016 01:45,2,0.000,ALERT,212.61,302.37,59.991,1466228703,"201051344000890","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,450291.8,450291.8,39993,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228727,646478.00
06/18/2016 01:45,2,0.000,ALERT,212.83,301.77,59.991,1466228703,"201051344000438","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,452229.2,452229.2,40000,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228729,646479.00
06/18/2016 01:45,2,0.000,ALERT,212.83,301.17,59.991,1466228703,"201051344000417","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,444498.7,444498.7,40161,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228731,646480.00
06/18/2016 01:45,2,0.000,ALERT,212.16,302.37,60.007,1466228703,"274151322000083","219011344069620",0.00,19.30,0,300.27,305.08,0.0,0.0,0.000,711527.1,711527.1,28949,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228733,646481.00
06/18/2016 01:45,2,0.000,ALERT,212.83,301.77,59.981,1466228703,"274151322000076","219011344069620",0.00,19.50,0,299.97,305.38,0.0,0.0,0.000,757949.1,757949.1,28944,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228734,646482.00
06/18/2016 01:45,2,0.000,ALERT,212.61,303.58,59.975,1466228703,"201051344000868","219011344069620",0.00,19.00,0,302.68,307.18,0.0,0.0,0.000,439661.7,439661.7,35250,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228736,646483.00
06/18/2016 01:45,2,0.000,ALERT,212.16,302.68,60.007,1466228703,"274151322000095","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,750155.0,750155.0,28862,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228738,646484.00
06/18/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1466228703,"201051344000988","219011344069620",0.00,19.30,0,299.67,305.98,0.0,0.0,0.000,436634.6,436634.6,35541,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228740,646485.00
06/18/2016 01:45,2,0.000,ALERT,212.38,301.17,59.981,1466228703,"201051344001025","219011344069620",0.00,18.30,0,299.97,305.08,0.0,0.0,0.000,450453.1,450453.1,40048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228741,646486.00
06/18/2016 01:45,2,0.000,ALERT,213.29,303.88,59.986,1466228703,"201051344000458","219011344069620",0.00,19.80,0,302.07,307.18,0.0,0.0,0.000,447493.5,447493.5,35465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228743,646487.00
06/18/2016 01:45,2,0.000,ALERT,213.74,303.28,59.959,1466228703,"201051344000853","219011344069620",0.00,19.00,0,302.07,306.88,0.0,0.0,0.000,446239.7,446239.7,35070,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228745,646488.00
06/18/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1466228703,"201051344000685","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,451601.8,451601.8,39902,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228747,646489.00
06/18/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1466228703,"201051344000917","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,448380.0,448380.0,39898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228749,646490.00
06/18/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1466228703,"201051344001145","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,453618.3,453618.3,39754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228751,646491.00
06/18/2016 01:45,2,0.000,ALERT,212.83,301.17,60.018,1466228703,"201051344000651","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,446121.4,446121.4,40104,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228753,646492.00
06/18/2016 01:45,2,0.000,ALERT,211.70,301.77,59.991,1466228703,"274151322000088","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,687277.5,687277.5,28603,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228754,646493.00
06/18/2016 01:45,2,0.000,ALERT,212.83,300.87,59.986,1466228703,"274151322000068","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,581746.2,581746.2,30178,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228756,646494.00
06/18/2016 01:45,2,0.000,ALERT,212.38,302.07,59.975,1466228703,"201051344001135","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,442141.7,442141.7,40037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228758,646495.00
06/18/2016 01:45,2,0.000,ALERT,213.06,304.18,59.991,1466228703,"201051344000594","219011344069620",0.00,19.30,0,302.07,306.58,0.0,0.0,0.000,451501.6,451501.6,35511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228760,646496.00
06/18/2016 01:45,2,0.000,ALERT,212.61,301.47,59.986,1466228703,"201051344001203","219011344069620",0.00,18.70,0,300.27,305.98,0.0,0.0,0.000,449320.2,449320.2,40079,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228762,646497.00
06/18/2016 01:45,2,0.000,ALERT,212.16,301.77,59.996,1466228703,"274151322000054","219011344069620",0.00,20.00,0,299.67,305.08,0.0,0.0,0.000,701902.5,701902.5,28630,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228763,646498.00
06/18/2016 01:45,2,0.000,ALERT,213.29,303.28,60.023,1466228703,"201051344000867","219011344069620",0.00,19.50,0,301.77,306.58,0.0,0.0,0.000,438868.1,438868.1,35511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228765,646499.00
06/18/2016 01:45,2,0.000,ALERT,212.83,301.77,59.991,1466228703,"201051344001093","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,447675.0,447675.0,39958,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228767,646500.00
06/18/2016 01:45,2,0.000,ALERT,213.06,303.58,60.002,1466228703,"201051344000900","219011344069620",0.00,19.00,0,301.77,306.28,0.0,0.0,0.000,454604.5,454604.5,34905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228769,646501.00
06/18/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1466228703,"201051344000648","219011344069620",0.00,18.70,0,301.47,306.28,0.0,0.0,0.000,446128.0,446128.0,35197,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228771,646502.00
06/18/2016 01:45,2,0.000,ALERT,212.83,303.58,60.028,1466228703,"201051344000569","219011344069620",0.00,19.30,0,302.68,307.18,0.0,0.0,0.000,455669.9,455669.9,34829,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228772,646503.00
06/18/2016 01:45,2,0.000,ALERT,213.06,303.58,59.986,1466228703,"201051344000983","219011344069620",0.00,19.30,0,302.37,306.58,0.0,0.0,0.000,447272.3,447272.3,35309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228774,646504.00
06/18/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1466228703,"201051344001158","219011344069620",0.00,18.70,0,301.47,305.98,0.0,0.0,0.000,441267.3,441267.3,35577,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228776,646505.00
06/18/2016 01:45,2,0.000,ALERT,213.51,303.58,59.991,1466228703,"201051344000576","219011344069620",0.00,19.00,0,302.07,306.28,0.0,0.0,0.000,448361.1,448361.1,34980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466228778,646506.00
06/18/2016 01:45,2,0.000,ALERT,212.38,301.47,60.023,1466228703,"274151322000087","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,675253.1,675253.1,28756,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466228780,646507.00
06/18/2016 02:00,2,0.000,ALERT,213.74,303.58,59.986,1466229603,"201051344000645","219011344069620",0.00,19.00,0,301.47,305.08,0.0,0.0,0.000,447930.5,447930.5,35114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229605,646508.00
06/18/2016 02:00,2,0.000,ALERT,212.38,301.77,59.970,1466229603,"274151322000085","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,703412.8,703412.8,28647,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229607,646509.00
06/18/2016 02:00,2,0.000,ALERT,213.74,302.98,59.986,1466229603,"201051344000633","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,439105.4,439105.4,35599,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229608,646510.00
06/18/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1466229603,"201051344000469","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,440639.3,440639.3,35531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229610,646511.00
06/18/2016 02:00,2,0.000,ALERT,212.61,301.77,59.975,1466229603,"201051344000646","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,443575.6,443575.6,40078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229612,646512.00
06/18/2016 02:00,2,0.000,ALERT,211.93,302.37,60.002,1466229603,"274151322000052","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,718005.6,718005.6,28872,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229614,646513.00
06/18/2016 02:00,2,0.000,ALERT,212.83,301.77,59.991,1466229603,"201051344000585","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,450876.6,450876.6,40085,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229616,646514.00
06/18/2016 02:00,2,0.000,ALERT,212.61,302.07,59.981,1466229603,"201051344001230","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,447095.0,447095.0,39887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229618,646515.00
06/18/2016 02:00,2,0.000,ALERT,213.29,302.68,59.975,1466229603,"201051344000582","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,440414.9,440414.9,40042,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229619,646516.00
06/18/2016 02:00,2,0.000,ALERT,212.38,302.07,59.970,1466229603,"201051344000955","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,453108.0,453108.0,39976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229621,646517.00
06/18/2016 02:00,2,0.000,ALERT,212.38,301.17,59.965,1466229603,"274151322000094","219011344069620",0.00,19.00,0,299.67,302.68,0.0,0.0,0.000,581826.8,581826.8,29970,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229623,646518.00
06/18/2016 02:00,2,0.000,ALERT,213.29,303.88,60.007,1466229603,"201051344000579","219011344069620",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,454775.1,454775.1,15600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229625,646519.00
06/18/2016 02:00,2,0.000,ALERT,212.61,302.07,59.965,1466229603,"201051344000890","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,450291.8,450291.8,39995,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229627,646520.00
06/18/2016 02:00,2,0.000,ALERT,212.83,301.77,59.996,1466229603,"201051344000438","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,452229.2,452229.2,40002,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229628,646521.00
06/18/2016 02:00,2,0.000,ALERT,213.06,301.17,59.970,1466229603,"201051344000417","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,444498.7,444498.7,40163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229630,646522.00
06/18/2016 02:00,2,0.000,ALERT,212.61,302.07,59.981,1466229603,"274151322000083","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,711527.1,711527.1,28951,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229632,646523.00
06/18/2016 02:00,2,0.000,ALERT,213.06,302.07,59.933,1466229603,"274151322000076","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,757949.1,757949.1,28946,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229634,646524.00
06/18/2016 02:00,2,0.000,ALERT,213.29,304.18,59.949,1466229603,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,439661.7,439661.7,35252,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229636,646525.00
06/18/2016 02:00,2,0.000,ALERT,212.38,302.68,59.949,1466229603,"274151322000095","219011344069620",0.00,19.00,0,301.17,304.18,0.0,0.0,0.000,750155.0,750155.0,28864,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229637,646526.00
06/18/2016 02:00,2,0.000,ALERT,213.29,303.58,59.970,1466229603,"201051344000988","219011344069620",0.00,18.70,0,298.77,305.08,0.0,0.0,0.000,436634.6,436634.6,35543,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229639,646527.00
06/18/2016 02:00,2,0.000,ALERT,212.61,301.17,59.965,1466229603,"201051344001025","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,450453.1,450453.1,40050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229641,646528.00
06/18/2016 02:00,2,0.000,ALERT,213.29,303.58,59.954,1466229603,"201051344000458","219011344069620",0.00,19.50,0,301.47,306.28,0.0,0.0,0.000,447493.5,447493.5,35467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229643,646529.00
06/18/2016 02:00,2,0.000,ALERT,213.74,303.28,59.965,1466229603,"201051344000853","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,446239.7,446239.7,35072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229645,646530.00
06/18/2016 02:00,2,0.000,ALERT,213.29,302.07,59.928,1466229603,"201051344000685","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,451601.8,451601.8,39904,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229646,646531.00
06/18/2016 02:00,2,0.000,ALERT,212.83,301.47,59.949,1466229603,"201051344000917","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,448380.0,448380.0,39900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229648,646532.00
06/18/2016 02:00,2,0.000,ALERT,213.06,302.07,59.970,1466229603,"201051344001145","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,453618.3,453618.3,39756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229650,646533.00
06/18/2016 02:00,2,0.000,ALERT,213.06,301.17,60.007,1466229603,"201051344000651","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,446121.4,446121.4,40106,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229652,646534.00
06/18/2016 02:00,2,0.000,ALERT,212.16,301.47,59.938,1466229603,"274151322000088","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,687277.5,687277.5,28605,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229654,646535.00
06/18/2016 02:00,2,0.000,ALERT,213.06,301.47,59.981,1466229603,"274151322000068","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,581746.2,581746.2,30180,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229656,646536.00
06/18/2016 02:00,2,0.000,ALERT,212.61,301.77,59.970,1466229603,"201051344001135","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,442141.7,442141.7,40039,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229657,646537.00
06/18/2016 02:00,2,0.000,ALERT,213.06,304.18,59.965,1466229603,"201051344000594","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,451501.6,451501.6,35513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229659,646538.00
06/18/2016 02:00,2,0.000,ALERT,213.06,301.77,59.975,1466229603,"201051344001203","219011344069620",0.00,18.30,0,299.97,305.08,0.0,0.0,0.000,449320.2,449320.2,40081,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229661,646539.00
06/18/2016 02:00,2,0.000,ALERT,212.38,301.77,59.970,1466229603,"274151322000054","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,701902.5,701902.5,28632,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229663,646540.00
06/18/2016 02:00,2,0.000,ALERT,213.51,303.58,59.975,1466229603,"201051344000867","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,438868.1,438868.1,35513,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229664,646541.00
06/18/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1466229603,"201051344001093","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,447675.0,447675.0,39960,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229667,646542.00
06/18/2016 02:00,2,0.000,ALERT,213.29,303.58,59.970,1466229603,"201051344000900","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,454604.5,454604.5,34907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229668,646543.00
06/18/2016 02:00,2,0.000,ALERT,213.74,302.98,59.986,1466229603,"201051344000648","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,446128.0,446128.0,35199,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229670,646544.00
06/18/2016 02:00,2,0.000,ALERT,213.51,304.18,59.981,1466229603,"201051344000569","219011344069620",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,455669.9,455669.9,34831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229672,646545.00
06/18/2016 02:00,2,0.000,ALERT,213.29,303.88,59.981,1466229603,"201051344000983","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,447272.3,447272.3,35311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466229674,646546.00
06/18/2016 02:00,2,0.000,ALERT,213.51,303.58,59.986,1466229603,"201051344001158","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,441267.3,441267.3,35579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229676,646547.00
06/18/2016 02:00,2,0.000,ALERT,213.74,303.58,59.986,1466229603,"201051344000576","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,448361.1,448361.1,34982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229678,646548.00
06/18/2016 02:00,2,0.000,ALERT,212.61,301.47,59.986,1466229603,"274151322000087","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,675253.1,675253.1,28758,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466229679,646549.00
06/18/2016 02:15,2,0.000,ALERT,213.74,303.58,60.002,1466230504,"201051344000645","219011344069620",0.00,19.00,0,301.77,305.08,0.0,0.0,0.000,447930.5,447930.5,35116,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230506,646550.00
06/18/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1466230504,"274151322000085","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,703412.8,703412.8,28649,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230507,646551.00
06/18/2016 02:15,2,0.000,ALERT,213.74,303.28,60.002,1466230504,"201051344000633","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,439105.4,439105.4,35601,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230509,646552.00
06/18/2016 02:15,2,0.000,ALERT,213.29,303.58,60.007,1466230504,"201051344000469","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,440639.3,440639.3,35533,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230511,646553.00
06/18/2016 02:15,2,0.000,ALERT,212.38,301.77,59.996,1466230504,"201051344000646","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,443575.6,443575.6,40080,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230513,646554.00
06/18/2016 02:15,2,0.000,ALERT,212.38,302.37,59.991,1466230504,"274151322000052","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,718005.6,718005.6,28874,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230515,646555.00
06/18/2016 02:15,2,0.000,ALERT,212.61,301.77,59.996,1466230504,"201051344000585","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,450876.6,450876.6,40087,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230517,646556.00
06/18/2016 02:15,2,0.000,ALERT,212.83,302.37,60.018,1466230504,"201051344001230","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,447095.0,447095.0,39889,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230518,646557.00
06/18/2016 02:15,2,0.000,ALERT,213.29,302.68,60.034,1466230504,"201051344000582","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,440414.9,440414.9,40044,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230520,646558.00
06/18/2016 02:15,2,0.000,ALERT,212.38,301.77,59.986,1466230504,"201051344000955","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,453108.0,453108.0,39978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230522,646559.00
06/18/2016 02:15,2,0.000,ALERT,212.61,301.17,59.959,1466230504,"274151322000094","219011344069620",0.00,19.00,0,299.97,302.98,0.0,0.0,0.000,581826.8,581826.8,29972,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230524,646560.00
06/18/2016 02:15,2,0.000,ALERT,213.29,304.18,59.991,1466230504,"201051344000579","219011344069620",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,454775.1,454775.1,15602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230526,646561.00
06/18/2016 02:15,2,0.000,ALERT,212.61,302.37,59.996,1466230504,"201051344000890","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,450291.8,450291.8,39997,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230528,646562.00
06/18/2016 02:15,2,0.000,ALERT,212.83,301.77,59.981,1466230504,"201051344000438","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,452229.2,452229.2,40004,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230529,646563.00
06/18/2016 02:15,2,0.000,ALERT,212.83,301.17,60.023,1466230504,"201051344000417","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,444498.7,444498.7,40165,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230531,646564.00
06/18/2016 02:15,2,0.000,ALERT,212.38,302.37,60.002,1466230504,"274151322000083","219011344069620",0.00,19.00,0,300.57,303.88,0.0,0.0,0.000,711527.1,711527.1,28953,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230533,646565.00
06/18/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1466230504,"274151322000076","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,757949.1,757949.1,28948,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230535,646566.00
06/18/2016 02:15,2,0.000,ALERT,213.29,304.18,60.039,1466230504,"201051344000868","219011344069620",0.00,18.30,0,302.07,305.98,0.0,0.0,0.000,439661.7,439661.7,35254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230537,646567.00
06/18/2016 02:15,2,0.000,ALERT,212.38,302.68,59.991,1466230504,"274151322000095","219011344069620",0.00,18.70,0,301.47,304.48,0.0,0.0,0.000,750155.0,750155.0,28866,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230539,646568.00
06/18/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1466230504,"201051344000988","219011344069620",0.00,18.70,0,299.07,305.08,0.0,0.0,0.000,436634.6,436634.6,35545,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230540,646569.00
06/18/2016 02:15,2,0.000,ALERT,212.38,301.17,59.991,1466230504,"201051344001025","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,450453.1,450453.1,40052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230542,646570.00
06/18/2016 02:15,2,0.000,ALERT,213.29,303.88,59.991,1466230504,"201051344000458","219011344069620",0.00,19.30,0,301.47,305.98,0.0,0.0,0.000,447493.5,447493.5,35469,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230544,646571.00
06/18/2016 02:15,2,0.000,ALERT,213.74,303.28,59.986,1466230504,"201051344000853","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,446239.7,446239.7,35074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230546,646572.00
06/18/2016 02:15,2,0.000,ALERT,212.83,301.77,59.986,1466230504,"201051344000685","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,451601.8,451601.8,39906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230547,646573.00
06/18/2016 02:15,2,0.000,ALERT,212.83,301.47,59.991,1466230504,"201051344000917","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,448380.0,448380.0,39902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230549,646574.00
06/18/2016 02:15,2,0.000,ALERT,213.06,302.07,59.996,1466230504,"201051344001145","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,453618.3,453618.3,39758,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230551,646575.00
06/18/2016 02:15,2,0.000,ALERT,212.61,300.87,59.944,1466230504,"201051344000651","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,446121.4,446121.4,40108,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230553,646576.00
06/18/2016 02:15,2,0.000,ALERT,211.93,301.47,59.991,1466230504,"274151322000088","219011344069620",0.00,19.50,0,300.57,303.58,0.0,0.0,0.000,687277.5,687277.5,28607,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230555,646577.00
06/18/2016 02:15,2,0.000,ALERT,213.06,301.17,59.949,1466230504,"274151322000068","219011344069620",0.00,19.80,0,299.97,302.68,0.0,0.0,0.000,581746.2,581746.2,30182,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230556,646578.00
06/18/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1466230504,"201051344001135","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,442141.7,442141.7,40041,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230558,646579.00
06/18/2016 02:15,2,0.000,ALERT,213.06,304.18,59.996,1466230504,"201051344000594","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,451501.6,451501.6,35515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230560,646580.00
06/18/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1466230504,"201051344001203","219011344069620",0.00,18.30,0,299.97,305.38,0.0,0.0,0.000,449320.2,449320.2,40083,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230562,646581.00
06/18/2016 02:15,2,0.000,ALERT,212.16,302.37,59.986,1466230504,"274151322000054","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,701902.5,701902.5,28634,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230564,646582.00
06/18/2016 02:15,2,0.000,ALERT,213.51,303.58,59.996,1466230504,"201051344000867","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,438868.1,438868.1,35515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230565,646583.00
06/18/2016 02:15,2,0.000,ALERT,212.61,301.77,59.991,1466230504,"201051344001093","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,447675.0,447675.0,39962,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230567,646584.00
06/18/2016 02:15,2,0.000,ALERT,212.83,303.58,59.996,1466230504,"201051344000900","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,454604.5,454604.5,34909,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230569,646585.00
06/18/2016 02:15,2,0.000,ALERT,213.51,302.68,59.981,1466230504,"201051344000648","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,446128.0,446128.0,35201,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230571,646586.00
06/18/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1466230504,"201051344000569","219011344069620",0.00,18.70,0,302.07,305.98,0.0,0.0,0.000,455669.9,455669.9,34833,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230573,646587.00
06/18/2016 02:15,2,0.000,ALERT,213.06,303.88,60.007,1466230504,"201051344000983","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,447272.3,447272.3,35313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230575,646588.00
06/18/2016 02:15,2,0.000,ALERT,213.06,303.28,59.986,1466230504,"201051344001158","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,441267.3,441267.3,35581,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230577,646589.00
06/18/2016 02:15,2,0.000,ALERT,213.51,303.88,59.991,1466230504,"201051344000576","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,448361.1,448361.1,34984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466230578,646590.00
06/18/2016 02:15,2,0.000,ALERT,212.38,301.47,59.991,1466230504,"274151322000087","219011344069620",0.00,19.80,0,299.97,303.28,0.0,0.0,0.000,675253.1,675253.1,28760,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466230580,646591.00
06/18/2016 02:30,2,0.000,ALERT,213.51,302.98,59.970,1466231404,"201051344000645","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,447930.5,447930.5,35118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231406,646592.00
06/18/2016 02:30,2,0.000,ALERT,212.16,300.87,59.970,1466231404,"274151322000085","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,703412.8,703412.8,28651,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231407,646593.00
06/18/2016 02:30,2,0.000,ALERT,213.29,302.37,59.965,1466231404,"201051344000633","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,439105.4,439105.4,35603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231409,646594.00
06/18/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1466231404,"201051344000469","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,440639.3,440639.3,35535,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231411,646595.00
06/18/2016 02:30,2,0.000,ALERT,212.16,301.47,59.970,1466231404,"201051344000646","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,443575.6,443575.6,40082,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231413,646596.00
06/18/2016 02:30,2,0.000,ALERT,211.70,300.57,59.970,1466231404,"274151322000052","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,718005.6,718005.6,28876,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231415,646597.00
06/18/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1466231404,"201051344000585","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,450876.6,450876.6,40089,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231417,646598.00
06/18/2016 02:30,2,0.000,ALERT,212.38,301.77,59.975,1466231404,"201051344001230","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,447095.0,447095.0,39891,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231418,646599.00
06/18/2016 02:30,2,0.000,ALERT,213.06,302.37,59.981,1466231404,"201051344000582","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,440414.9,440414.9,40046,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231420,646600.00
06/18/2016 02:30,2,0.000,ALERT,212.16,301.47,60.023,1466231404,"201051344000955","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,453108.0,453108.0,39980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231422,646601.00
06/18/2016 02:30,2,0.000,ALERT,211.93,301.17,59.975,1466231404,"274151322000094","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,581826.8,581826.8,29974,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231424,646602.00
06/18/2016 02:30,2,0.000,ALERT,212.83,303.58,59.981,1466231404,"201051344000579","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,454775.1,454775.1,15604,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231426,646603.00
06/18/2016 02:30,2,0.000,ALERT,212.16,301.47,59.959,1466231404,"201051344000890","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,450291.8,450291.8,39999,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231427,646604.00
06/18/2016 02:30,2,0.000,ALERT,212.61,301.17,60.002,1466231404,"201051344000438","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,452229.2,452229.2,40006,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231429,646605.00
06/18/2016 02:30,2,0.000,ALERT,212.61,300.87,59.986,1466231404,"201051344000417","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,444498.7,444498.7,40167,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231431,646606.00
