ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 02:30,2,0.000,ALERT,211.93,301.17,59.981,1466231404,"274151322000083","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,711527.1,711527.1,28955,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231433,646607.00
06/18/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1466231404,"274151322000076","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,757949.1,757949.1,28950,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231434,646608.00
06/18/2016 02:30,2,0.000,ALERT,213.06,303.58,59.986,1466231404,"201051344000868","219011344069620",0.00,18.00,0,302.37,305.98,0.0,0.0,0.000,439661.7,439661.7,35256,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231436,646609.00
06/18/2016 02:30,2,0.000,ALERT,211.70,302.07,59.975,1466231404,"274151322000095","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,750155.0,750155.0,28868,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231438,646610.00
06/18/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1466231404,"201051344000988","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,436634.6,436634.6,35547,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231440,646611.00
06/18/2016 02:30,2,0.000,ALERT,212.38,301.17,59.986,1466231404,"201051344001025","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,450453.1,450453.1,40054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231442,646612.00
06/18/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1466231404,"201051344000458","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,447493.5,447493.5,35471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231444,646613.00
06/18/2016 02:30,2,0.000,ALERT,213.51,302.68,59.981,1466231404,"201051344000853","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,446239.7,446239.7,35076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231445,646614.00
06/18/2016 02:30,2,0.000,ALERT,213.06,301.47,60.018,1466231404,"201051344000685","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,451601.8,451601.8,39908,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231447,646615.00
06/18/2016 02:30,2,0.000,ALERT,212.38,300.57,59.981,1466231404,"201051344000917","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,448380.0,448380.0,39904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231450,646616.00
06/18/2016 02:30,2,0.000,ALERT,212.83,301.77,59.975,1466231404,"201051344001145","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,453618.3,453618.3,39760,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231451,646617.00
06/18/2016 02:30,2,0.000,ALERT,212.61,300.57,60.012,1466231404,"201051344000651","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,446121.4,446121.4,40110,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231453,646618.00
06/18/2016 02:30,2,0.000,ALERT,211.70,301.17,59.981,1466231404,"274151322000088","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,687277.5,687277.5,28609,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231455,646619.00
06/18/2016 02:30,2,0.000,ALERT,212.61,300.57,59.970,1466231404,"274151322000068","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,581746.2,581746.2,30184,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231457,646620.00
06/18/2016 02:30,2,0.000,ALERT,212.16,301.17,59.970,1466231404,"201051344001135","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,442141.7,442141.7,40043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231459,646621.00
06/18/2016 02:30,2,0.000,ALERT,212.83,303.58,59.949,1466231404,"201051344000594","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,451501.6,451501.6,35517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231460,646622.00
06/18/2016 02:30,2,0.000,ALERT,212.61,301.17,59.965,1466231404,"201051344001203","219011344069620",0.00,18.30,0,299.67,305.08,0.0,0.0,0.000,449320.2,449320.2,40085,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231462,646623.00
06/18/2016 02:30,2,0.000,ALERT,211.70,300.87,59.965,1466231404,"274151322000054","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,701902.5,701902.5,28636,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231464,646624.00
06/18/2016 02:30,2,0.000,ALERT,213.29,302.98,59.975,1466231404,"201051344000867","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,438868.1,438868.1,35517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231466,646625.00
06/18/2016 02:30,2,0.000,ALERT,212.61,301.17,59.965,1466231404,"201051344001093","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,447675.0,447675.0,39964,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231468,646626.00
06/18/2016 02:30,2,0.000,ALERT,212.83,302.98,59.970,1466231404,"201051344000900","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,454604.5,454604.5,34911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231469,646627.00
06/18/2016 02:30,2,0.000,ALERT,213.29,302.37,59.949,1466231404,"201051344000648","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,446128.0,446128.0,35203,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231471,646628.00
06/18/2016 02:30,2,0.000,ALERT,212.83,303.58,59.928,1466231404,"201051344000569","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,455669.9,455669.9,34835,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231473,646629.00
06/18/2016 02:30,2,0.000,ALERT,212.83,303.28,59.938,1466231404,"201051344000983","219011344069620",0.00,18.30,0,302.07,305.68,0.0,0.0,0.000,447272.3,447272.3,35315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231475,646630.00
06/18/2016 02:30,2,0.000,ALERT,212.83,302.37,59.970,1466231404,"201051344001158","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,441267.3,441267.3,35583,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231477,646631.00
06/18/2016 02:30,2,0.000,ALERT,213.29,302.98,59.965,1466231404,"201051344000576","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,448361.1,448361.1,34986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466231479,646632.00
06/18/2016 02:30,2,0.000,ALERT,212.16,301.17,60.002,1466231404,"274151322000087","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,675253.1,675253.1,28762,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466231480,646633.00
06/18/2016 02:45,2,0.000,ALERT,213.74,303.28,59.975,1466232303,"201051344000645","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,447930.5,447930.5,35120,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232305,646634.00
06/18/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1466232303,"274151322000085","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,703412.8,703412.8,28653,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232306,646635.00
06/18/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1466232303,"201051344000633","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,439105.4,439105.4,35605,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232308,646636.00
06/18/2016 02:45,2,0.000,ALERT,213.29,303.58,59.970,1466232303,"201051344000469","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,440639.3,440639.3,35537,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232310,646637.00
06/18/2016 02:45,2,0.000,ALERT,212.16,301.17,60.007,1466232303,"201051344000646","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,443575.6,443575.6,40084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232312,646638.00
06/18/2016 02:45,2,0.000,ALERT,212.16,301.47,59.959,1466232303,"274151322000052","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,718005.6,718005.6,28878,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232314,646639.00
06/18/2016 02:45,2,0.000,ALERT,212.83,301.77,59.975,1466232303,"201051344000585","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,450876.6,450876.6,40091,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232315,646640.00
06/18/2016 02:45,2,0.000,ALERT,212.38,301.77,60.007,1466232303,"201051344001230","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,447095.0,447095.0,39893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232317,646641.00
06/18/2016 02:45,2,0.000,ALERT,213.06,302.37,60.007,1466232303,"201051344000582","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,440414.9,440414.9,40048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466232319,646642.00
06/18/2016 02:45,2,0.000,ALERT,212.16,301.47,59.975,1466232303,"201051344000955","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,453108.0,453108.0,39982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232321,646643.00
06/18/2016 02:45,2,0.000,ALERT,212.38,301.17,60.007,1466232303,"274151322000094","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,581826.8,581826.8,29976,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232323,646644.00
06/18/2016 02:45,2,0.000,ALERT,213.06,304.18,59.991,1466232303,"201051344000579","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,454775.1,454775.1,15606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232324,646645.00
06/18/2016 02:45,2,0.000,ALERT,212.61,302.07,59.981,1466232303,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,450291.8,450291.8,40001,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232326,646646.00
06/18/2016 02:45,2,0.000,ALERT,212.61,301.77,59.949,1466232303,"201051344000438","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,452229.2,452229.2,40008,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466232328,646647.00
06/18/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1466232303,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,444498.7,444498.7,40169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232330,646648.00
06/18/2016 02:45,2,0.000,ALERT,212.61,302.07,59.986,1466232303,"274151322000083","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,711527.1,711527.1,28957,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466232332,646649.00
06/18/2016 02:45,2,0.000,ALERT,212.83,301.47,59.981,1466232303,"274151322000076","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,757949.1,757949.1,28952,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232333,646650.00
06/18/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1466232303,"201051344000868","219011344069620",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,439661.7,439661.7,35258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232335,646651.00
06/18/2016 02:45,2,0.000,ALERT,212.38,302.68,59.981,1466232303,"274151322000095","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,750155.0,750155.0,28870,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232337,646652.00
06/18/2016 02:45,2,0.000,ALERT,213.06,303.58,59.986,1466232303,"201051344000988","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,436634.6,436634.6,35549,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232339,646653.00
06/18/2016 02:45,2,0.000,ALERT,212.38,300.87,59.991,1466232303,"201051344001025","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,450453.1,450453.1,40056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232341,646654.00
06/18/2016 02:45,2,0.000,ALERT,213.06,303.58,60.007,1466232303,"201051344000458","219011344069620",0.00,19.00,0,300.87,305.68,0.0,0.0,0.000,447493.5,447493.5,35473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232342,646655.00
06/18/2016 02:45,2,0.000,ALERT,213.74,303.58,59.986,1466232303,"201051344000853","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,446239.7,446239.7,35078,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232344,646656.00
06/18/2016 02:45,2,0.000,ALERT,212.83,301.47,59.954,1466232303,"201051344000685","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,451601.8,451601.8,39910,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466232346,646657.00
06/18/2016 02:45,2,0.000,ALERT,212.38,300.57,59.975,1466232303,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,448380.0,448380.0,39906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232348,646658.00
06/18/2016 02:45,2,0.000,ALERT,212.83,301.77,59.938,1466232303,"201051344001145","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,453618.3,453618.3,39762,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232350,646659.00
06/18/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1466232303,"201051344000651","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,446121.4,446121.4,40112,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232352,646660.00
06/18/2016 02:45,2,0.000,ALERT,211.93,301.77,60.007,1466232303,"274151322000088","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,687277.5,687277.5,28611,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466232354,646661.00
06/18/2016 02:45,2,0.000,ALERT,213.06,301.17,59.965,1466232303,"274151322000068","219011344069620",0.00,19.50,0,299.37,302.37,0.0,0.0,0.000,581746.2,581746.2,30186,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232355,646662.00
06/18/2016 02:45,2,0.000,ALERT,212.16,301.47,59.975,1466232303,"201051344001135","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,442141.7,442141.7,40045,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232357,646663.00
06/18/2016 02:45,2,0.000,ALERT,212.83,303.88,59.959,1466232303,"201051344000594","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,451501.6,451501.6,35519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232359,646664.00
06/18/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1466232303,"201051344001203","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,449320.2,449320.2,40087,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466232361,646665.00
06/18/2016 02:45,2,0.000,ALERT,212.16,301.47,59.954,1466232303,"274151322000054","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,701902.5,701902.5,28638,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232362,646666.00
06/18/2016 02:45,2,0.000,ALERT,213.51,303.28,59.975,1466232303,"201051344000867","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,438868.1,438868.1,35519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466232364,646667.00
06/18/2016 02:45,2,0.000,ALERT,212.61,301.47,59.928,1466232303,"201051344001093","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,447675.0,447675.0,39966,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232366,646668.00
06/18/2016 02:45,2,0.000,ALERT,213.29,303.58,59.975,1466232303,"201051344000900","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,454604.5,454604.5,34913,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466232368,646669.00
06/18/2016 02:45,2,0.000,ALERT,213.29,302.98,59.986,1466232303,"201051344000648","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,446128.0,446128.0,35205,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466232370,646670.00
06/18/2016 02:45,2,0.000,ALERT,213.29,304.18,59.970,1466232303,"201051344000569","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,455669.9,455669.9,34837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232372,646671.00
06/18/2016 02:45,2,0.000,ALERT,213.29,303.58,59.975,1466232303,"201051344000983","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,447272.3,447272.3,35317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232373,646672.00
06/18/2016 02:45,2,0.000,ALERT,213.29,303.28,59.996,1466232303,"201051344001158","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,441267.3,441267.3,35585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232375,646673.00
06/18/2016 02:45,2,0.000,ALERT,213.74,303.88,59.970,1466232303,"201051344000576","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,448361.1,448361.1,34988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232377,646674.00
06/18/2016 02:45,2,0.000,ALERT,212.38,300.87,59.970,1466232303,"274151322000087","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,675253.1,675253.1,28764,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466232379,646675.00
06/18/2016 03:00,2,0.000,ALERT,213.74,303.58,60.007,1466233203,"201051344000645","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,447930.5,447930.5,35122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233205,646676.00
06/18/2016 03:00,2,0.000,ALERT,212.16,301.47,59.996,1466233203,"274151322000085","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,703412.8,703412.8,28655,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233207,646677.00
06/18/2016 03:00,2,0.000,ALERT,213.74,303.28,60.007,1466233203,"201051344000633","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,439105.4,439105.4,35607,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233209,646678.00
06/18/2016 03:00,2,0.000,ALERT,213.06,303.28,60.002,1466233203,"201051344000469","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,440639.3,440639.3,35539,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233211,646679.00
06/18/2016 03:00,2,0.000,ALERT,212.16,301.77,60.018,1466233203,"201051344000646","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,443575.6,443575.6,40086,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233212,646680.00
06/18/2016 03:00,2,0.000,ALERT,211.93,301.17,59.991,1466233203,"274151322000052","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,718005.6,718005.6,28880,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233214,646681.00
06/18/2016 03:00,2,0.000,ALERT,212.83,302.07,60.034,1466233203,"201051344000585","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,450876.6,450876.6,40093,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233216,646682.00
06/18/2016 03:00,2,0.000,ALERT,212.61,302.07,59.991,1466233203,"201051344001230","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,447095.0,447095.0,39895,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233218,646683.00
06/18/2016 03:00,2,0.000,ALERT,213.29,302.98,59.996,1466233203,"201051344000582","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,440414.9,440414.9,40050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233220,646684.00
06/18/2016 03:00,2,0.000,ALERT,212.16,301.77,59.996,1466233203,"201051344000955","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,453108.0,453108.0,39984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233221,646685.00
06/18/2016 03:00,2,0.000,ALERT,212.38,301.17,59.996,1466233203,"274151322000094","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,581826.8,581826.8,29978,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233223,646686.00
06/18/2016 03:00,2,0.000,ALERT,213.06,303.88,59.991,1466233203,"201051344000579","219011344069620",0.00,18.30,0,302.07,305.98,0.0,0.0,0.000,454775.1,454775.1,15608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233225,646687.00
06/18/2016 03:00,2,0.000,ALERT,212.61,302.07,59.996,1466233203,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,450291.8,450291.8,40003,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233227,646688.00
06/18/2016 03:00,2,0.000,ALERT,212.83,301.77,59.991,1466233203,"201051344000438","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,452229.2,452229.2,40010,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233229,646689.00
06/18/2016 03:00,2,0.000,ALERT,212.83,301.17,59.996,1466233203,"201051344000417","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,444498.7,444498.7,40171,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233230,646690.00
06/18/2016 03:00,2,0.000,ALERT,212.16,302.37,59.996,1466233203,"274151322000083","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,711527.1,711527.1,28959,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233232,646691.00
06/18/2016 03:00,2,0.000,ALERT,212.83,301.17,60.028,1466233203,"274151322000076","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,757949.1,757949.1,28954,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233234,646692.00
06/18/2016 03:00,2,0.000,ALERT,213.06,304.48,59.996,1466233203,"201051344000868","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,439661.7,439661.7,35260,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233236,646693.00
06/18/2016 03:00,2,0.000,ALERT,212.16,302.68,59.986,1466233203,"274151322000095","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,750155.0,750155.0,28872,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233238,646694.00
06/18/2016 03:00,2,0.000,ALERT,213.06,303.58,59.986,1466233203,"201051344000988","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,436634.6,436634.6,35551,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233239,646695.00
06/18/2016 03:00,2,0.000,ALERT,212.61,301.17,59.991,1466233203,"201051344001025","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,450453.1,450453.1,40058,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233241,646696.00
06/18/2016 03:00,2,0.000,ALERT,212.83,303.28,59.986,1466233203,"201051344000458","219011344069620",0.00,18.70,0,301.47,305.98,0.0,0.0,0.000,447493.5,447493.5,35475,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233243,646697.00
06/18/2016 03:00,2,0.000,ALERT,213.74,303.58,59.991,1466233203,"201051344000853","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,446239.7,446239.7,35080,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233245,646698.00
06/18/2016 03:00,2,0.000,ALERT,213.06,301.77,59.981,1466233203,"201051344000685","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,451601.8,451601.8,39912,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233247,646699.00
06/18/2016 03:00,2,0.000,ALERT,212.83,301.17,59.965,1466233203,"201051344000917","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,448380.0,448380.0,39908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233248,646700.00
06/18/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1466233203,"201051344001145","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,453618.3,453618.3,39764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233250,646701.00
06/18/2016 03:00,2,0.000,ALERT,212.83,301.17,59.981,1466233203,"201051344000651","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,446121.4,446121.4,40114,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233252,646702.00
06/18/2016 03:00,2,0.000,ALERT,211.93,301.47,60.002,1466233203,"274151322000088","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,687277.5,687277.5,28613,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233254,646703.00
06/18/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1466233203,"274151322000068","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,581746.2,581746.2,30188,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233256,646704.00
06/18/2016 03:00,2,0.000,ALERT,212.38,301.47,59.949,1466233203,"201051344001135","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,442141.7,442141.7,40047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233257,646705.00
06/18/2016 03:00,2,0.000,ALERT,212.83,304.48,59.975,1466233203,"201051344000594","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,451501.6,451501.6,35521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233259,646706.00
06/18/2016 03:00,2,0.000,ALERT,212.83,301.47,59.981,1466233203,"201051344001203","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,449320.2,449320.2,40089,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233261,646707.00
06/18/2016 03:00,2,0.000,ALERT,212.16,302.07,59.975,1466233203,"274151322000054","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,701902.5,701902.5,28640,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233263,646708.00
06/18/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1466233203,"201051344000867","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,438868.1,438868.1,35521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233265,646709.00
06/18/2016 03:00,2,0.000,ALERT,212.83,301.77,60.007,1466233203,"201051344001093","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,447675.0,447675.0,39968,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233266,646710.00
06/18/2016 03:00,2,0.000,ALERT,213.06,303.58,60.002,1466233203,"201051344000900","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,454604.5,454604.5,34915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233268,646711.00
06/18/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1466233203,"201051344000648","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,446128.0,446128.0,35207,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233270,646712.00
06/18/2016 03:00,2,0.000,ALERT,213.29,304.18,59.933,1466233203,"201051344000569","219011344069620",0.00,18.00,0,302.37,305.98,0.0,0.0,0.000,455669.9,455669.9,34839,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233272,646713.00
06/18/2016 03:00,2,0.000,ALERT,213.06,303.88,59.981,1466233203,"201051344000983","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,447272.3,447272.3,35319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466233274,646714.00
06/18/2016 03:00,2,0.000,ALERT,213.06,302.98,59.975,1466233203,"201051344001158","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,441267.3,441267.3,35587,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233276,646715.00
06/18/2016 03:00,2,0.000,ALERT,213.51,303.88,59.970,1466233203,"201051344000576","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,448361.1,448361.1,34990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233278,646716.00
06/18/2016 03:00,2,0.000,ALERT,212.38,301.77,59.970,1466233203,"274151322000087","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,675253.1,675253.1,28766,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466233280,646717.00
06/18/2016 03:15,2,0.000,ALERT,213.74,303.28,59.991,1466234103,"201051344000645","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,447930.5,447930.5,35124,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234105,646718.00
06/18/2016 03:15,2,0.000,ALERT,212.38,302.07,59.986,1466234103,"274151322000085","219011344069620",0.00,18.70,0,300.27,303.28,0.0,0.0,0.000,703412.8,703412.8,28657,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234107,646719.00
06/18/2016 03:15,2,0.000,ALERT,213.51,302.98,60.007,1466234103,"201051344000633","219011344069620",0.00,17.80,0,299.37,304.78,0.0,0.0,0.000,439105.4,439105.4,35609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234108,646720.00
06/18/2016 03:15,2,0.000,ALERT,213.51,303.58,60.007,1466234103,"201051344000469","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,440639.3,440639.3,35541,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234111,646721.00
06/18/2016 03:15,2,0.000,ALERT,212.61,302.37,59.996,1466234103,"201051344000646","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,443575.6,443575.6,40088,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234112,646722.00
06/18/2016 03:15,2,0.000,ALERT,212.16,302.07,60.002,1466234103,"274151322000052","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,718005.6,718005.6,28882,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234114,646723.00
06/18/2016 03:15,2,0.000,ALERT,213.06,302.68,60.007,1466234103,"201051344000585","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,450876.6,450876.6,40095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234116,646724.00
06/18/2016 03:15,2,0.000,ALERT,212.83,302.68,59.965,1466234103,"201051344001230","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,447095.0,447095.0,39897,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234118,646725.00
06/18/2016 03:15,2,0.000,ALERT,213.29,302.98,60.007,1466234103,"201051344000582","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,440414.9,440414.9,40052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234120,646726.00
06/18/2016 03:15,2,0.000,ALERT,212.61,302.37,59.965,1466234103,"201051344000955","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,453108.0,453108.0,39986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234121,646727.00
06/18/2016 03:15,2,0.000,ALERT,212.61,301.17,59.954,1466234103,"274151322000094","219011344069620",0.00,18.30,0,299.67,302.68,0.0,0.0,0.000,581826.8,581826.8,29980,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234123,646728.00
06/18/2016 03:15,2,0.000,ALERT,213.29,304.18,59.991,1466234103,"201051344000579","219011344069620",0.00,18.30,0,302.07,305.98,0.0,0.0,0.000,454775.1,454775.1,15610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234125,646729.00
06/18/2016 03:15,2,0.000,ALERT,212.83,302.68,59.949,1466234103,"201051344000890","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,450291.8,450291.8,40005,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234127,646730.00
06/18/2016 03:15,2,0.000,ALERT,213.06,302.37,59.996,1466234103,"201051344000438","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,452229.2,452229.2,40012,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234129,646731.00
06/18/2016 03:15,2,0.000,ALERT,213.06,301.77,59.996,1466234103,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,444498.7,444498.7,40173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234130,646732.00
06/18/2016 03:15,2,0.000,ALERT,212.38,302.37,60.002,1466234103,"274151322000083","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,711527.1,711527.1,28961,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234132,646733.00
06/18/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1466234103,"274151322000076","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,757949.1,757949.1,28956,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234134,646734.00
06/18/2016 03:15,2,0.000,ALERT,213.29,304.48,59.959,1466234103,"201051344000868","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,439661.7,439661.7,35262,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234136,646735.00
06/18/2016 03:15,2,0.000,ALERT,212.61,303.28,59.996,1466234103,"274151322000095","219011344069620",0.00,18.00,0,301.17,304.18,0.0,0.0,0.000,750155.0,750155.0,28874,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234138,646736.00
06/18/2016 03:15,2,0.000,ALERT,213.06,303.58,60.002,1466234103,"201051344000988","219011344069620",0.00,18.00,0,299.07,305.08,0.0,0.0,0.000,436634.6,436634.6,35553,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234140,646737.00
06/18/2016 03:15,2,0.000,ALERT,212.83,301.47,60.039,1466234103,"201051344001025","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,450453.1,450453.1,40060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234141,646738.00
06/18/2016 03:15,2,0.000,ALERT,213.06,303.88,60.002,1466234103,"201051344000458","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,447493.5,447493.5,35477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234143,646739.00
06/18/2016 03:15,2,0.000,ALERT,213.74,303.58,59.970,1466234103,"201051344000853","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,446239.7,446239.7,35082,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234145,646740.00
06/18/2016 03:15,2,0.000,ALERT,213.29,302.37,59.981,1466234103,"201051344000685","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,451601.8,451601.8,39914,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234147,646741.00
06/18/2016 03:15,2,0.000,ALERT,213.06,301.77,59.954,1466234103,"201051344000917","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,448380.0,448380.0,39910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234148,646742.00
06/18/2016 03:15,2,0.000,ALERT,213.29,302.37,60.002,1466234103,"201051344001145","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,453618.3,453618.3,39766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234150,646743.00
06/18/2016 03:15,2,0.000,ALERT,213.06,301.47,59.996,1466234103,"201051344000651","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,446121.4,446121.4,40116,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234152,646744.00
06/18/2016 03:15,2,0.000,ALERT,212.16,302.68,59.996,1466234103,"274151322000088","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,687277.5,687277.5,28615,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234154,646745.00
06/18/2016 03:15,2,0.000,ALERT,213.06,301.47,59.991,1466234103,"274151322000068","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,581746.2,581746.2,30190,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234156,646746.00
06/18/2016 03:15,2,0.000,ALERT,212.61,302.37,59.991,1466234103,"201051344001135","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,442141.7,442141.7,40049,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234157,646747.00
06/18/2016 03:15,2,0.000,ALERT,213.06,304.48,59.991,1466234103,"201051344000594","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,451501.6,451501.6,35523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234159,646748.00
06/18/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1466234103,"201051344001203","219011344069620",0.00,17.80,0,299.97,305.38,0.0,0.0,0.000,449320.2,449320.2,40091,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234161,646749.00
06/18/2016 03:15,2,0.000,ALERT,212.38,302.68,59.986,1466234103,"274151322000054","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,701902.5,701902.5,28642,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234163,646750.00
06/18/2016 03:15,2,0.000,ALERT,213.51,303.58,59.986,1466234103,"201051344000867","219011344069620",0.00,18.30,0,301.47,305.98,0.0,0.0,0.000,438868.1,438868.1,35523,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234165,646751.00
