ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 03:15,2,0.000,ALERT,213.06,302.37,59.959,1466234103,"201051344001093","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,447675.0,447675.0,39970,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234166,646752.00
06/18/2016 03:15,2,0.000,ALERT,213.29,303.88,60.002,1466234103,"201051344000900","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,454604.5,454604.5,34917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234168,646753.00
06/18/2016 03:15,2,0.000,ALERT,213.51,303.28,59.991,1466234103,"201051344000648","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,446128.0,446128.0,35209,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234170,646754.00
06/18/2016 03:15,2,0.000,ALERT,213.29,304.48,59.991,1466234103,"201051344000569","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,455669.9,455669.9,34841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234172,646755.00
06/18/2016 03:15,2,0.000,ALERT,213.29,304.18,60.002,1466234103,"201051344000983","219011344069620",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,447272.3,447272.3,35321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466234174,646756.00
06/18/2016 03:15,2,0.000,ALERT,213.29,303.58,59.996,1466234103,"201051344001158","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,441267.3,441267.3,35589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234176,646757.00
06/18/2016 03:15,2,0.000,ALERT,213.96,304.18,59.996,1466234103,"201051344000576","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,448361.1,448361.1,34992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234178,646758.00
06/18/2016 03:15,2,0.000,ALERT,212.61,301.77,60.018,1466234103,"274151322000087","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,675253.1,675253.1,28768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466234179,646759.00
06/18/2016 03:30,2,0.000,ALERT,214.19,304.18,59.949,1466235003,"201051344000645","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,447930.5,447930.5,35126,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235005,646760.00
06/18/2016 03:30,2,0.000,ALERT,213.06,302.37,59.959,1466235003,"274151322000085","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,703412.8,703412.8,28659,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235007,646761.00
06/18/2016 03:30,2,0.000,ALERT,214.41,304.18,59.949,1466235003,"201051344000633","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,439105.4,439105.4,35611,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235008,646762.00
06/18/2016 03:30,2,0.000,ALERT,213.74,304.48,59.944,1466235003,"201051344000469","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,440639.3,440639.3,35543,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235010,646763.00
06/18/2016 03:30,2,0.000,ALERT,212.83,301.77,59.922,1466235003,"201051344000646","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,443575.6,443575.6,40090,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235012,646764.00
06/18/2016 03:30,2,0.000,ALERT,212.61,302.07,59.949,1466235003,"274151322000052","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,718005.6,718005.6,28884,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235014,646765.00
06/18/2016 03:30,2,0.000,ALERT,213.29,302.07,59.959,1466235003,"201051344000585","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,450876.6,450876.6,40097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235016,646766.00
06/18/2016 03:30,2,0.000,ALERT,213.29,302.68,59.965,1466235003,"201051344001230","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,447095.0,447095.0,39899,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235018,646767.00
06/18/2016 03:30,2,0.000,ALERT,213.51,302.68,59.965,1466235003,"201051344000582","219011344069620",0.00,17.50,0,301.17,304.48,0.0,0.0,0.000,440414.9,440414.9,40054,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235019,646768.00
06/18/2016 03:30,2,0.000,ALERT,212.61,301.77,59.938,1466235003,"201051344000955","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,453108.0,453108.0,39988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235021,646769.00
06/18/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1466235003,"274151322000094","219011344069620",0.00,18.30,0,300.57,303.28,0.0,0.0,0.000,581826.8,581826.8,29982,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235023,646770.00
06/18/2016 03:30,2,0.000,ALERT,213.74,305.08,59.959,1466235003,"201051344000579","219011344069620",0.00,18.00,0,302.37,306.58,0.0,0.0,0.000,454775.1,454775.1,15612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235025,646771.00
06/18/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1466235003,"201051344000890","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,450291.8,450291.8,40007,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235027,646772.00
06/18/2016 03:30,2,0.000,ALERT,213.29,302.07,59.965,1466235003,"201051344000438","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,452229.2,452229.2,40014,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235028,646773.00
06/18/2016 03:30,2,0.000,ALERT,213.29,301.47,59.959,1466235003,"201051344000417","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,444498.7,444498.7,40175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235030,646774.00
06/18/2016 03:30,2,0.000,ALERT,212.83,302.68,59.959,1466235003,"274151322000083","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,711527.1,711527.1,28963,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235032,646775.00
06/18/2016 03:30,2,0.000,ALERT,213.51,302.37,59.975,1466235003,"274151322000076","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,757949.1,757949.1,28958,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235034,646776.00
06/18/2016 03:30,2,0.000,ALERT,213.74,305.08,59.965,1466235003,"201051344000868","219011344069620",0.00,17.80,0,302.68,306.58,0.0,0.0,0.000,439661.7,439661.7,35264,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235036,646777.00
06/18/2016 03:30,2,0.000,ALERT,212.83,303.28,59.981,1466235003,"274151322000095","219011344069620",0.00,18.00,0,302.07,304.48,0.0,0.0,0.000,750155.0,750155.0,28876,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235037,646778.00
06/18/2016 03:30,2,0.000,ALERT,213.74,304.48,59.949,1466235003,"201051344000988","219011344069620",0.00,18.00,0,299.37,305.68,0.0,0.0,0.000,436634.6,436634.6,35555,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235039,646779.00
06/18/2016 03:30,2,0.000,ALERT,213.06,301.17,59.970,1466235003,"201051344001025","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,450453.1,450453.1,40062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235041,646780.00
06/18/2016 03:30,2,0.000,ALERT,213.74,304.78,59.970,1466235003,"201051344000458","219011344069620",0.00,18.70,0,302.07,306.58,0.0,0.0,0.000,447493.5,447493.5,35479,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235043,646781.00
06/18/2016 03:30,2,0.000,ALERT,214.41,304.18,59.933,1466235003,"201051344000853","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,446239.7,446239.7,35084,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235044,646782.00
06/18/2016 03:30,2,0.000,ALERT,213.29,301.77,59.970,1466235003,"201051344000685","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,451601.8,451601.8,39916,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235046,646783.00
06/18/2016 03:30,2,0.000,ALERT,213.06,301.47,59.970,1466235003,"201051344000917","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,448380.0,448380.0,39912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235048,646784.00
06/18/2016 03:30,2,0.000,ALERT,213.29,302.07,59.965,1466235003,"201051344001145","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,453618.3,453618.3,39768,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235050,646785.00
06/18/2016 03:30,2,0.000,ALERT,213.06,300.87,59.975,1466235003,"201051344000651","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,446121.4,446121.4,40118,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235052,646786.00
06/18/2016 03:30,2,0.000,ALERT,212.61,302.37,59.965,1466235003,"274151322000088","219011344069620",0.00,19.00,0,300.87,303.58,0.0,0.0,0.000,687277.5,687277.5,28617,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235054,646787.00
06/18/2016 03:30,2,0.000,ALERT,213.51,301.77,59.949,1466235003,"274151322000068","219011344069620",0.00,19.30,0,300.27,302.98,0.0,0.0,0.000,581746.2,581746.2,30192,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235055,646788.00
06/18/2016 03:30,2,0.000,ALERT,212.61,301.77,59.986,1466235003,"201051344001135","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,442141.7,442141.7,40051,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235057,646789.00
06/18/2016 03:30,2,0.000,ALERT,213.74,305.08,59.922,1466235003,"201051344000594","219011344069620",0.00,18.00,0,301.77,306.28,0.0,0.0,0.000,451501.6,451501.6,35525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235059,646790.00
06/18/2016 03:30,2,0.000,ALERT,213.29,301.77,59.959,1466235003,"201051344001203","219011344069620",0.00,17.80,0,300.27,305.68,0.0,0.0,0.000,449320.2,449320.2,40093,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235061,646791.00
06/18/2016 03:30,2,0.000,ALERT,212.61,302.68,59.954,1466235003,"274151322000054","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,701902.5,701902.5,28644,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235063,646792.00
06/18/2016 03:30,2,0.000,ALERT,213.96,304.48,59.954,1466235003,"201051344000867","219011344069620",0.00,18.30,0,301.47,306.28,0.0,0.0,0.000,438868.1,438868.1,35525,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235064,646793.00
06/18/2016 03:30,2,0.000,ALERT,213.29,301.77,59.965,1466235003,"201051344001093","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,447675.0,447675.0,39972,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235066,646794.00
06/18/2016 03:30,2,0.000,ALERT,213.51,304.48,59.991,1466235003,"201051344000900","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,454604.5,454604.5,34919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235068,646795.00
06/18/2016 03:30,2,0.000,ALERT,214.19,304.18,59.965,1466235003,"201051344000648","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,446128.0,446128.0,35211,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235070,646796.00
06/18/2016 03:30,2,0.000,ALERT,213.74,305.08,59.954,1466235003,"201051344000569","219011344069620",0.00,18.00,0,302.68,306.88,0.0,0.0,0.000,455669.9,455669.9,34843,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235072,646797.00
06/18/2016 03:30,2,0.000,ALERT,213.74,304.48,59.954,1466235003,"201051344000983","219011344069620",0.00,18.00,0,302.37,306.28,0.0,0.0,0.000,447272.3,447272.3,35323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235073,646798.00
06/18/2016 03:30,2,0.000,ALERT,213.96,304.48,59.965,1466235003,"201051344001158","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,441267.3,441267.3,35591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235075,646799.00
06/18/2016 03:30,2,0.000,ALERT,214.19,304.78,59.949,1466235003,"201051344000576","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,448361.1,448361.1,34994,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235077,646800.00
06/18/2016 03:30,2,0.000,ALERT,213.06,301.77,59.949,1466235003,"274151322000087","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,675253.1,675253.1,28770,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235079,646801.00
06/18/2016 03:45,2,0.000,ALERT,213.74,303.88,59.991,1466235904,"201051344000645","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,447930.5,447930.5,35128,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235906,646802.00
06/18/2016 03:45,2,0.000,ALERT,212.38,302.37,59.981,1466235904,"274151322000085","219011344069620",0.00,18.70,0,300.27,311.09,0.0,0.0,0.000,703412.8,703412.8,28661,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235907,646803.00
06/18/2016 03:45,2,0.000,ALERT,213.74,303.58,59.986,1466235904,"201051344000633","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,439105.4,439105.4,35613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235909,646804.00
06/18/2016 03:45,2,0.000,ALERT,213.29,303.88,59.991,1466235904,"201051344000469","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,440639.3,440639.3,35545,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235911,646805.00
06/18/2016 03:45,2,0.000,ALERT,212.61,301.77,59.996,1466235904,"201051344000646","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,443575.6,443575.6,40092,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235913,646806.00
06/18/2016 03:45,2,0.000,ALERT,212.16,302.68,59.981,1466235904,"274151322000052","219011344069620",0.00,18.70,0,299.67,311.69,0.0,0.0,0.000,718005.6,718005.6,28886,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235915,646807.00
06/18/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1466235904,"201051344000585","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,450876.6,450876.6,40099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235917,646808.00
06/18/2016 03:45,2,0.000,ALERT,212.83,302.07,59.996,1466235904,"201051344001230","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,447095.0,447095.0,39901,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235918,646809.00
06/18/2016 03:45,2,0.000,ALERT,213.06,302.37,59.991,1466235904,"201051344000582","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,440414.9,440414.9,40056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235920,646810.00
06/18/2016 03:45,2,0.000,ALERT,212.38,301.77,59.996,1466235904,"201051344000955","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,453108.0,453108.0,39990,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235922,646811.00
06/18/2016 03:45,2,0.000,ALERT,212.38,301.47,60.012,1466235904,"274151322000094","219011344069620",0.00,18.00,0,299.67,310.79,0.0,0.0,0.000,581826.8,581826.8,29984,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235924,646812.00
06/18/2016 03:45,2,0.000,ALERT,213.06,304.18,60.023,1466235904,"201051344000579","219011344069620",0.00,18.00,0,302.98,306.58,0.0,0.0,0.000,454775.1,454775.1,15614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235925,646813.00
06/18/2016 03:45,2,0.000,ALERT,212.61,302.37,59.996,1466235904,"201051344000890","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,450291.8,450291.8,40009,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235927,646814.00
06/18/2016 03:45,2,0.000,ALERT,212.83,301.77,59.986,1466235904,"201051344000438","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,452229.2,452229.2,40016,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235929,646815.00
06/18/2016 03:45,2,0.000,ALERT,212.83,301.17,59.944,1466235904,"201051344000417","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,444498.7,444498.7,40177,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235931,646816.00
06/18/2016 03:45,2,0.000,ALERT,212.38,302.37,59.981,1466235904,"274151322000083","219011344069620",0.00,18.00,0,300.27,312.29,0.0,0.0,0.000,711527.1,711527.1,28965,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235933,646817.00
06/18/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1466235904,"274151322000076","219011344069620",0.00,18.70,0,299.97,311.09,0.0,0.0,0.000,757949.1,757949.1,28960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235935,646818.00
06/18/2016 03:45,2,0.000,ALERT,213.06,304.18,59.996,1466235904,"201051344000868","219011344069620",0.00,17.80,0,303.28,307.18,0.0,0.0,0.000,439661.7,439661.7,35266,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235936,646819.00
06/18/2016 03:45,2,0.000,ALERT,212.38,303.28,59.986,1466235904,"274151322000095","219011344069620",0.00,18.00,0,301.17,312.29,0.0,0.0,0.000,750155.0,750155.0,28878,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235938,646820.00
06/18/2016 03:45,2,0.000,ALERT,213.06,303.88,59.981,1466235904,"201051344000988","219011344069620",0.00,18.00,0,299.97,305.98,0.0,0.0,0.000,436634.6,436634.6,35557,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235940,646821.00
06/18/2016 03:45,2,0.000,ALERT,212.61,301.17,59.986,1466235904,"201051344001025","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,450453.1,450453.1,40064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235942,646822.00
06/18/2016 03:45,2,0.000,ALERT,213.29,303.88,60.034,1466235904,"201051344000458","219011344069620",0.00,18.70,0,302.37,306.88,0.0,0.0,0.000,447493.5,447493.5,35481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235943,646823.00
06/18/2016 03:45,2,0.000,ALERT,213.74,303.28,59.986,1466235904,"201051344000853","219011344069620",0.00,17.50,0,302.37,305.98,0.0,0.0,0.000,446239.7,446239.7,35086,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235945,646824.00
06/18/2016 03:45,2,0.000,ALERT,213.06,301.77,59.986,1466235904,"201051344000685","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,451601.8,451601.8,39918,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235947,646825.00
06/18/2016 03:45,2,0.000,ALERT,212.83,301.47,60.034,1466235904,"201051344000917","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,448380.0,448380.0,39914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235949,646826.00
06/18/2016 03:45,2,0.000,ALERT,213.06,302.07,59.975,1466235904,"201051344001145","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,453618.3,453618.3,39770,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235951,646827.00
06/18/2016 03:45,2,0.000,ALERT,212.83,300.87,59.975,1466235904,"201051344000651","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,446121.4,446121.4,40120,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235953,646828.00
06/18/2016 03:45,2,0.000,ALERT,212.16,301.47,59.949,1466235904,"274151322000088","219011344069620",0.00,18.70,0,299.97,311.09,0.0,0.0,0.000,687277.5,687277.5,28619,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235954,646829.00
06/18/2016 03:45,2,0.000,ALERT,213.06,301.47,59.949,1466235904,"274151322000068","219011344069620",0.00,19.30,0,299.37,310.19,0.0,0.0,0.000,581746.2,581746.2,30194,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235956,646830.00
06/18/2016 03:45,2,0.000,ALERT,212.38,301.47,59.975,1466235904,"201051344001135","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,442141.7,442141.7,40053,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235958,646831.00
06/18/2016 03:45,2,0.000,ALERT,213.06,304.48,59.954,1466235904,"201051344000594","219011344069620",0.00,18.00,0,302.37,306.28,0.0,0.0,0.000,451501.6,451501.6,35527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235960,646832.00
06/18/2016 03:45,2,0.000,ALERT,212.83,301.47,59.970,1466235904,"201051344001203","219011344069620",0.00,17.80,0,299.67,305.68,0.0,0.0,0.000,449320.2,449320.2,40095,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235962,646833.00
06/18/2016 03:45,2,0.000,ALERT,212.16,302.98,59.975,1466235904,"274151322000054","219011344069620",0.00,19.30,0,299.97,311.69,0.0,0.0,0.000,701902.5,701902.5,28646,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235963,646834.00
06/18/2016 03:45,2,0.000,ALERT,213.51,303.88,59.938,1466235904,"201051344000867","219011344069620",0.00,18.00,0,302.37,306.88,0.0,0.0,0.000,438868.1,438868.1,35527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235965,646835.00
06/18/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1466235904,"201051344001093","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,447675.0,447675.0,39974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235967,646836.00
06/18/2016 03:45,2,0.000,ALERT,213.06,303.88,59.975,1466235904,"201051344000900","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,454604.5,454604.5,34921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235969,646837.00
06/18/2016 03:45,2,0.000,ALERT,213.51,303.28,59.944,1466235904,"201051344000648","219011344069620",0.00,17.30,0,302.07,306.28,0.0,0.0,0.000,446128.0,446128.0,35213,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235971,646838.00
06/18/2016 03:45,2,0.000,ALERT,213.29,304.48,59.981,1466235904,"201051344000569","219011344069620",0.00,17.80,0,303.28,306.88,0.0,0.0,0.000,455669.9,455669.9,34845,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235972,646839.00
06/18/2016 03:45,2,0.000,ALERT,213.29,304.18,59.938,1466235904,"201051344000983","219011344069620",0.00,17.80,0,302.98,306.58,0.0,0.0,0.000,447272.3,447272.3,35325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235974,646840.00
06/18/2016 03:45,2,0.000,ALERT,213.29,303.58,59.965,1466235904,"201051344001158","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,441267.3,441267.3,35593,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466235976,646841.00
06/18/2016 03:45,2,0.000,ALERT,213.51,304.18,59.981,1466235904,"201051344000576","219011344069620",0.00,17.50,0,302.68,306.58,0.0,0.0,0.000,448361.1,448361.1,34996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235978,646842.00
06/18/2016 03:45,2,0.000,ALERT,212.38,301.47,59.959,1466235904,"274151322000087","219011344069620",0.00,19.30,0,299.67,311.09,0.0,0.0,0.000,675253.1,675253.1,28772,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466235980,646843.00
06/18/2016 04:00,2,0.000,ALERT,213.51,303.58,59.975,1466236803,"201051344000645","219011344069620",0.00,18.00,0,289.75,305.38,0.0,0.0,0.000,447930.5,447930.5,35130,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236806,646844.00
06/18/2016 04:00,2,0.000,ALERT,212.61,302.37,59.996,1466236803,"274151322000085","219011344069620",0.00,18.30,0,288.85,303.58,0.0,0.0,0.000,703412.8,703412.8,28663,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236808,646845.00
06/18/2016 04:00,2,0.000,ALERT,213.74,303.28,59.986,1466236803,"201051344000633","219011344069620",0.00,17.50,0,288.25,305.38,0.0,0.0,0.000,439105.4,439105.4,35615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236809,646846.00
06/18/2016 04:00,2,0.000,ALERT,213.06,303.58,59.991,1466236803,"201051344000469","219011344069620",0.00,17.30,0,289.15,305.38,0.0,0.0,0.000,440639.3,440639.3,35547,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236811,646847.00
06/18/2016 04:00,2,0.000,ALERT,212.16,301.77,60.002,1466236803,"201051344000646","219011344069620",0.00,17.80,0,287.65,302.98,0.0,0.0,0.000,443575.6,443575.6,40094,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236813,646848.00
06/18/2016 04:00,2,0.000,ALERT,212.16,302.98,59.996,1466236803,"274151322000052","219011344069620",0.00,18.70,0,288.55,303.88,0.0,0.0,0.000,718005.6,718005.6,28888,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236815,646849.00
06/18/2016 04:00,2,0.000,ALERT,212.83,302.37,60.007,1466236803,"201051344000585","219011344069620",0.00,18.00,0,287.65,303.28,0.0,0.0,0.000,450876.6,450876.6,40101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236817,646850.00
06/18/2016 04:00,2,0.000,ALERT,212.61,302.37,59.996,1466236803,"201051344001230","219011344069620",0.00,17.50,0,288.55,303.28,0.0,0.0,0.000,447095.0,447095.0,39903,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236819,646851.00
06/18/2016 04:00,2,0.000,ALERT,212.83,302.68,60.044,1466236803,"201051344000582","219011344069620",0.00,17.50,0,288.85,303.88,0.0,0.0,0.000,440414.9,440414.9,40058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236820,646852.00
06/18/2016 04:00,2,0.000,ALERT,212.16,302.07,59.970,1466236803,"201051344000955","219011344069620",0.00,18.00,0,288.25,303.28,0.0,0.0,0.000,453108.0,453108.0,39992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236822,646853.00
06/18/2016 04:00,2,0.000,ALERT,212.38,301.77,59.996,1466236803,"274151322000094","219011344069620",0.00,18.00,0,288.55,302.98,0.0,0.0,0.000,581826.8,581826.8,29986,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236824,646854.00
06/18/2016 04:00,2,0.000,ALERT,213.06,304.18,59.991,1466236803,"201051344000579","219011344069620",0.00,18.00,0,290.65,305.98,0.0,0.0,0.000,454775.1,454775.1,15616,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236826,646855.00
06/18/2016 04:00,2,0.000,ALERT,212.38,302.37,59.996,1466236803,"201051344000890","219011344069620",0.00,17.80,0,288.55,304.18,0.0,0.0,0.000,450291.8,450291.8,40011,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236827,646856.00
06/18/2016 04:00,2,0.000,ALERT,212.83,301.77,59.996,1466236803,"201051344000438","219011344069620",0.00,17.50,0,288.25,303.88,0.0,0.0,0.000,452229.2,452229.2,40018,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236829,646857.00
06/18/2016 04:00,2,0.000,ALERT,212.83,301.17,60.012,1466236803,"201051344000417","219011344069620",0.00,17.80,0,287.65,302.68,0.0,0.0,0.000,444498.7,444498.7,40179,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236831,646858.00
06/18/2016 04:00,2,0.000,ALERT,212.61,302.37,59.991,1466236803,"274151322000083","219011344069620",0.00,18.00,0,289.15,304.18,0.0,0.0,0.000,711527.1,711527.1,28967,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236833,646859.00
06/18/2016 04:00,2,0.000,ALERT,212.83,301.47,60.028,1466236803,"274151322000076","219011344069620",0.00,18.70,0,288.85,303.88,0.0,0.0,0.000,757949.1,757949.1,28962,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236835,646860.00
06/18/2016 04:00,2,0.000,ALERT,213.06,304.48,59.981,1466236803,"201051344000868","219011344069620",0.00,17.80,0,290.65,306.28,0.0,0.0,0.000,439661.7,439661.7,35268,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236836,646861.00
06/18/2016 04:00,2,0.000,ALERT,212.38,303.28,59.954,1466236803,"274151322000095","219011344069620",0.00,17.80,0,290.05,304.48,0.0,0.0,0.000,750155.0,750155.0,28880,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236838,646862.00
06/18/2016 04:00,2,0.000,ALERT,212.83,303.58,59.996,1466236803,"201051344000988","219011344069620",0.00,18.00,0,287.65,305.08,0.0,0.0,0.000,436634.6,436634.6,35559,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236840,646863.00
06/18/2016 04:00,2,0.000,ALERT,212.38,301.17,59.991,1466236803,"201051344001025","219011344069620",0.00,17.50,0,287.65,303.88,0.0,0.0,0.000,450453.1,450453.1,40066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236842,646864.00
06/18/2016 04:00,2,0.000,ALERT,213.06,304.18,59.996,1466236803,"201051344000458","219011344069620",0.00,18.30,0,290.05,306.28,0.0,0.0,0.000,447493.5,447493.5,35483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236844,646865.00
06/18/2016 04:00,2,0.000,ALERT,213.51,303.58,59.991,1466236803,"201051344000853","219011344069620",0.00,17.50,0,290.05,305.38,0.0,0.0,0.000,446239.7,446239.7,35088,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236845,646866.00
06/18/2016 04:00,2,0.000,ALERT,213.06,302.07,59.991,1466236803,"201051344000685","219011344069620",0.00,17.80,0,288.25,303.28,0.0,0.0,0.000,451601.8,451601.8,39920,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236847,646867.00
06/18/2016 04:00,2,0.000,ALERT,212.61,301.17,59.996,1466236803,"201051344000917","219011344069620",0.00,18.30,0,287.05,302.68,0.0,0.0,0.000,448380.0,448380.0,39916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236849,646868.00
06/18/2016 04:00,2,0.000,ALERT,212.83,302.07,60.007,1466236803,"201051344001145","219011344069620",0.00,17.50,0,288.55,303.88,0.0,0.0,0.000,453618.3,453618.3,39772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236851,646869.00
06/18/2016 04:00,2,0.000,ALERT,212.61,301.17,59.970,1466236803,"201051344000651","219011344069620",0.00,17.00,0,287.65,302.98,0.0,0.0,0.000,446121.4,446121.4,40122,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236853,646870.00
06/18/2016 04:00,2,0.000,ALERT,211.93,302.07,59.996,1466236803,"274151322000088","219011344069620",0.00,18.70,0,288.85,303.28,0.0,0.0,0.000,687277.5,687277.5,28621,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236854,646871.00
06/18/2016 04:00,2,0.000,ALERT,212.83,301.47,59.975,1466236803,"274151322000068","219011344069620",0.00,19.30,0,287.95,302.68,0.0,0.0,0.000,581746.2,581746.2,30196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236856,646872.00
06/18/2016 04:00,2,0.000,ALERT,212.38,301.77,59.986,1466236803,"201051344001135","219011344069620",0.00,17.50,0,288.25,303.58,0.0,0.0,0.000,442141.7,442141.7,40055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236858,646873.00
06/18/2016 04:00,2,0.000,ALERT,212.83,304.48,59.986,1466236803,"201051344000594","219011344069620",0.00,18.00,0,289.75,305.98,0.0,0.0,0.000,451501.6,451501.6,35529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236860,646874.00
06/18/2016 04:00,2,0.000,ALERT,212.83,301.47,60.002,1466236803,"201051344001203","219011344069620",0.00,17.50,0,287.95,305.08,0.0,0.0,0.000,449320.2,449320.2,40097,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236861,646875.00
06/18/2016 04:00,2,0.000,ALERT,212.38,302.98,59.986,1466236803,"274151322000054","219011344069620",0.00,19.30,0,288.85,304.18,0.0,0.0,0.000,701902.5,701902.5,28648,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236863,646876.00
06/18/2016 04:00,2,0.000,ALERT,213.29,303.58,59.996,1466236803,"201051344000867","219011344069620",0.00,18.00,0,289.75,305.98,0.0,0.0,0.000,438868.1,438868.1,35529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236865,646877.00
06/18/2016 04:00,2,0.000,ALERT,212.61,301.77,59.981,1466236803,"201051344001093","219011344069620",0.00,18.00,0,288.25,303.28,0.0,0.0,0.000,447675.0,447675.0,39976,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236867,646878.00
06/18/2016 04:00,2,0.000,ALERT,213.06,303.58,59.986,1466236803,"201051344000900","219011344069620",0.00,17.50,0,289.75,305.08,0.0,0.0,0.000,454604.5,454604.5,34923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236869,646879.00
06/18/2016 04:00,2,0.000,ALERT,213.51,303.28,59.975,1466236803,"201051344000648","219011344069620",0.00,17.30,0,289.45,305.68,0.0,0.0,0.000,446128.0,446128.0,35215,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236871,646880.00
06/18/2016 04:00,2,0.000,ALERT,213.29,304.48,59.986,1466236803,"201051344000569","219011344069620",0.00,17.80,0,290.65,306.28,0.0,0.0,0.000,455669.9,455669.9,34847,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236872,646881.00
06/18/2016 04:00,2,0.000,ALERT,213.06,303.58,59.975,1466236803,"201051344000983","219011344069620",0.00,17.80,0,290.35,305.98,0.0,0.0,0.000,447272.3,447272.3,35327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236874,646882.00
06/18/2016 04:00,2,0.000,ALERT,213.29,303.88,59.986,1466236803,"201051344001158","219011344069620",0.00,17.50,0,289.45,305.08,0.0,0.0,0.000,441267.3,441267.3,35595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236876,646883.00
06/18/2016 04:00,2,0.000,ALERT,213.51,304.18,59.970,1466236803,"201051344000576","219011344069620",0.00,17.50,0,290.05,305.68,0.0,0.0,0.000,448361.1,448361.1,34998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466236878,646884.00
06/18/2016 04:00,2,0.000,ALERT,212.61,301.47,59.970,1466236803,"274151322000087","219011344069620",0.00,19.00,0,288.25,303.28,0.0,0.0,0.000,675253.1,675253.1,28774,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466236880,646885.00
06/18/2016 04:15,2,0.000,ALERT,213.51,303.58,59.986,1466237703,"201051344000645","219011344069620",0.00,18.00,0,301.77,305.38,0.0,0.0,0.000,447930.5,447930.5,35132,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237705,646886.00
06/18/2016 04:15,2,0.000,ALERT,212.61,302.07,59.965,1466237703,"274151322000085","219011344069620",0.00,18.30,0,300.87,303.88,0.0,0.0,0.000,703412.8,703412.8,28665,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237706,646887.00
06/18/2016 04:15,2,0.000,ALERT,213.74,303.28,60.002,1466237703,"201051344000633","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,439105.4,439105.4,35617,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237708,646888.00
06/18/2016 04:15,2,0.000,ALERT,213.29,303.58,59.970,1466237703,"201051344000469","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,440639.3,440639.3,35549,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237710,646889.00
06/18/2016 04:15,2,0.000,ALERT,212.38,301.47,59.975,1466237703,"201051344000646","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,443575.6,443575.6,40096,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237712,646890.00
06/18/2016 04:15,2,0.000,ALERT,212.38,302.98,59.959,1466237703,"274151322000052","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,718005.6,718005.6,28890,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237714,646891.00
06/18/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1466237703,"201051344000585","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,450876.6,450876.6,40103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237715,646892.00
06/18/2016 04:15,2,0.000,ALERT,212.61,302.07,60.007,1466237703,"201051344001230","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,447095.0,447095.0,39905,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237717,646893.00
06/18/2016 04:15,2,0.000,ALERT,213.06,302.37,59.965,1466237703,"201051344000582","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,440414.9,440414.9,40060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237719,646894.00
06/18/2016 04:15,2,0.000,ALERT,212.16,301.47,59.970,1466237703,"201051344000955","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,453108.0,453108.0,39994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237721,646895.00
06/18/2016 04:15,2,0.000,ALERT,212.61,301.77,59.933,1466237703,"274151322000094","219011344069620",0.00,18.00,0,300.27,302.98,0.0,0.0,0.000,581826.8,581826.8,29988,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237723,646896.00
