ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 04:15,2,0.000,ALERT,213.06,304.48,59.970,1466237703,"201051344000579","219011344069620",0.00,18.00,0,302.37,305.98,0.0,0.0,0.000,454775.1,454775.1,15618,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237725,646897.00
06/18/2016 04:15,2,0.000,ALERT,212.61,302.37,60.007,1466237703,"201051344000890","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,450291.8,450291.8,40013,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237727,646898.00
06/18/2016 04:15,2,0.000,ALERT,212.61,301.77,59.965,1466237703,"201051344000438","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,452229.2,452229.2,40020,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237728,646899.00
06/18/2016 04:15,2,0.000,ALERT,212.38,300.87,59.970,1466237703,"201051344000417","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,444498.7,444498.7,40181,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237730,646900.00
06/18/2016 04:15,2,0.000,ALERT,212.61,302.68,59.959,1466237703,"274151322000083","219011344069620",0.00,18.00,0,300.87,303.88,0.0,0.0,0.000,711527.1,711527.1,28969,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237732,646901.00
06/18/2016 04:15,2,0.000,ALERT,212.83,301.77,59.949,1466237703,"274151322000076","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,757949.1,757949.1,28964,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237734,646902.00
06/18/2016 04:15,2,0.000,ALERT,213.06,304.18,59.970,1466237703,"201051344000868","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,439661.7,439661.7,35270,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237736,646903.00
06/18/2016 04:15,2,0.000,ALERT,212.38,302.98,60.012,1466237703,"274151322000095","219011344069620",0.00,17.80,0,301.47,304.48,0.0,0.0,0.000,750155.0,750155.0,28882,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237737,646904.00
06/18/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1466237703,"201051344000988","219011344069620",0.00,17.80,0,299.07,305.08,0.0,0.0,0.000,436634.6,436634.6,35561,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237739,646905.00
06/18/2016 04:15,2,0.000,ALERT,212.38,301.17,60.023,1466237703,"201051344001025","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,450453.1,450453.1,40068,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237741,646906.00
06/18/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1466237703,"201051344000458","219011344069620",0.00,18.30,0,301.47,305.98,0.0,0.0,0.000,447493.5,447493.5,35485,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237743,646907.00
06/18/2016 04:15,2,0.000,ALERT,213.74,303.28,59.970,1466237703,"201051344000853","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,446239.7,446239.7,35090,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237745,646908.00
06/18/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1466237703,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,451601.8,451601.8,39922,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237746,646909.00
06/18/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1466237703,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,448380.0,448380.0,39918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237748,646910.00
06/18/2016 04:15,2,0.000,ALERT,212.61,301.77,59.959,1466237703,"201051344001145","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,453618.3,453618.3,39774,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237750,646911.00
06/18/2016 04:15,2,0.000,ALERT,212.61,300.87,59.970,1466237703,"201051344000651","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,446121.4,446121.4,40124,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237752,646912.00
06/18/2016 04:15,2,0.000,ALERT,212.16,301.77,59.965,1466237703,"274151322000088","219011344069620",0.00,18.30,0,300.57,303.58,0.0,0.0,0.000,687277.5,687277.5,28623,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237753,646913.00
06/18/2016 04:15,2,0.000,ALERT,213.06,300.87,59.981,1466237703,"274151322000068","219011344069620",0.00,19.00,0,299.97,302.68,0.0,0.0,0.000,581746.2,581746.2,30198,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237755,646914.00
06/18/2016 04:15,2,0.000,ALERT,212.16,301.77,59.965,1466237703,"201051344001135","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,442141.7,442141.7,40057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237757,646915.00
06/18/2016 04:15,2,0.000,ALERT,213.06,304.18,59.954,1466237703,"201051344000594","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,451501.6,451501.6,35531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237759,646916.00
06/18/2016 04:15,2,0.000,ALERT,212.38,301.17,59.965,1466237703,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,449320.2,449320.2,40099,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237761,646917.00
06/18/2016 04:15,2,0.000,ALERT,212.38,302.37,59.954,1466237703,"274151322000054","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,701902.5,701902.5,28650,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237762,646918.00
06/18/2016 04:15,2,0.000,ALERT,213.74,303.88,59.959,1466237703,"201051344000867","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,438868.1,438868.1,35531,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237764,646919.00
06/18/2016 04:15,2,0.000,ALERT,212.61,301.47,59.933,1466237703,"201051344001093","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,447675.0,447675.0,39978,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237766,646920.00
06/18/2016 04:15,2,0.000,ALERT,212.83,303.28,59.965,1466237703,"201051344000900","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,454604.5,454604.5,34925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237768,646921.00
06/18/2016 04:15,2,0.000,ALERT,213.51,303.28,59.970,1466237703,"201051344000648","219011344069620",0.00,17.30,0,301.17,305.98,0.0,0.0,0.000,446128.0,446128.0,35217,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237770,646922.00
06/18/2016 04:15,2,0.000,ALERT,213.29,304.18,59.970,1466237703,"201051344000569","219011344069620",0.00,17.80,0,302.37,306.28,0.0,0.0,0.000,455669.9,455669.9,34849,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237771,646923.00
06/18/2016 04:15,2,0.000,ALERT,213.29,303.88,59.965,1466237703,"201051344000983","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,447272.3,447272.3,35329,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237773,646924.00
06/18/2016 04:15,2,0.000,ALERT,213.29,303.58,59.965,1466237703,"201051344001158","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,441267.3,441267.3,35597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237775,646925.00
06/18/2016 04:15,2,0.000,ALERT,213.74,304.18,59.970,1466237703,"201051344000576","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,448361.1,448361.1,35000,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466237777,646926.00
06/18/2016 04:15,2,0.000,ALERT,212.61,301.17,59.965,1466237703,"274151322000087","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,675253.1,675253.1,28776,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466237779,646927.00
06/18/2016 04:30,2,0.000,ALERT,213.51,303.58,59.981,1466238603,"201051344000645","219011344069620",0.00,17.80,0,302.07,305.38,0.0,0.0,0.000,447930.5,447930.5,35134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238605,646928.00
06/18/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1466238603,"274151322000085","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,703412.8,703412.8,28667,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238607,646929.00
06/18/2016 04:30,2,0.000,ALERT,213.29,302.68,59.970,1466238603,"201051344000633","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,439105.4,439105.4,35619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238609,646930.00
06/18/2016 04:30,2,0.000,ALERT,213.06,302.98,59.928,1466238603,"201051344000469","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,440639.3,440639.3,35551,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238611,646931.00
06/18/2016 04:30,2,0.000,ALERT,212.16,301.47,59.965,1466238603,"201051344000646","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,443575.6,443575.6,40098,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238613,646932.00
06/18/2016 04:30,2,0.000,ALERT,212.16,302.37,59.959,1466238603,"274151322000052","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,718005.6,718005.6,28892,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238615,646933.00
06/18/2016 04:30,2,0.000,ALERT,212.61,302.07,59.922,1466238603,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,450876.6,450876.6,40105,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238617,646934.00
06/18/2016 04:30,2,0.000,ALERT,212.38,302.07,59.996,1466238603,"201051344001230","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,447095.0,447095.0,39907,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238618,646935.00
06/18/2016 04:30,2,0.000,ALERT,213.06,302.68,59.970,1466238603,"201051344000582","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,440414.9,440414.9,40062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238620,646936.00
06/18/2016 04:30,2,0.000,ALERT,212.16,301.77,59.965,1466238603,"201051344000955","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,453108.0,453108.0,39996,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238622,646937.00
06/18/2016 04:30,2,0.000,ALERT,212.16,301.17,59.965,1466238603,"274151322000094","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,581826.8,581826.8,29990,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238624,646938.00
06/18/2016 04:30,2,0.000,ALERT,213.06,303.88,59.959,1466238603,"201051344000579","219011344069620",0.00,17.80,0,302.68,305.98,0.0,0.0,0.000,454775.1,454775.1,15620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238626,646939.00
06/18/2016 04:30,2,0.000,ALERT,212.38,302.37,59.965,1466238603,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,450291.8,450291.8,40015,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238627,646940.00
06/18/2016 04:30,2,0.000,ALERT,212.38,301.77,59.928,1466238603,"201051344000438","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,452229.2,452229.2,40022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238629,646941.00
06/18/2016 04:30,2,0.000,ALERT,212.61,301.17,59.970,1466238603,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,444498.7,444498.7,40183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238631,646942.00
06/18/2016 04:30,2,0.000,ALERT,212.16,302.37,59.965,1466238603,"274151322000083","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,711527.1,711527.1,28971,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238633,646943.00
06/18/2016 04:30,2,0.000,ALERT,212.83,301.77,59.975,1466238603,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,757949.1,757949.1,28966,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238634,646944.00
06/18/2016 04:30,2,0.000,ALERT,213.06,304.18,59.970,1466238603,"201051344000868","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,439661.7,439661.7,35272,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238636,646945.00
06/18/2016 04:30,2,0.000,ALERT,212.16,302.68,59.965,1466238603,"274151322000095","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,750155.0,750155.0,28884,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238638,646946.00
06/18/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1466238603,"201051344000988","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,436634.6,436634.6,35563,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238640,646947.00
06/18/2016 04:30,2,0.000,ALERT,212.16,301.17,59.965,1466238603,"201051344001025","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,450453.1,450453.1,40070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238642,646948.00
06/18/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1466238603,"201051344000458","219011344069620",0.00,18.00,0,301.77,306.28,0.0,0.0,0.000,447493.5,447493.5,35487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238643,646949.00
06/18/2016 04:30,2,0.000,ALERT,213.51,303.28,59.949,1466238603,"201051344000853","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,446239.7,446239.7,35092,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238645,646950.00
06/18/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1466238603,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,451601.8,451601.8,39924,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238647,646951.00
06/18/2016 04:30,2,0.000,ALERT,212.61,301.47,59.970,1466238603,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,448380.0,448380.0,39920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238649,646952.00
06/18/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1466238603,"201051344001145","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,453618.3,453618.3,39776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238651,646953.00
06/18/2016 04:30,2,0.000,ALERT,212.38,301.17,59.965,1466238603,"201051344000651","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,446121.4,446121.4,40126,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238653,646954.00
06/18/2016 04:30,2,0.000,ALERT,211.93,301.77,60.012,1466238603,"274151322000088","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,687277.5,687277.5,28625,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238655,646955.00
06/18/2016 04:30,2,0.000,ALERT,213.06,301.17,59.944,1466238603,"274151322000068","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,581746.2,581746.2,30200,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238656,646956.00
06/18/2016 04:30,2,0.000,ALERT,212.16,301.77,59.970,1466238603,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,442141.7,442141.7,40059,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238658,646957.00
06/18/2016 04:30,2,0.000,ALERT,212.83,304.18,59.981,1466238603,"201051344000594","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,451501.6,451501.6,35533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238660,646958.00
06/18/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1466238603,"201051344001203","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,449320.2,449320.2,40101,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238662,646959.00
06/18/2016 04:30,2,0.000,ALERT,212.16,302.37,59.970,1466238603,"274151322000054","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,701902.5,701902.5,28652,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238664,646960.00
06/18/2016 04:30,2,0.000,ALERT,213.29,303.58,60.028,1466238603,"201051344000867","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,438868.1,438868.1,35533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238665,646961.00
06/18/2016 04:30,2,0.000,ALERT,212.61,301.77,59.949,1466238603,"201051344001093","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,447675.0,447675.0,39980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238667,646962.00
06/18/2016 04:30,2,0.000,ALERT,212.83,303.58,59.986,1466238603,"201051344000900","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,454604.5,454604.5,34927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238669,646963.00
06/18/2016 04:30,2,0.000,ALERT,213.29,302.98,59.986,1466238603,"201051344000648","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,446128.0,446128.0,35219,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238671,646964.00
06/18/2016 04:30,2,0.000,ALERT,213.29,304.18,60.007,1466238603,"201051344000569","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,455669.9,455669.9,34851,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238673,646965.00
06/18/2016 04:30,2,0.000,ALERT,213.29,303.88,59.996,1466238603,"201051344000983","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,447272.3,447272.3,35331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238674,646966.00
06/18/2016 04:30,2,0.000,ALERT,213.06,302.98,59.996,1466238603,"201051344001158","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,441267.3,441267.3,35599,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238676,646967.00
06/18/2016 04:30,2,0.000,ALERT,213.51,304.18,59.996,1466238603,"201051344000576","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,448361.1,448361.1,35002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466238678,646968.00
06/18/2016 04:30,2,0.000,ALERT,212.38,301.47,59.996,1466238603,"274151322000087","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,675253.1,675253.1,28778,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466238680,646969.00
06/18/2016 04:45,2,0.000,ALERT,213.74,303.88,59.991,1466239503,"201051344000645","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,447930.5,447930.5,35136,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239505,646970.00
06/18/2016 04:45,2,0.000,ALERT,212.38,302.07,59.959,1466239503,"274151322000085","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,703412.8,703412.8,28669,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239507,646971.00
06/18/2016 04:45,2,0.000,ALERT,213.74,303.58,59.917,1466239503,"201051344000633","219011344069620",0.00,17.30,0,299.37,305.38,0.0,0.0,0.000,439105.4,439105.4,35621,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239509,646972.00
06/18/2016 04:45,2,0.000,ALERT,213.29,303.88,59.944,1466239503,"201051344000469","219011344069620",0.00,17.00,0,300.57,305.38,0.0,0.0,0.000,440639.3,440639.3,35553,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239511,646973.00
06/18/2016 04:45,2,0.000,ALERT,212.38,301.77,59.975,1466239503,"201051344000646","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,443575.6,443575.6,40100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239513,646974.00
06/18/2016 04:45,2,0.000,ALERT,212.16,302.37,59.938,1466239503,"274151322000052","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,718005.6,718005.6,28894,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239514,646975.00
06/18/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1466239503,"201051344000585","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,450876.6,450876.6,40107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239516,646976.00
06/18/2016 04:45,2,0.000,ALERT,212.61,302.68,60.018,1466239503,"201051344001230","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,447095.0,447095.0,39909,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239518,646977.00
06/18/2016 04:45,2,0.000,ALERT,213.06,303.28,59.928,1466239503,"201051344000582","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,440414.9,440414.9,40064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239520,646978.00
06/18/2016 04:45,2,0.000,ALERT,212.16,302.07,59.965,1466239503,"201051344000955","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,453108.0,453108.0,39998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239522,646979.00
06/18/2016 04:45,2,0.000,ALERT,212.61,301.77,59.970,1466239503,"274151322000094","219011344069620",0.00,17.80,0,299.97,302.98,0.0,0.0,0.000,581826.8,581826.8,29992,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239523,646980.00
06/18/2016 04:45,2,0.000,ALERT,213.06,304.78,59.996,1466239503,"201051344000579","219011344069620",0.00,17.80,0,302.07,306.58,0.0,0.0,0.000,454775.1,454775.1,15622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239525,646981.00
06/18/2016 04:45,2,0.000,ALERT,212.38,302.37,59.981,1466239503,"201051344000890","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,450291.8,450291.8,40017,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239527,646982.00
06/18/2016 04:45,2,0.000,ALERT,212.83,302.37,59.991,1466239503,"201051344000438","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,452229.2,452229.2,40024,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239529,646983.00
06/18/2016 04:45,2,0.000,ALERT,212.61,301.17,59.965,1466239503,"201051344000417","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,444498.7,444498.7,40185,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239531,646984.00
06/18/2016 04:45,2,0.000,ALERT,212.38,302.37,59.991,1466239503,"274151322000083","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,711527.1,711527.1,28973,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239532,646985.00
06/18/2016 04:45,2,0.000,ALERT,213.06,302.68,59.981,1466239503,"274151322000076","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,757949.1,757949.1,28968,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239534,646986.00
06/18/2016 04:45,2,0.000,ALERT,213.06,304.78,59.970,1466239503,"201051344000868","219011344069620",0.00,17.50,0,302.37,306.58,0.0,0.0,0.000,439661.7,439661.7,35274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239536,646987.00
06/18/2016 04:45,2,0.000,ALERT,212.38,303.28,59.959,1466239503,"274151322000095","219011344069620",0.00,17.50,0,301.47,304.48,0.0,0.0,0.000,750155.0,750155.0,28886,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239538,646988.00
06/18/2016 04:45,2,0.000,ALERT,213.06,303.88,59.975,1466239503,"201051344000988","219011344069620",0.00,17.80,0,299.37,305.68,0.0,0.0,0.000,436634.6,436634.6,35565,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239540,646989.00
06/18/2016 04:45,2,0.000,ALERT,212.38,301.47,59.970,1466239503,"201051344001025","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,450453.1,450453.1,40072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239541,646990.00
06/18/2016 04:45,2,0.000,ALERT,213.06,304.18,59.949,1466239503,"201051344000458","219011344069620",0.00,18.00,0,301.77,306.58,0.0,0.0,0.000,447493.5,447493.5,35489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239543,646991.00
06/18/2016 04:45,2,0.000,ALERT,213.74,304.18,59.959,1466239503,"201051344000853","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,446239.7,446239.7,35094,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239545,646992.00
06/18/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1466239503,"201051344000685","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,451601.8,451601.8,39926,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239547,646993.00
06/18/2016 04:45,2,0.000,ALERT,212.83,301.77,59.970,1466239503,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,448380.0,448380.0,39922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239549,646994.00
06/18/2016 04:45,2,0.000,ALERT,213.06,302.68,59.965,1466239503,"201051344001145","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,453618.3,453618.3,39778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239550,646995.00
06/18/2016 04:45,2,0.000,ALERT,212.83,301.47,59.949,1466239503,"201051344000651","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,446121.4,446121.4,40128,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239552,646996.00
06/18/2016 04:45,2,0.000,ALERT,212.16,302.07,59.970,1466239503,"274151322000088","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,687277.5,687277.5,28627,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239554,646997.00
06/18/2016 04:45,2,0.000,ALERT,213.29,301.77,59.965,1466239503,"274151322000068","219011344069620",0.00,19.00,0,299.97,302.68,0.0,0.0,0.000,581746.2,581746.2,30202,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239556,646998.00
06/18/2016 04:45,2,0.000,ALERT,212.38,302.37,59.954,1466239503,"201051344001135","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,442141.7,442141.7,40061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239558,646999.00
06/18/2016 04:45,2,0.000,ALERT,212.83,304.78,59.970,1466239503,"201051344000594","219011344069620",0.00,17.50,0,301.47,306.28,0.0,0.0,0.000,451501.6,451501.6,35535,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239559,647000.00
06/18/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1466239503,"201051344001203","219011344069620",0.00,17.30,0,299.97,305.38,0.0,0.0,0.000,449320.2,449320.2,40103,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239561,647001.00
06/18/2016 04:45,2,0.000,ALERT,212.38,302.98,59.975,1466239503,"274151322000054","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,701902.5,701902.5,28654,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239563,647002.00
06/18/2016 04:45,2,0.000,ALERT,213.51,304.48,59.965,1466239503,"201051344000867","219011344069620",0.00,17.80,0,301.47,306.28,0.0,0.0,0.000,438868.1,438868.1,35535,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239565,647003.00
06/18/2016 04:45,2,0.000,ALERT,212.83,302.37,59.965,1466239503,"201051344001093","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,447675.0,447675.0,39982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239567,647004.00
06/18/2016 04:45,2,0.000,ALERT,213.29,304.48,59.933,1466239503,"201051344000900","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,454604.5,454604.5,34929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239569,647005.00
06/18/2016 04:45,2,0.000,ALERT,213.51,303.88,59.959,1466239503,"201051344000648","219011344069620",0.00,17.00,0,301.17,305.98,0.0,0.0,0.000,446128.0,446128.0,35221,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239571,647006.00
06/18/2016 04:45,2,0.000,ALERT,213.29,304.78,59.917,1466239503,"201051344000569","219011344069620",0.00,17.50,0,302.37,306.58,0.0,0.0,0.000,455669.9,455669.9,34853,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239572,647007.00
06/18/2016 04:45,2,0.000,ALERT,213.29,304.48,59.959,1466239503,"201051344000983","219011344069620",0.00,17.50,0,302.07,306.28,0.0,0.0,0.000,447272.3,447272.3,35333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239574,647008.00
06/18/2016 04:45,2,0.000,ALERT,213.29,303.88,59.981,1466239503,"201051344001158","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,441267.3,441267.3,35601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466239576,647009.00
06/18/2016 04:45,2,0.000,ALERT,213.74,304.78,59.975,1466239503,"201051344000576","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,448361.1,448361.1,35004,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239578,647010.00
06/18/2016 04:45,2,0.000,ALERT,212.61,301.77,59.949,1466239503,"274151322000087","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,675253.1,675253.1,28780,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466239579,647011.00
06/18/2016 05:00,2,0.000,ALERT,213.74,303.88,59.981,1466240403,"201051344000645","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,447930.5,447930.5,35138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240405,647012.00
06/18/2016 05:00,2,0.000,ALERT,212.38,302.07,59.996,1466240403,"274151322000085","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,703412.8,703412.8,28671,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240407,647013.00
06/18/2016 05:00,2,0.000,ALERT,213.74,303.58,60.012,1466240403,"201051344000633","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,439105.4,439105.4,35623,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240409,647014.00
06/18/2016 05:00,2,0.000,ALERT,213.29,303.58,59.996,1466240403,"201051344000469","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,440639.3,440639.3,35555,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240410,647015.00
06/18/2016 05:00,2,0.000,ALERT,211.93,301.17,59.981,1466240403,"201051344000646","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,443575.6,443575.6,40102,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466240412,647016.00
06/18/2016 05:00,2,0.000,ALERT,211.93,301.47,59.975,1466240403,"274151322000052","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,718005.6,718005.6,28896,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240414,647017.00
06/18/2016 05:00,2,0.000,ALERT,212.38,301.47,60.023,1466240403,"201051344000585","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,450876.6,450876.6,40109,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240416,647018.00
06/18/2016 05:00,2,0.000,ALERT,212.16,301.77,59.981,1466240403,"201051344001230","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,447095.0,447095.0,39911,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466240418,647019.00
06/18/2016 05:00,2,0.000,ALERT,212.61,302.07,59.986,1466240403,"201051344000582","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,440414.9,440414.9,40066,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240419,647020.00
06/18/2016 05:00,2,0.000,ALERT,211.93,301.47,59.970,1466240403,"201051344000955","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,453108.0,453108.0,40000,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240421,647021.00
06/18/2016 05:00,2,0.000,ALERT,212.16,301.17,59.970,1466240403,"274151322000094","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,581826.8,581826.8,29994,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240423,647022.00
06/18/2016 05:00,2,0.000,ALERT,213.06,304.48,59.975,1466240403,"201051344000579","219011344069620",0.00,17.80,0,302.98,306.28,0.0,0.0,0.000,454775.1,454775.1,15624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240425,647023.00
06/18/2016 05:00,2,0.000,ALERT,212.16,301.77,59.981,1466240403,"201051344000890","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,450291.8,450291.8,40019,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240427,647024.00
06/18/2016 05:00,2,0.000,ALERT,212.38,301.17,59.981,1466240403,"201051344000438","219011344069620",0.00,17.50,0,300.57,303.88,0.0,0.0,0.000,452229.2,452229.2,40026,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240429,647025.00
06/18/2016 05:00,2,0.000,ALERT,212.38,300.87,59.954,1466240403,"201051344000417","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,444498.7,444498.7,40187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240430,647026.00
06/18/2016 05:00,2,0.000,ALERT,212.38,302.68,59.981,1466240403,"274151322000083","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,711527.1,711527.1,28975,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240432,647027.00
06/18/2016 05:00,2,0.000,ALERT,213.06,302.37,59.986,1466240403,"274151322000076","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,757949.1,757949.1,28970,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240434,647028.00
06/18/2016 05:00,2,0.000,ALERT,213.06,304.48,59.975,1466240403,"201051344000868","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,439661.7,439661.7,35276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240436,647029.00
06/18/2016 05:00,2,0.000,ALERT,212.16,303.28,59.975,1466240403,"274151322000095","219011344069620",0.00,17.80,0,301.17,304.48,0.0,0.0,0.000,750155.0,750155.0,28888,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240438,647030.00
06/18/2016 05:00,2,0.000,ALERT,213.29,304.18,59.986,1466240403,"201051344000988","219011344069620",0.00,17.80,0,299.67,305.68,0.0,0.0,0.000,436634.6,436634.6,35567,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240440,647031.00
06/18/2016 05:00,2,0.000,ALERT,212.16,300.87,59.970,1466240403,"201051344001025","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,450453.1,450453.1,40074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240441,647032.00
06/18/2016 05:00,2,0.000,ALERT,213.06,303.88,59.965,1466240403,"201051344000458","219011344069620",0.00,18.00,0,302.07,306.58,0.0,0.0,0.000,447493.5,447493.5,35491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466240443,647033.00
06/18/2016 05:00,2,0.000,ALERT,213.74,303.88,59.965,1466240403,"201051344000853","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,446239.7,446239.7,35096,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240445,647034.00
06/18/2016 05:00,2,0.000,ALERT,212.61,301.47,59.981,1466240403,"201051344000685","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,451601.8,451601.8,39928,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466240447,647035.00
06/18/2016 05:00,2,0.000,ALERT,212.38,300.87,59.986,1466240403,"201051344000917","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,448380.0,448380.0,39924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240449,647036.00
06/18/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1466240403,"201051344001145","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,453618.3,453618.3,39780,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240450,647037.00
06/18/2016 05:00,2,0.000,ALERT,212.38,300.57,59.996,1466240403,"201051344000651","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,446121.4,446121.4,40130,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240452,647038.00
06/18/2016 05:00,2,0.000,ALERT,212.16,302.68,59.944,1466240403,"274151322000088","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,687277.5,687277.5,28629,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466240454,647039.00
06/18/2016 05:00,2,0.000,ALERT,213.29,301.47,59.981,1466240403,"274151322000068","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,581746.2,581746.2,30204,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240456,647040.00
06/18/2016 05:00,2,0.000,ALERT,211.93,301.17,59.975,1466240403,"201051344001135","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,442141.7,442141.7,40063,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240458,647041.00
