ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 05:00,2,0.000,ALERT,212.83,304.48,59.975,1466240403,"201051344000594","219011344069620",0.00,17.50,0,302.07,306.28,0.0,0.0,0.000,451501.6,451501.6,35537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240459,647042.00
06/18/2016 05:00,2,0.000,ALERT,212.61,301.77,60.034,1466240403,"201051344001203","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,449320.2,449320.2,40105,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240461,647043.00
06/18/2016 05:00,2,0.000,ALERT,212.16,302.07,59.975,1466240403,"274151322000054","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,701902.5,701902.5,28656,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240463,647044.00
06/18/2016 05:00,2,0.000,ALERT,213.29,303.58,59.986,1466240403,"201051344000867","219011344069620",0.00,18.00,0,302.37,306.58,0.0,0.0,0.000,438868.1,438868.1,35537,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466240465,647045.00
06/18/2016 05:00,2,0.000,ALERT,212.38,301.77,59.986,1466240403,"201051344001093","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,447675.0,447675.0,39984,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240467,647046.00
06/18/2016 05:00,2,0.000,ALERT,212.83,303.58,59.981,1466240403,"201051344000900","219011344069620",0.00,17.50,0,302.07,305.68,0.0,0.0,0.000,454604.5,454604.5,34931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240468,647047.00
06/18/2016 05:00,2,0.000,ALERT,213.51,303.28,59.975,1466240403,"201051344000648","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,446128.0,446128.0,35223,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240470,647048.00
06/18/2016 05:00,2,0.000,ALERT,213.06,304.48,59.938,1466240403,"201051344000569","219011344069620",0.00,17.50,0,302.98,306.58,0.0,0.0,0.000,455669.9,455669.9,34855,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240472,647049.00
06/18/2016 05:00,2,0.000,ALERT,212.83,303.88,59.981,1466240403,"201051344000983","219011344069620",0.00,17.50,0,302.68,306.28,0.0,0.0,0.000,447272.3,447272.3,35335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466240474,647050.00
06/18/2016 05:00,2,0.000,ALERT,213.06,303.58,60.023,1466240403,"201051344001158","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,441267.3,441267.3,35603,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466240476,647051.00
06/18/2016 05:00,2,0.000,ALERT,213.51,304.48,59.991,1466240403,"201051344000576","219011344069620",0.00,17.30,0,302.37,305.98,0.0,0.0,0.000,448361.1,448361.1,35006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240478,647052.00
06/18/2016 05:00,2,0.000,ALERT,212.38,301.47,59.975,1466240403,"274151322000087","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,675253.1,675253.1,28782,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466240479,647053.00
06/18/2016 05:15,2,0.000,ALERT,213.51,303.58,59.986,1466241304,"201051344000645","219011344069620",0.00,17.80,0,301.77,305.38,0.0,0.0,0.000,447930.5,447930.5,35140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241306,647054.00
06/18/2016 05:15,2,0.000,ALERT,212.38,301.77,59.981,1466241304,"274151322000085","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,703412.8,703412.8,28673,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241307,647055.00
06/18/2016 05:15,2,0.000,ALERT,213.74,303.58,59.986,1466241304,"201051344000633","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,439105.4,439105.4,35625,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241309,647056.00
06/18/2016 05:15,2,0.000,ALERT,213.29,303.88,59.970,1466241304,"201051344000469","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,440639.3,440639.3,35557,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241311,647057.00
06/18/2016 05:15,2,0.000,ALERT,211.93,301.47,59.954,1466241304,"201051344000646","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,443575.6,443575.6,40104,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241313,647058.00
06/18/2016 05:15,2,0.000,ALERT,211.93,302.68,59.986,1466241304,"274151322000052","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,718005.6,718005.6,28898,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241315,647059.00
06/18/2016 05:15,2,0.000,ALERT,212.61,301.77,59.991,1466241304,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,450876.6,450876.6,40111,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241317,647060.00
06/18/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1466241304,"201051344001230","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,447095.0,447095.0,39913,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241318,647061.00
06/18/2016 05:15,2,0.000,ALERT,212.83,302.37,59.991,1466241304,"201051344000582","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,440414.9,440414.9,40068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241320,647062.00
06/18/2016 05:15,2,0.000,ALERT,211.93,301.77,59.996,1466241304,"201051344000955","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,453108.0,453108.0,40002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241322,647063.00
06/18/2016 05:15,2,0.000,ALERT,212.38,301.47,60.002,1466241304,"274151322000094","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,581826.8,581826.8,29996,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241324,647064.00
06/18/2016 05:15,2,0.000,ALERT,213.06,304.48,60.002,1466241304,"201051344000579","219011344069620",0.00,17.80,0,302.37,305.98,0.0,0.0,0.000,454775.1,454775.1,15626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241326,647065.00
06/18/2016 05:15,2,0.000,ALERT,212.16,302.07,59.970,1466241304,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,450291.8,450291.8,40021,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241327,647066.00
06/18/2016 05:15,2,0.000,ALERT,212.61,301.77,60.007,1466241304,"201051344000438","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,452229.2,452229.2,40028,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241329,647067.00
06/18/2016 05:15,2,0.000,ALERT,212.61,301.17,59.996,1466241304,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,444498.7,444498.7,40189,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241331,647068.00
06/18/2016 05:15,2,0.000,ALERT,212.16,302.37,59.981,1466241304,"274151322000083","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,711527.1,711527.1,28977,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241333,647069.00
06/18/2016 05:15,2,0.000,ALERT,212.83,301.77,59.991,1466241304,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,757949.1,757949.1,28972,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241335,647070.00
06/18/2016 05:15,2,0.000,ALERT,213.06,304.48,59.981,1466241304,"201051344000868","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,439661.7,439661.7,35278,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241336,647071.00
06/18/2016 05:15,2,0.000,ALERT,212.16,302.98,59.981,1466241304,"274151322000095","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,750155.0,750155.0,28890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241338,647072.00
06/18/2016 05:15,2,0.000,ALERT,212.83,303.88,59.991,1466241304,"201051344000988","219011344069620",0.00,17.80,0,299.67,305.38,0.0,0.0,0.000,436634.6,436634.6,35569,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241340,647073.00
06/18/2016 05:15,2,0.000,ALERT,212.38,300.87,59.991,1466241304,"201051344001025","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,450453.1,450453.1,40076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241342,647074.00
06/18/2016 05:15,2,0.000,ALERT,212.83,303.58,60.007,1466241304,"201051344000458","219011344069620",0.00,18.00,0,301.77,306.58,0.0,0.0,0.000,447493.5,447493.5,35493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241343,647075.00
06/18/2016 05:15,2,0.000,ALERT,213.74,303.88,59.996,1466241304,"201051344000853","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,446239.7,446239.7,35098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241345,647076.00
06/18/2016 05:15,2,0.000,ALERT,212.83,301.77,60.002,1466241304,"201051344000685","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,451601.8,451601.8,39930,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241347,647077.00
06/18/2016 05:15,2,0.000,ALERT,212.38,301.17,59.996,1466241304,"201051344000917","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,448380.0,448380.0,39926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241349,647078.00
06/18/2016 05:15,2,0.000,ALERT,212.83,302.07,59.991,1466241304,"201051344001145","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,453618.3,453618.3,39782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241351,647079.00
06/18/2016 05:15,2,0.000,ALERT,212.61,301.17,59.959,1466241304,"201051344000651","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,446121.4,446121.4,40132,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241353,647080.00
06/18/2016 05:15,2,0.000,ALERT,211.70,302.07,60.002,1466241304,"274151322000088","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,687277.5,687277.5,28631,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241355,647081.00
06/18/2016 05:15,2,0.000,ALERT,213.06,301.47,60.012,1466241304,"274151322000068","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,581746.2,581746.2,30206,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241356,647082.00
06/18/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1466241304,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,442141.7,442141.7,40065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241358,647083.00
06/18/2016 05:15,2,0.000,ALERT,212.83,304.78,59.996,1466241304,"201051344000594","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,451501.6,451501.6,35539,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241360,647084.00
06/18/2016 05:15,2,0.000,ALERT,212.38,301.17,59.981,1466241304,"201051344001203","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,449320.2,449320.2,40107,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241362,647085.00
06/18/2016 05:15,2,0.000,ALERT,212.16,302.68,59.991,1466241304,"274151322000054","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,701902.5,701902.5,28658,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241364,647086.00
06/18/2016 05:15,2,0.000,ALERT,213.29,303.58,59.949,1466241304,"201051344000867","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,438868.1,438868.1,35539,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241365,647087.00
06/18/2016 05:15,2,0.000,ALERT,212.38,301.47,59.954,1466241304,"201051344001093","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,447675.0,447675.0,39986,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241367,647088.00
06/18/2016 05:15,2,0.000,ALERT,212.83,303.58,59.991,1466241304,"201051344000900","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,454604.5,454604.5,34933,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241369,647089.00
06/18/2016 05:15,2,0.000,ALERT,213.06,302.98,59.959,1466241304,"201051344000648","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,446128.0,446128.0,35225,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241371,647090.00
06/18/2016 05:15,2,0.000,ALERT,212.83,304.48,59.996,1466241304,"201051344000569","219011344069620",0.00,17.50,0,302.37,306.58,0.0,0.0,0.000,455669.9,455669.9,34857,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241373,647091.00
06/18/2016 05:15,2,0.000,ALERT,212.83,303.88,60.012,1466241304,"201051344000983","219011344069620",0.00,17.50,0,302.07,305.98,0.0,0.0,0.000,447272.3,447272.3,35337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241374,647092.00
06/18/2016 05:15,2,0.000,ALERT,213.06,303.28,59.986,1466241304,"201051344001158","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,441267.3,441267.3,35605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241376,647093.00
06/18/2016 05:15,2,0.000,ALERT,213.29,303.88,60.002,1466241304,"201051344000576","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,448361.1,448361.1,35008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466241378,647094.00
06/18/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1466241304,"274151322000087","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,675253.1,675253.1,28784,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466241380,647095.00
06/18/2016 05:30,2,0.000,ALERT,213.74,303.88,59.981,1466242204,"201051344000645","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,447930.5,447930.5,35142,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242206,647096.00
06/18/2016 05:30,2,0.000,ALERT,212.61,302.07,59.986,1466242204,"274151322000085","219011344069620",0.00,18.00,0,300.57,303.58,0.0,0.0,0.000,703412.8,703412.8,28675,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242207,647097.00
06/18/2016 05:30,2,0.000,ALERT,213.74,303.58,59.986,1466242204,"201051344000633","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,439105.4,439105.4,35627,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242209,647098.00
06/18/2016 05:30,2,0.000,ALERT,213.29,303.88,59.981,1466242204,"201051344000469","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,440639.3,440639.3,35559,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242211,647099.00
06/18/2016 05:30,2,0.000,ALERT,212.38,301.77,60.002,1466242204,"201051344000646","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,443575.6,443575.6,40106,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242213,647100.00
06/18/2016 05:30,2,0.000,ALERT,212.16,301.77,59.970,1466242204,"274151322000052","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,718005.6,718005.6,28900,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242215,647101.00
06/18/2016 05:30,2,0.000,ALERT,212.83,302.07,59.991,1466242204,"201051344000585","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,450876.6,450876.6,40113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242217,647102.00
06/18/2016 05:30,2,0.000,ALERT,212.83,302.37,59.975,1466242204,"201051344001230","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,447095.0,447095.0,39915,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242219,647103.00
06/18/2016 05:30,2,0.000,ALERT,213.06,302.68,59.981,1466242204,"201051344000582","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,440414.9,440414.9,40070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242220,647104.00
06/18/2016 05:30,2,0.000,ALERT,212.38,302.07,60.028,1466242204,"201051344000955","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,453108.0,453108.0,40004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242222,647105.00
06/18/2016 05:30,2,0.000,ALERT,212.61,301.77,59.986,1466242204,"274151322000094","219011344069620",0.00,17.80,0,300.27,302.98,0.0,0.0,0.000,581826.8,581826.8,29998,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242224,647106.00
06/18/2016 05:30,2,0.000,ALERT,213.29,304.48,59.991,1466242204,"201051344000579","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,454775.1,454775.1,15628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242226,647107.00
06/18/2016 05:30,2,0.000,ALERT,212.61,302.37,59.986,1466242204,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,450291.8,450291.8,40023,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242228,647108.00
06/18/2016 05:30,2,0.000,ALERT,212.83,302.07,59.991,1466242204,"201051344000438","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,452229.2,452229.2,40030,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242229,647109.00
06/18/2016 05:30,2,0.000,ALERT,212.83,301.47,60.028,1466242204,"201051344000417","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,444498.7,444498.7,40191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242231,647110.00
06/18/2016 05:30,2,0.000,ALERT,212.61,302.68,60.007,1466242204,"274151322000083","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,711527.1,711527.1,28979,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242233,647111.00
06/18/2016 05:30,2,0.000,ALERT,213.06,302.37,59.986,1466242204,"274151322000076","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,757949.1,757949.1,28974,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242235,647112.00
06/18/2016 05:30,2,0.000,ALERT,213.06,304.48,60.007,1466242204,"201051344000868","219011344069620",0.00,17.30,0,302.68,306.58,0.0,0.0,0.000,439661.7,439661.7,35280,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242237,647113.00
06/18/2016 05:30,2,0.000,ALERT,212.38,302.98,59.991,1466242204,"274151322000095","219011344069620",0.00,17.50,0,301.77,304.48,0.0,0.0,0.000,750155.0,750155.0,28892,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242238,647114.00
06/18/2016 05:30,2,0.000,ALERT,213.29,303.88,59.986,1466242204,"201051344000988","219011344069620",0.00,17.50,0,299.67,305.68,0.0,0.0,0.000,436634.6,436634.6,35571,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242240,647115.00
06/18/2016 05:30,2,0.000,ALERT,212.61,301.17,60.002,1466242204,"201051344001025","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,450453.1,450453.1,40078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242242,647116.00
06/18/2016 05:30,2,0.000,ALERT,213.06,303.88,59.981,1466242204,"201051344000458","219011344069620",0.00,18.00,0,301.77,306.58,0.0,0.0,0.000,447493.5,447493.5,35495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242244,647117.00
06/18/2016 05:30,2,0.000,ALERT,213.74,303.58,59.981,1466242204,"201051344000853","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,446239.7,446239.7,35100,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242245,647118.00
06/18/2016 05:30,2,0.000,ALERT,213.06,302.07,59.981,1466242204,"201051344000685","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,451601.8,451601.8,39932,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242247,647119.00
06/18/2016 05:30,2,0.000,ALERT,212.83,301.47,59.981,1466242204,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,448380.0,448380.0,39928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242249,647120.00
06/18/2016 05:30,2,0.000,ALERT,213.06,302.37,59.986,1466242204,"201051344001145","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,453618.3,453618.3,39784,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242251,647121.00
06/18/2016 05:30,2,0.000,ALERT,212.83,301.47,59.938,1466242204,"201051344000651","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,446121.4,446121.4,40134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242253,647122.00
06/18/2016 05:30,2,0.000,ALERT,211.93,301.77,59.981,1466242204,"274151322000088","219011344069620",0.00,18.70,0,300.57,303.58,0.0,0.0,0.000,687277.5,687277.5,28633,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242254,647123.00
06/18/2016 05:30,2,0.000,ALERT,213.06,301.77,59.981,1466242204,"274151322000068","219011344069620",0.00,19.00,0,300.27,302.68,0.0,0.0,0.000,581746.2,581746.2,30208,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242256,647124.00
06/18/2016 05:30,2,0.000,ALERT,212.61,302.07,59.944,1466242204,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,442141.7,442141.7,40067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242258,647125.00
06/18/2016 05:30,2,0.000,ALERT,213.06,304.78,60.007,1466242204,"201051344000594","219011344069620",0.00,17.50,0,301.47,306.28,0.0,0.0,0.000,451501.6,451501.6,35541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242260,647126.00
06/18/2016 05:30,2,0.000,ALERT,212.83,302.07,59.981,1466242204,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.38,0.0,0.0,0.000,449320.2,449320.2,40109,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242261,647127.00
06/18/2016 05:30,2,0.000,ALERT,212.38,302.98,59.981,1466242204,"274151322000054","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,701902.5,701902.5,28660,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242263,647128.00
06/18/2016 05:30,2,0.000,ALERT,213.51,303.88,59.991,1466242204,"201051344000867","219011344069620",0.00,17.80,0,301.17,306.28,0.0,0.0,0.000,438868.1,438868.1,35541,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242265,647129.00
06/18/2016 05:30,2,0.000,ALERT,213.06,302.37,59.981,1466242204,"201051344001093","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,447675.0,447675.0,39988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242267,647130.00
06/18/2016 05:30,2,0.000,ALERT,213.06,303.88,59.981,1466242204,"201051344000900","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,454604.5,454604.5,34935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242269,647131.00
06/18/2016 05:30,2,0.000,ALERT,213.51,303.58,59.970,1466242204,"201051344000648","219011344069620",0.00,17.00,0,301.47,305.98,0.0,0.0,0.000,446128.0,446128.0,35227,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466242271,647132.00
06/18/2016 05:30,2,0.000,ALERT,213.29,304.78,59.981,1466242204,"201051344000569","219011344069620",0.00,17.50,0,302.68,306.88,0.0,0.0,0.000,455669.9,455669.9,34859,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242272,647133.00
06/18/2016 05:30,2,0.000,ALERT,213.06,303.88,60.034,1466242204,"201051344000983","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,447272.3,447272.3,35339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242274,647134.00
06/18/2016 05:30,2,0.000,ALERT,213.29,303.58,59.986,1466242204,"201051344001158","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,441267.3,441267.3,35607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242276,647135.00
06/18/2016 05:30,2,0.000,ALERT,213.74,304.48,59.981,1466242204,"201051344000576","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,448361.1,448361.1,35010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242278,647136.00
06/18/2016 05:30,2,0.000,ALERT,212.61,301.47,59.975,1466242204,"274151322000087","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,675253.1,675253.1,28786,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466242280,647137.00
06/18/2016 05:45,2,0.000,ALERT,214.19,304.48,60.034,1466243103,"201051344000645","219011344069620",0.00,17.80,0,301.77,306.28,0.0,0.0,0.000,447930.5,447930.5,35144,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243105,647138.00
06/18/2016 05:45,2,0.000,ALERT,212.83,302.37,59.991,1466243103,"274151322000085","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,703412.8,703412.8,28677,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243107,647139.00
06/18/2016 05:45,2,0.000,ALERT,214.19,304.48,59.996,1466243103,"201051344000633","219011344069620",0.00,17.30,0,299.97,305.68,0.0,0.0,0.000,439105.4,439105.4,35629,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243108,647140.00
06/18/2016 05:45,2,0.000,ALERT,213.74,304.78,59.996,1466243103,"201051344000469","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,440639.3,440639.3,35561,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243110,647141.00
06/18/2016 05:45,2,0.000,ALERT,212.83,302.68,59.944,1466243103,"201051344000646","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,443575.6,443575.6,40108,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243112,647142.00
06/18/2016 05:45,2,0.000,ALERT,212.61,302.07,59.975,1466243103,"274151322000052","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,718005.6,718005.6,28902,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243114,647143.00
06/18/2016 05:45,2,0.000,ALERT,213.29,302.98,59.991,1466243103,"201051344000585","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,450876.6,450876.6,40115,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243116,647144.00
06/18/2016 05:45,2,0.000,ALERT,213.06,303.28,59.996,1466243103,"201051344001230","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,447095.0,447095.0,39917,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243118,647145.00
06/18/2016 05:45,2,0.000,ALERT,213.74,303.58,59.991,1466243103,"201051344000582","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,440414.9,440414.9,40072,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243119,647146.00
06/18/2016 05:45,2,0.000,ALERT,212.61,302.68,59.996,1466243103,"201051344000955","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,453108.0,453108.0,40006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243121,647147.00
06/18/2016 05:45,2,0.000,ALERT,212.61,302.07,59.996,1466243103,"274151322000094","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,581826.8,581826.8,30000,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243123,647148.00
06/18/2016 05:45,2,0.000,ALERT,213.74,305.38,60.012,1466243103,"201051344000579","219011344069620",0.00,17.80,0,302.37,306.88,0.0,0.0,0.000,454775.1,454775.1,15630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243125,647149.00
06/18/2016 05:45,2,0.000,ALERT,213.06,303.28,59.996,1466243103,"201051344000890","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,450291.8,450291.8,40025,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243127,647150.00
06/18/2016 05:45,2,0.000,ALERT,213.06,302.68,59.996,1466243103,"201051344000438","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,452229.2,452229.2,40032,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243128,647151.00
06/18/2016 05:45,2,0.000,ALERT,213.29,302.07,60.002,1466243103,"201051344000417","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,444498.7,444498.7,40193,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243130,647152.00
06/18/2016 05:45,2,0.000,ALERT,212.61,302.68,59.996,1466243103,"274151322000083","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,711527.1,711527.1,28981,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243132,647153.00
06/18/2016 05:45,2,0.000,ALERT,213.06,302.37,60.034,1466243103,"274151322000076","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,757949.1,757949.1,28976,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243134,647154.00
06/18/2016 05:45,2,0.000,ALERT,213.51,305.38,60.002,1466243103,"201051344000868","219011344069620",0.00,17.50,0,302.68,306.88,0.0,0.0,0.000,439661.7,439661.7,35282,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243136,647155.00
06/18/2016 05:45,2,0.000,ALERT,212.61,303.28,59.970,1466243103,"274151322000095","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,750155.0,750155.0,28894,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243137,647156.00
06/18/2016 05:45,2,0.000,ALERT,213.51,304.78,60.007,1466243103,"201051344000988","219011344069620",0.00,17.80,0,299.67,305.98,0.0,0.0,0.000,436634.6,436634.6,35573,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243139,647157.00
06/18/2016 05:45,2,0.000,ALERT,212.83,302.07,59.965,1466243103,"201051344001025","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,450453.1,450453.1,40080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243141,647158.00
06/18/2016 05:45,2,0.000,ALERT,213.51,304.78,60.007,1466243103,"201051344000458","219011344069620",0.00,18.00,0,302.07,306.88,0.0,0.0,0.000,447493.5,447493.5,35497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243143,647159.00
06/18/2016 05:45,2,0.000,ALERT,214.19,304.78,60.034,1466243103,"201051344000853","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,446239.7,446239.7,35102,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243144,647160.00
06/18/2016 05:45,2,0.000,ALERT,213.29,302.68,60.012,1466243103,"201051344000685","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,451601.8,451601.8,39934,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243146,647161.00
06/18/2016 05:45,2,0.000,ALERT,213.06,302.07,60.039,1466243103,"201051344000917","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,448380.0,448380.0,39930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243148,647162.00
06/18/2016 05:45,2,0.000,ALERT,213.29,302.98,60.002,1466243103,"201051344001145","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,453618.3,453618.3,39786,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243150,647163.00
06/18/2016 05:45,2,0.000,ALERT,213.06,301.77,60.007,1466243103,"201051344000651","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,446121.4,446121.4,40136,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243152,647164.00
06/18/2016 05:45,2,0.000,ALERT,212.38,302.07,60.007,1466243103,"274151322000088","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,687277.5,687277.5,28635,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243154,647165.00
06/18/2016 05:45,2,0.000,ALERT,213.51,301.47,59.996,1466243103,"274151322000068","219011344069620",0.00,19.00,0,300.27,303.28,0.0,0.0,0.000,581746.2,581746.2,30210,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243155,647166.00
06/18/2016 05:45,2,0.000,ALERT,212.61,302.68,60.023,1466243103,"201051344001135","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,442141.7,442141.7,40069,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243157,647167.00
06/18/2016 05:45,2,0.000,ALERT,213.51,305.08,60.012,1466243103,"201051344000594","219011344069620",0.00,17.50,0,301.77,306.58,0.0,0.0,0.000,451501.6,451501.6,35543,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243159,647168.00
06/18/2016 05:45,2,0.000,ALERT,213.06,302.37,59.975,1466243103,"201051344001203","219011344069620",0.00,17.50,0,300.27,305.98,0.0,0.0,0.000,449320.2,449320.2,40111,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243161,647169.00
06/18/2016 05:45,2,0.000,ALERT,212.61,302.98,59.986,1466243103,"274151322000054","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,701902.5,701902.5,28662,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243163,647170.00
06/18/2016 05:45,2,0.000,ALERT,213.96,304.78,59.975,1466243103,"201051344000867","219011344069620",0.00,17.80,0,301.77,306.58,0.0,0.0,0.000,438868.1,438868.1,35543,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243164,647171.00
06/18/2016 05:45,2,0.000,ALERT,213.29,302.98,60.034,1466243103,"201051344001093","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,447675.0,447675.0,39990,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243166,647172.00
06/18/2016 05:45,2,0.000,ALERT,213.51,304.78,59.996,1466243103,"201051344000900","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,454604.5,454604.5,34937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243168,647173.00
06/18/2016 05:45,2,0.000,ALERT,213.96,304.18,60.039,1466243103,"201051344000648","219011344069620",0.00,17.00,0,301.47,306.28,0.0,0.0,0.000,446128.0,446128.0,35229,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243170,647174.00
06/18/2016 05:45,2,0.000,ALERT,213.74,305.38,60.002,1466243103,"201051344000569","219011344069620",0.00,17.50,0,302.68,306.88,0.0,0.0,0.000,455669.9,455669.9,34861,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243172,647175.00
06/18/2016 05:45,2,0.000,ALERT,213.74,305.08,60.012,1466243103,"201051344000983","219011344069620",0.00,17.50,0,302.37,306.58,0.0,0.0,0.000,447272.3,447272.3,35341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243173,647176.00
06/18/2016 05:45,2,0.000,ALERT,213.74,304.48,60.012,1466243103,"201051344001158","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,441267.3,441267.3,35609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466243175,647177.00
06/18/2016 05:45,2,0.000,ALERT,214.19,305.08,60.007,1466243103,"201051344000576","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,448361.1,448361.1,35012,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243177,647178.00
06/18/2016 05:45,2,0.000,ALERT,212.83,301.77,60.007,1466243103,"274151322000087","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,675253.1,675253.1,28788,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466243179,647179.00
06/18/2016 06:00,2,0.053,ALERT,213.74,304.18,59.986,1466244003,"201051344000645","219011344069620",28.15,17.80,0,302.98,306.58,1.5,0.0,0.000,447930.5,447930.5,35146,0,0,0,L,1122011218,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1466244005,647180.00
06/18/2016 06:00,2,0.020,ALERT,212.83,302.68,59.938,1466244003,"274151322000085","219011344069620",27.25,18.30,0,300.57,305.08,0.0,0.0,0.000,703412.8,703412.8,28679,0,0,0,L,1151911521,0,122.68,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1466244007,647181.00
06/18/2016 06:00,2,0.000,ALERT,213.74,303.88,59.986,1466244003,"201051344000633","219011344069620",0.00,17.50,0,301.17,305.98,0.0,0.0,0.000,439105.4,439105.4,35631,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466244009,647182.00
06/18/2016 06:00,2,0.082,ALERT,213.51,304.18,59.986,1466244003,"201051344000469","219011344069620",27.73,17.30,0,301.77,306.28,2.3,0.3,0.000,440639.3,440639.3,35563,0,0,0,L,1122011218,0,121.33,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1466244011,647183.00
06/18/2016 06:00,2,0.062,ALERT,213.06,302.68,59.981,1466244003,"201051344000646","219011344069620",27.75,17.50,0,300.27,304.48,1.8,0.0,0.000,443575.6,443575.6,40110,0,0,0,L,1122011218,0,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1466244013,647184.00
06/18/2016 06:00,2,0.043,ALERT,212.38,301.47,59.981,1466244003,"274151322000052","219011344069620",27.31,18.70,0,300.27,305.38,0.0,0.0,0.000,718005.6,718005.6,28904,0,0,0,L,1151911521,0,121.55,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1466244015,647185.00
06/18/2016 06:00,2,0.080,ALERT,213.06,302.68,60.002,1466244003,"201051344000585","219011344069620",28.01,17.80,0,300.57,304.48,2.3,0.3,0.000,450876.6,450876.6,40117,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1466244017,647186.00
