ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 06:00,2,0.000,ALERT,213.06,302.98,59.996,1466244003,"201051344001230","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,447095.0,447095.0,39919,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466244018,647187.00
06/18/2016 06:00,2,0.000,ALERT,213.51,303.58,59.986,1466244003,"201051344000582","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,440414.9,440414.9,40074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244020,647188.00
06/18/2016 06:00,2,0.000,ALERT,212.83,302.68,59.991,1466244003,"201051344000955","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,453108.0,453108.0,40008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244022,647189.00
06/18/2016 06:00,2,0.000,ALERT,212.61,301.47,59.986,1466244003,"274151322000094","219011344069620",37.39,18.00,0,300.27,357.68,0.0,0.0,0.000,581826.8,581826.8,30002,0,0,0,L,1151911521,0,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1466244024,647190.00
06/18/2016 06:00,2,0.092,ALERT,213.29,305.08,59.996,1466244003,"201051344000579","219011344069620",28.29,17.80,0,303.58,307.18,2.7,0.7,0.000,454775.1,454775.1,15632,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466244026,647191.00
06/18/2016 06:00,2,0.000,ALERT,212.83,303.28,59.991,1466244003,"201051344000890","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,450291.8,450291.8,40027,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244027,647192.00
06/18/2016 06:00,2,0.000,ALERT,213.29,302.68,59.996,1466244003,"201051344000438","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,452229.2,452229.2,40034,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244029,647193.00
06/18/2016 06:00,2,0.000,ALERT,213.29,302.07,60.007,1466244003,"201051344000417","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,444498.7,444498.7,40195,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244031,647194.00
06/18/2016 06:00,2,0.020,ALERT,212.61,302.37,59.975,1466244003,"274151322000083","219011344069620",27.23,18.00,0,300.87,305.38,0.0,0.0,0.000,711527.1,711527.1,28983,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1466244033,647195.00
06/18/2016 06:00,2,0.016,ALERT,213.06,302.07,59.986,1466244003,"274151322000076","219011344069620",28.01,18.30,0,300.57,305.08,0.0,0.0,0.000,757949.1,757949.1,28978,0,0,0,L,1151911521,0,122.01,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1466244035,647196.00
06/18/2016 06:00,2,0.068,ALERT,213.29,305.08,60.007,1466244003,"201051344000868","219011344069620",26.14,17.50,0,303.58,307.48,2.1,0.1,0.000,439661.7,439661.7,35284,0,0,0,L,1122011218,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1466244036,647197.00
06/18/2016 06:00,2,0.012,ALERT,212.61,303.28,59.996,1466244003,"274151322000095","219011344069620",27.35,17.80,0,301.47,305.68,0.0,0.0,0.000,750155.0,750155.0,28896,0,0,0,L,1151911521,0,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1466244038,647198.00
06/18/2016 06:00,2,0.047,ALERT,213.06,303.88,60.002,1466244003,"201051344000988","219011344069620",28.13,17.80,0,300.57,306.28,1.4,0.0,0.000,436634.6,436634.6,35575,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1466244040,647199.00
06/18/2016 06:00,2,0.000,ALERT,212.83,302.07,60.028,1466244003,"201051344001025","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,450453.1,450453.1,40082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244042,647200.00
06/18/2016 06:00,2,0.000,ALERT,213.29,304.48,59.954,1466244003,"201051344000458","219011344069620",0.00,18.30,0,302.68,307.48,0.0,0.0,0.000,447493.5,447493.5,35499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244044,647201.00
06/18/2016 06:00,2,0.061,ALERT,213.74,304.18,60.002,1466244003,"201051344000853","219011344069620",28.31,17.50,0,302.68,306.88,1.8,0.0,0.000,446239.7,446239.7,35104,0,0,0,L,1122011218,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1466244045,647202.00
06/18/2016 06:00,2,0.047,ALERT,213.29,302.68,59.996,1466244003,"201051344000685","219011344069620",27.97,17.50,0,300.87,304.48,1.3,0.0,0.000,451601.8,451601.8,39936,0,0,0,L,1122011218,0,122.91,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1466244047,647203.00
06/18/2016 06:00,2,0.000,ALERT,213.29,302.37,59.959,1466244003,"201051344000917","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,448380.0,448380.0,39932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244049,647204.00
06/18/2016 06:00,2,0.000,ALERT,213.29,302.68,60.002,1466244003,"201051344001145","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,453618.3,453618.3,39788,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244051,647205.00
06/18/2016 06:00,2,0.061,ALERT,213.06,301.77,59.996,1466244003,"201051344000651","219011344069620",27.97,17.00,0,300.27,304.18,1.8,0.0,0.000,446121.4,446121.4,40138,0,0,0,L,1122011218,0,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1466244053,647206.00
06/18/2016 06:00,2,0.006,ALERT,211.93,301.77,60.012,1466244003,"274151322000088","219011344069620",26.20,18.70,0,300.27,304.78,0.0,0.0,0.000,687277.5,687277.5,28637,0,0,0,L,1151911521,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1466244054,647207.00
06/18/2016 06:00,2,0.008,ALERT,213.06,301.77,59.996,1466244003,"274151322000068","219011344069620",37.91,19.00,0,299.97,363.99,0.0,0.0,0.000,581746.2,581746.2,30212,0,0,0,L,1151911521,0,122.46,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1466244056,647208.00
06/18/2016 06:00,2,0.000,ALERT,212.83,302.98,59.991,1466244003,"201051344001135","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,442141.7,442141.7,40071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466244058,647209.00
06/18/2016 06:00,2,0.072,ALERT,213.06,305.08,59.986,1466244003,"201051344000594","219011344069620",28.43,17.50,0,302.68,307.18,2.1,0.1,0.000,451501.6,451501.6,35545,0,0,0,L,1122011218,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1466244060,647210.00
06/18/2016 06:00,2,0.000,ALERT,213.06,302.37,59.996,1466244003,"201051344001203","219011344069620",0.00,17.50,0,300.87,306.28,0.0,0.0,0.000,449320.2,449320.2,40113,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244062,647211.00
06/18/2016 06:00,2,0.016,ALERT,212.61,302.98,59.986,1466244003,"274151322000054","219011344069620",27.45,19.00,0,300.27,305.38,0.0,0.0,0.000,701902.5,701902.5,28664,0,0,0,L,1151911521,0,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1466244063,647212.00
06/18/2016 06:00,2,0.074,ALERT,213.74,304.48,59.996,1466244003,"201051344000867","219011344069620",27.83,18.00,0,302.68,307.18,2.1,0.1,0.000,438868.1,438868.1,35545,0,0,0,L,1122011218,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1466244065,647213.00
06/18/2016 06:00,2,0.000,ALERT,213.06,302.68,59.981,1466244003,"201051344001093","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,447675.0,447675.0,39992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244067,647214.00
06/18/2016 06:00,2,0.033,ALERT,213.51,304.48,60.002,1466244003,"201051344000900","219011344069620",27.99,17.50,0,302.68,306.58,1.0,0.0,0.000,454604.5,454604.5,34939,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1466244069,647215.00
06/18/2016 06:00,2,0.074,ALERT,213.51,303.88,59.996,1466244003,"201051344000648","219011344069620",28.19,17.30,0,302.37,306.58,2.2,0.2,0.000,446128.0,446128.0,35231,0,0,0,L,1122011218,0,121.33,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1466244071,647216.00
06/18/2016 06:00,2,0.078,ALERT,213.51,305.08,60.012,1466244003,"201051344000569","219011344069620",28.37,17.80,0,303.88,307.48,2.3,0.3,0.000,455669.9,455669.9,34863,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1466244073,647217.00
06/18/2016 06:00,2,0.086,ALERT,213.29,304.48,60.012,1466244003,"201051344000983","219011344069620",28.23,17.80,0,303.28,307.18,2.5,0.5,0.000,447272.3,447272.3,35343,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1466244074,647218.00
06/18/2016 06:00,2,0.055,ALERT,213.51,304.18,59.949,1466244003,"201051344001158","219011344069620",28.13,17.30,0,302.37,305.98,1.6,0.0,0.000,441267.3,441267.3,35611,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1466244076,647219.00
06/18/2016 06:00,2,0.068,ALERT,213.96,304.78,59.986,1466244003,"201051344000576","219011344069620",27.65,17.50,0,302.98,306.88,2.0,0.0,0.000,448361.1,448361.1,35014,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1466244078,647220.00
06/18/2016 06:00,2,0.029,ALERT,212.38,301.17,59.970,1466244003,"274151322000087","219011344069620",26.64,19.00,0,299.97,304.48,0.0,0.0,0.000,675253.1,675253.1,28790,0,0,0,L,1151911521,0,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1466244080,647221.00
06/18/2016 06:15,2,0.186,ALERT,214.19,342.35,59.981,1466244903,"201051344000645","219011344069620",27.04,18.70,0,302.37,355.28,5.1,3.0,0.013,447930.9,447930.9,35148,0,0,0,L,1122011218,0,122.68,122.68,0100,16,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1466244905,647222.00
06/18/2016 06:15,2,0.117,ALERT,213.06,341.75,60.002,1466244903,"274151322000085","219011344069620",24.85,19.50,0,300.57,349.56,3.0,0.9,0.009,703412.8,703412.8,28681,0,0,0,L,1151911521,0,122.46,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1466244907,647223.00
06/18/2016 06:15,2,0.213,ALERT,214.19,344.15,59.970,1466244903,"201051344000633","219011344069620",26.04,18.00,0,300.57,357.98,5.6,3.5,0.004,439105.8,439105.8,35633,0,0,0,L,1122011218,0,122.68,122.68,0100,18,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1466244909,647224.00
06/18/2016 06:15,2,0.223,ALERT,213.51,342.05,59.981,1466244903,"201051344000469","219011344069620",26.40,17.80,0,301.17,357.38,6.0,3.9,0.009,440639.8,440639.8,35565,0,0,0,L,1122011218,0,121.78,122.68,0100,15,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1466244911,647225.00
06/18/2016 06:15,2,0.207,ALERT,212.61,339.95,59.986,1466244903,"201051344000646","219011344069620",26.78,18.30,0,300.27,351.37,5.6,3.5,0.004,443576.0,443576.0,40112,0,0,0,L,1122011218,0,122.46,121.55,0100,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1466244913,647226.00
06/18/2016 06:15,2,0.143,ALERT,212.61,340.85,59.954,1466244903,"274151322000052","219011344069620",25.80,19.80,0,300.27,351.97,3.7,1.7,0.000,718005.7,718005.7,28906,0,0,0,L,1151911521,0,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1466244914,647227.00
06/18/2016 06:15,2,0.223,ALERT,213.06,340.55,59.986,1466244903,"201051344000585","219011344069620",26.16,18.70,0,299.97,354.37,5.9,3.8,0.009,450877.1,450877.1,40119,0,0,0,L,1122011218,0,122.01,122.23,0100,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1466244916,647228.00
06/18/2016 06:15,2,0.211,ALERT,212.83,338.74,59.975,1466244903,"201051344001230","219011344069620",23.95,18.00,0,300.87,349.26,5.2,3.1,0.004,447095.3,447095.3,39921,0,0,0,L,1122011218,0,122.46,121.55,0100,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1466244918,647229.00
06/18/2016 06:15,2,0.201,ALERT,213.29,339.95,60.023,1466244903,"201051344000582","219011344069620",26.18,18.00,0,301.47,353.17,5.3,3.2,0.009,440415.2,440415.2,40076,0,0,0,L,1122011218,0,122.46,122.23,0100,16,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1466244920,647230.00
06/18/2016 06:15,2,0.230,ALERT,212.61,338.74,59.991,1466244903,"201051344000955","219011344069620",26.36,18.30,0,300.87,351.67,6.2,4.0,0.009,453108.5,453108.5,40010,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1466244922,647231.00
06/18/2016 06:15,2,0.064,ALERT,212.83,341.15,59.981,1466244903,"274151322000094","219011344069620",29.26,19.00,0,300.27,384.73,1.9,0.0,0.000,581826.8,581826.8,30004,0,0,0,L,1151911521,0,122.01,123.14,0002,15,0,0,0,0,0,0,148,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1466244923,647232.00
06/18/2016 06:15,2,0.236,ALERT,213.74,342.35,59.959,1466244903,"201051344000579","219011344069620",27.00,18.70,0,302.98,357.68,6.5,4.3,0.013,454775.7,454775.7,15634,0,0,0,L,1122011218,0,122.01,122.23,0100,15,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1466244925,647233.00
06/18/2016 06:15,2,0.219,ALERT,212.83,339.34,59.981,1466244903,"201051344000890","219011344069620",25.74,18.70,0,301.47,353.77,5.7,3.6,0.009,450292.2,450292.2,40029,0,0,0,L,1122011218,0,122.46,121.33,0100,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1466244927,647234.00
06/18/2016 06:15,2,0.215,ALERT,213.06,339.95,59.975,1466244903,"201051344000438","219011344069620",26.54,18.00,0,301.17,352.57,5.8,3.6,0.004,452229.7,452229.7,40036,0,0,0,L,1122011218,0,122.68,122.01,0100,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1466244929,647235.00
06/18/2016 06:15,2,0.211,ALERT,213.06,339.34,59.991,1466244903,"201051344000417","219011344069620",28.07,18.70,0,300.27,348.66,6.0,3.9,0.004,444499.2,444499.2,40197,0,0,0,L,1122011218,0,122.23,121.78,0100,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1466244931,647236.00
06/18/2016 06:15,2,0.119,ALERT,212.83,341.45,59.986,1466244903,"274151322000083","219011344069620",25.70,19.30,0,300.57,350.77,3.1,1.1,0.009,711527.2,711527.2,28985,0,0,0,L,1151911521,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1466244933,647237.00
06/18/2016 06:15,2,0.129,ALERT,213.29,341.15,59.981,1466244903,"274151322000076","219011344069620",25.64,19.80,0,300.57,351.37,3.4,1.3,0.004,757949.2,757949.2,28980,0,0,0,L,1151911521,0,122.23,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1466244935,647238.00
06/18/2016 06:15,2,0.205,ALERT,213.74,342.05,60.002,1466244903,"201051344000868","219011344069620",26.44,18.30,0,302.98,352.27,5.5,3.4,0.004,439662.2,439662.2,35286,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1466244937,647239.00
06/18/2016 06:15,2,0.115,ALERT,212.83,340.55,59.991,1466244903,"274151322000095","219011344069620",25.33,19.00,0,301.77,350.17,3.0,1.0,0.004,750155.1,750155.1,28898,0,0,0,L,1151911521,0,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1466244939,647240.00
06/18/2016 06:15,2,0.174,ALERT,213.74,343.25,59.996,1466244903,"201051344000988","219011344069620",26.78,18.70,0,299.97,361.29,4.7,2.6,0.013,436634.8,436634.8,35577,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466244941,647241.00
06/18/2016 06:15,2,0.199,ALERT,212.83,338.74,59.991,1466244903,"201051344001025","219011344069620",26.50,18.00,0,300.27,354.67,5.3,3.2,0.004,450453.4,450453.4,40084,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1466244942,647242.00
06/18/2016 06:15,2,0.205,ALERT,213.51,341.45,59.991,1466244903,"201051344000458","219011344069620",26.86,19.30,0,302.37,356.18,5.6,3.5,0.004,447493.9,447493.9,35501,0,0,0,L,1122011218,0,122.23,122.46,0200,16,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466244944,647243.00
06/18/2016 06:15,2,0.176,ALERT,214.19,343.25,60.028,1466244903,"201051344000853","219011344069620",27.85,18.30,0,302.37,354.37,5.0,2.9,0.009,446240.0,446240.0,35106,0,0,0,L,1122011218,0,122.68,122.68,0100,18,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1466244946,647244.00
06/18/2016 06:15,2,0.191,ALERT,213.29,340.55,60.002,1466244903,"201051344000685","219011344069620",25.84,18.30,0,300.87,354.07,5.0,2.9,0.009,451602.1,451602.1,39938,0,0,0,L,1122011218,0,123.14,121.78,0100,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1466244948,647245.00
06/18/2016 06:15,2,0.203,ALERT,213.06,339.95,59.991,1466244903,"201051344000917","219011344069620",25.31,19.00,0,299.37,353.47,5.2,3.1,0.004,448380.3,448380.3,39934,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1466244950,647246.00
06/18/2016 06:15,2,0.191,ALERT,213.29,340.25,60.018,1466244903,"201051344001145","219011344069620",25.76,18.00,0,301.17,353.47,5.0,2.9,0.009,453618.6,453618.6,39790,0,0,0,L,1122011218,0,122.46,122.01,0100,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1466244951,647247.00
06/18/2016 06:15,2,0.209,ALERT,213.06,339.95,60.028,1466244903,"201051344000651","219011344069620",25.96,17.80,0,300.27,353.47,5.5,3.4,0.009,446121.8,446121.8,40140,0,0,0,L,1122011218,0,122.68,121.55,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1466244953,647248.00
06/18/2016 06:15,2,0.111,ALERT,212.38,340.85,59.986,1466244903,"274151322000088","219011344069620",22.94,20.00,0,300.57,348.36,2.6,0.6,0.004,687277.5,687277.5,28639,0,0,0,L,1151911521,0,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1466244955,647249.00
06/18/2016 06:15,2,0.086,ALERT,213.51,342.35,59.991,1466244903,"274151322000068","219011344069620",29.60,20.00,0,299.97,386.23,2.6,0.6,0.009,581746.2,581746.2,30214,0,0,0,L,1151911521,0,122.46,123.14,0002,17,0,0,0,0,0,0,144,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1466244957,647250.00
06/18/2016 06:15,2,0.213,ALERT,212.38,338.14,59.996,1466244903,"201051344001135","219011344069620",26.60,18.30,0,300.57,351.37,5.8,3.7,0.009,442142.2,442142.2,40073,0,0,0,L,1122011218,0,122.01,121.55,0100,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466244958,647251.00
06/18/2016 06:15,2,0.213,ALERT,213.29,341.45,59.996,1466244903,"201051344000594","219011344069620",26.70,18.30,0,302.37,357.08,5.8,3.6,0.009,451502.0,451502.0,35547,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1466244960,647252.00
06/18/2016 06:15,2,0.215,ALERT,212.83,339.34,59.975,1466244903,"201051344001203","219011344069620",25.68,18.00,0,300.57,353.77,5.6,3.5,0.013,449320.6,449320.6,40115,0,0,0,L,1122011218,0,122.68,121.55,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1466244962,647253.00
06/18/2016 06:15,2,0.123,ALERT,212.61,340.85,59.996,1466244903,"274151322000054","219011344069620",24.73,20.00,0,300.57,344.45,3.1,1.1,0.009,701902.5,701902.5,28666,0,0,0,L,1151911521,0,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1466244964,647254.00
06/18/2016 06:15,2,0.207,ALERT,213.74,341.45,60.007,1466244903,"201051344000867","219011344069620",26.52,19.00,0,302.37,354.97,5.6,3.5,0.009,438868.6,438868.6,35547,0,0,0,L,1122011218,0,122.46,122.23,0100,16,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1466244966,647255.00
06/18/2016 06:15,2,0.232,ALERT,212.83,339.95,60.002,1466244903,"201051344001093","219011344069620",25.82,18.70,0,300.57,352.87,6.1,3.9,0.000,447675.6,447675.6,39994,0,0,0,L,1122011218,0,122.23,121.78,0100,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1466244968,647256.00
06/18/2016 06:15,2,0.162,ALERT,213.51,342.95,60.028,1466244903,"201051344000900","219011344069620",26.40,18.00,0,302.68,354.97,4.3,2.3,0.009,454604.7,454604.7,34941,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1466244969,647257.00
06/18/2016 06:15,2,0.217,ALERT,213.96,342.35,60.007,1466244903,"201051344000648","219011344069620",26.76,17.80,0,302.07,357.68,5.9,3.8,0.009,446128.5,446128.5,35233,0,0,0,L,1122011218,0,121.78,122.68,0100,15,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1466244971,647258.00
06/18/2016 06:15,2,0.207,ALERT,213.74,341.75,60.007,1466244903,"201051344000569","219011344069620",27.10,18.70,0,303.28,357.38,5.7,3.6,0.013,455670.3,455670.3,34865,0,0,0,L,1122011218,0,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1466244973,647259.00
06/18/2016 06:15,2,0.221,ALERT,213.51,342.35,60.002,1466244903,"201051344000983","219011344069620",26.90,18.70,0,302.98,353.77,6.0,3.9,0.013,447272.9,447272.9,35345,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1466244975,647260.00
06/18/2016 06:15,2,0.199,ALERT,213.74,342.35,59.996,1466244903,"201051344001158","219011344069620",26.56,18.00,0,302.07,357.68,5.4,3.3,0.009,441267.7,441267.7,35613,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1466244977,647261.00
06/18/2016 06:15,2,0.213,ALERT,214.19,342.95,59.970,1466244903,"201051344000576","219011344069620",25.78,18.00,0,302.37,356.18,5.6,3.5,0.004,448361.5,448361.5,35016,0,0,0,L,1122011218,0,122.46,122.23,0100,15,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1466244979,647262.00
06/18/2016 06:15,2,0.131,ALERT,213.06,340.55,60.002,1466244903,"274151322000087","219011344069620",24.57,20.00,0,299.97,348.66,3.2,1.2,0.004,675253.2,675253.2,28792,0,0,0,L,1151911521,0,122.46,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1466244980,647263.00
06/18/2016 06:30,2,0.314,ACTIVE,214.19,344.15,59.996,1466245803,"201051344000645","219011344069620",27.19,19.50,0,303.28,348.06,8.7,6.4,0.040,447932.0,447932.0,35150,0,0,0,L,1122011218,0,122.46,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245804,647264.00
06/18/2016 06:30,2,0.244,ACTIVE,212.61,341.15,59.981,1466245803,"274151322000085","219011344069620",26.24,20.70,0,321.61,365.49,6.5,4.4,0.031,703413.4,703413.4,28683,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245805,647265.00
06/18/2016 06:30,2,0.322,ACTIVE,214.19,344.76,59.959,1466245803,"201051344000633","219011344069620",27.67,19.30,0,301.17,348.66,9.1,6.8,0.044,439107.0,439107.0,35635,0,0,0,L,1122011218,0,122.46,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245806,647266.00
06/18/2016 06:30,2,0.334,ACTIVE,213.96,343.55,59.996,1466245803,"201051344000469","219011344069620",27.37,18.30,0,302.37,346.56,9.3,7.0,0.044,440641.1,440641.1,35567,0,0,0,L,1122011218,0,121.55,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245806,647267.00
06/18/2016 06:30,2,0.324,ACTIVE,212.83,341.15,59.975,1466245803,"201051344000646","219011344069620",27.61,19.80,0,299.97,344.76,9.1,6.9,0.035,443577.3,443577.3,40114,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245807,647268.00
06/18/2016 06:30,2,0.271,ACTIVE,212.38,342.35,59.991,1466245803,"274151322000052","219011344069620",27.02,21.30,0,336.04,345.36,7.4,5.2,0.031,718006.6,718006.6,28908,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245808,647269.00
06/18/2016 06:30,2,0.338,ACTIVE,213.74,342.35,59.986,1466245803,"201051344000585","219011344069620",27.81,20.00,0,299.97,345.36,9.6,7.3,0.044,450878.5,450878.5,40121,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245809,647270.00
06/18/2016 06:30,2,0.312,ACTIVE,213.29,340.55,59.991,1466245803,"201051344001230","219011344069620",27.49,19.30,0,300.87,343.55,8.7,6.5,0.035,447096.5,447096.5,39923,0,0,0,L,1122011218,0,122.46,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245810,647271.00
06/18/2016 06:30,2,0.316,ACTIVE,213.74,342.05,59.996,1466245803,"201051344000582","219011344069620",27.12,19.00,0,301.47,345.06,8.7,6.5,0.040,440416.4,440416.4,40078,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245811,647272.00
06/18/2016 06:30,2,0.344,ACTIVE,213.06,340.85,59.986,1466245803,"201051344000955","219011344069620",27.75,19.50,0,300.57,343.85,9.7,7.5,0.040,453109.9,453109.9,40012,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245812,647273.00
06/18/2016 06:30,2,0.158,ACTIVE,212.83,352.57,59.970,1466245803,"274151322000094","219011344069620",32.66,20.30,0,300.87,391.34,5.3,3.2,0.035,581827.1,581827.1,30006,0,0,0,L,1151911521,0,122.01,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245813,647274.00
06/18/2016 06:30,2,0.352,ACTIVE,213.51,342.65,59.986,1466245803,"201051344000579","219011344069620",27.81,19.50,0,304.18,346.86,10.0,7.7,0.044,454777.1,454777.1,15636,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245814,647275.00
06/18/2016 06:30,2,0.334,ACTIVE,213.29,340.55,59.986,1466245803,"201051344000890","219011344069620",27.69,19.50,0,301.47,344.76,9.4,7.2,0.035,450293.5,450293.5,40031,0,0,0,L,1122011218,0,122.68,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245815,647276.00
06/18/2016 06:30,2,0.324,ACTIVE,213.51,341.45,60.007,1466245803,"201051344000438","219011344069620",28.13,19.30,0,301.17,344.76,9.2,7.0,0.044,452230.9,452230.9,40038,0,0,0,L,1122011218,0,122.68,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245816,647277.00
06/18/2016 06:30,2,0.346,ACTIVE,213.51,341.75,59.996,1466245803,"201051344000417","219011344069620",27.93,19.80,0,300.57,344.76,9.9,7.6,0.040,444500.7,444500.7,40199,0,0,0,L,1122011218,0,122.23,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245817,647278.00
06/18/2016 06:30,2,0.250,ACTIVE,212.61,341.45,59.996,1466245803,"274151322000083","219011344069620",26.92,20.70,0,313.80,372.11,6.8,4.7,0.035,711527.9,711527.9,28987,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245818,647279.00
06/18/2016 06:30,2,0.260,ACTIVE,213.06,341.75,59.981,1466245803,"274151322000076","219011344069620",27.23,21.00,0,338.74,345.06,7.2,5.0,0.035,757949.9,757949.9,28982,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245819,647280.00
06/18/2016 06:30,2,0.326,ACTIVE,213.51,343.25,59.986,1466245803,"201051344000868","219011344069620",27.63,19.30,0,303.88,346.56,9.2,6.9,0.040,439663.4,439663.4,35288,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245820,647281.00
06/18/2016 06:30,2,0.248,ACTIVE,212.61,340.85,59.981,1466245803,"274151322000095","219011344069620",26.88,20.30,0,322.51,362.49,6.8,4.6,0.031,750155.7,750155.7,28900,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245821,647282.00
06/18/2016 06:30,2,0.295,ACTIVE,213.51,343.85,59.991,1466245803,"201051344000988","219011344069620",27.79,19.50,0,301.17,348.36,8.3,6.1,0.035,436635.9,436635.9,35579,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245822,647283.00
06/18/2016 06:30,2,0.309,ACTIVE,213.06,339.95,59.981,1466245803,"201051344001025","219011344069620",28.27,19.50,0,300.57,344.76,8.8,6.6,0.031,450454.7,450454.7,40086,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245822,647284.00
06/18/2016 06:30,2,0.334,ACTIVE,213.74,342.65,59.986,1466245803,"201051344000458","219011344069620",27.04,19.80,0,303.28,345.96,9.2,6.9,0.044,447495.1,447495.1,35503,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245823,647285.00
06/18/2016 06:30,2,0.318,ACTIVE,214.41,344.45,59.991,1466245803,"201051344000853","219011344069620",27.81,19.30,0,303.28,348.36,9.0,6.8,0.044,446241.3,446241.3,35108,0,0,0,L,1122011218,0,122.68,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245824,647286.00
06/18/2016 06:30,2,0.291,ACTIVE,213.74,342.05,60.007,1466245803,"201051344000685","219011344069620",28.09,19.30,0,300.57,345.36,8.3,6.1,0.040,451603.2,451603.2,39940,0,0,0,L,1122011218,0,123.14,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245825,647287.00
06/18/2016 06:30,2,0.305,ACTIVE,213.29,341.45,59.975,1466245803,"201051344000917","219011344069620",27.95,19.80,0,299.37,345.06,8.7,6.4,0.035,448381.5,448381.5,39936,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245826,647288.00
06/18/2016 06:30,2,0.303,ACTIVE,213.74,342.05,60.007,1466245803,"201051344001145","219011344069620",27.91,19.00,0,301.17,345.66,8.6,6.3,0.035,453619.7,453619.7,39792,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245827,647289.00
06/18/2016 06:30,2,0.318,ACTIVE,213.74,341.75,60.028,1466245803,"201051344000651","219011344069620",27.19,18.70,0,300.27,345.36,8.8,6.6,0.044,446123.0,446123.0,40142,0,0,0,L,1122011218,0,122.91,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245828,647290.00
06/18/2016 06:30,2,0.230,ACTIVE,212.38,340.25,59.965,1466245803,"274151322000088","219011344069620",25.35,21.50,0,331.53,350.77,5.9,3.8,0.022,687278.0,687278.0,28641,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245829,647291.00
06/18/2016 06:30,2,0.178,ALERT,213.51,368.20,59.986,1466245803,"274151322000068","219011344069620",34.35,21.50,0,300.87,389.84,6.2,4.1,0.027,581746.7,581746.7,30216,0,0,0,L,1151911521,0,122.68,122.91,0002,20,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245831,647292.00
06/18/2016 06:30,2,0.336,ACTIVE,213.06,340.25,59.981,1466245803,"201051344001135","219011344069620",27.71,19.30,0,300.87,344.15,9.4,7.2,0.044,442143.5,442143.5,40075,0,0,0,L,1122011218,0,122.23,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245832,647293.00
06/18/2016 06:30,2,0.326,ACTIVE,213.51,342.95,59.996,1466245803,"201051344000594","219011344069620",28.05,19.50,0,302.98,346.86,9.2,7.0,0.044,451503.3,451503.3,35549,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245832,647294.00
06/18/2016 06:30,2,0.322,ACTIVE,213.29,341.15,59.996,1466245803,"201051344001203","219011344069620",27.49,19.30,0,300.57,346.56,9.0,6.7,0.040,449321.8,449321.8,40117,0,0,0,L,1122011218,0,122.91,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245833,647295.00
06/18/2016 06:30,2,0.250,ACTIVE,212.61,341.45,59.991,1466245803,"274151322000054","219011344069620",26.04,21.50,0,336.34,345.06,6.6,4.4,0.027,701903.2,701903.2,28668,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245834,647296.00
06/18/2016 06:30,2,0.320,ACTIVE,213.96,342.65,59.986,1466245803,"201051344000867","219011344069620",28.29,19.80,0,302.37,346.26,9.2,7.0,0.040,438869.8,438869.8,35549,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245835,647297.00
06/18/2016 06:30,2,0.334,ACTIVE,213.51,341.75,59.986,1466245803,"201051344001093","219011344069620",27.87,19.80,0,300.27,345.06,9.5,7.2,0.040,447676.9,447676.9,39996,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245836,647298.00
06/18/2016 06:30,2,0.281,ACTIVE,213.74,343.55,59.991,1466245803,"201051344000900","219011344069620",27.85,19.00,0,302.98,346.56,8.0,5.7,0.044,454605.7,454605.7,34943,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245837,647299.00
06/18/2016 06:30,2,0.328,ACTIVE,213.96,343.55,59.986,1466245803,"201051344000648","219011344069620",27.77,18.70,0,302.98,346.86,9.3,7.0,0.040,446129.8,446129.8,35235,0,0,0,L,1122011218,0,121.78,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245838,647300.00
06/18/2016 06:30,2,0.326,ALERT,213.96,343.85,60.018,1466245803,"201051344000569","219011344069620",27.87,19.50,0,304.48,349.26,9.2,7.0,0.044,455671.6,455671.6,34867,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245840,647301.00
06/18/2016 06:30,2,0.338,ACTIVE,213.74,342.65,59.996,1466245803,"201051344000983","219011344069620",27.91,19.30,0,303.88,346.56,9.6,7.3,0.049,447274.2,447274.2,35347,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245841,647302.00
06/18/2016 06:30,2,0.322,ACTIVE,213.74,343.25,59.996,1466245803,"201051344001158","219011344069620",27.29,19.00,0,303.28,347.16,8.9,6.7,0.044,441268.9,441268.9,35615,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245842,647303.00
06/18/2016 06:30,2,0.318,ACTIVE,214.19,344.45,60.007,1466245803,"201051344000576","219011344069620",28.15,19.00,0,303.58,348.06,9.1,6.9,0.040,448362.7,448362.7,35018,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245842,647304.00
06/18/2016 06:30,2,0.254,ACTIVE,212.83,341.75,59.975,1466245803,"274151322000087","219011344069620",25.82,21.80,0,315.30,367.90,6.7,4.5,0.027,675253.9,675253.9,28794,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466245843,647305.00
06/18/2016 06:45,2,0.494,ACTIVE,214.19,345.36,59.991,1466246703,"201051344000645","219011344069620",28.01,20.30,0,338.14,351.07,14.1,11.6,0.088,447934.3,447934.3,35151,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246704,647306.00
06/18/2016 06:45,2,0.414,ACTIVE,212.83,341.45,59.996,1466246703,"274151322000085","219011344069620",27.71,22.00,0,338.14,346.26,11.6,9.3,0.062,703415.1,703415.1,28684,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246705,647307.00
06/18/2016 06:45,2,0.504,ACTIVE,214.19,346.26,59.986,1466246703,"201051344000633","219011344069620",28.37,20.00,0,336.64,352.87,14.5,12.1,0.084,439109.4,439109.4,35636,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246706,647308.00
06/18/2016 06:45,2,0.518,ACTIVE,213.74,345.06,59.944,1466246703,"201051344000469","219011344069620",27.59,19.50,0,335.14,350.17,14.5,12.1,0.088,440643.4,440643.4,35568,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246706,647309.00
06/18/2016 06:45,2,0.500,ACTIVE,212.83,342.05,59.981,1466246703,"201051344000646","219011344069620",28.27,20.70,0,334.54,348.66,14.3,11.9,0.080,443579.6,443579.6,40115,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246707,647310.00
06/18/2016 06:45,2,0.459,ACTIVE,212.38,342.35,59.970,1466246703,"274151322000052","219011344069620",27.33,22.30,0,336.94,347.16,12.7,10.3,0.080,718008.5,718008.5,28909,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246708,647311.00
06/18/2016 06:45,2,0.500,ACTIVE,213.51,343.25,59.996,1466246703,"201051344000585","219011344069620",28.94,21.00,0,335.74,348.36,14.7,12.2,0.080,450880.9,450880.9,40122,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246709,647312.00
06/18/2016 06:45,2,0.492,ACTIVE,213.06,341.75,59.986,1466246703,"201051344001230","219011344069620",27.69,20.30,0,333.93,346.86,13.8,11.4,0.084,447098.7,447098.7,39924,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246710,647313.00
06/18/2016 06:45,2,0.506,ACTIVE,213.74,342.95,60.002,1466246703,"201051344000582","219011344069620",26.72,19.80,0,335.74,348.36,13.7,11.3,0.075,440418.6,440418.6,40079,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246711,647314.00
06/18/2016 06:45,2,0.518,ACTIVE,212.83,341.75,59.991,1466246703,"201051344000955","219011344069620",28.49,20.70,0,333.93,347.16,14.9,12.5,0.088,453112.4,453112.4,40013,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246712,647315.00
06/18/2016 06:45,2,0.271,ACTIVE,212.61,400.36,59.991,1466246703,"274151322000094","219011344069620",37.69,22.30,0,339.04,412.08,10.3,8.1,0.066,581828.6,581828.6,30007,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246713,647316.00
06/18/2016 06:45,2,0.531,ACTIVE,213.74,344.45,59.981,1466246703,"201051344000579","219011344069620",28.41,21.00,0,337.24,350.77,15.3,12.8,0.093,454779.7,454779.7,15637,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246714,647317.00
06/18/2016 06:45,2,0.521,ACTIVE,213.06,341.75,60.023,1466246703,"201051344000890","219011344069620",27.57,20.70,0,334.54,347.76,14.6,12.1,0.084,450296.0,450296.0,40032,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246715,647318.00
06/18/2016 06:45,2,0.498,ACTIVE,213.29,342.65,59.981,1466246703,"201051344000438","219011344069620",28.39,20.30,0,335.74,348.96,14.3,11.9,0.088,452233.3,452233.3,40039,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246716,647319.00
06/18/2016 06:45,2,0.520,ACTIVE,213.51,342.65,59.986,1466246703,"201051344000417","219011344069620",28.35,21.00,0,335.14,348.36,14.9,12.5,0.088,444503.1,444503.1,40200,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246717,647320.00
06/18/2016 06:45,2,0.436,ACTIVE,212.61,341.75,59.970,1466246703,"274151322000083","219011344069620",27.39,21.80,0,337.54,346.86,12.1,9.8,0.071,711529.7,711529.7,28988,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246718,647321.00
06/18/2016 06:45,2,0.453,ACTIVE,213.29,341.15,59.970,1466246703,"274151322000076","219011344069620",27.77,22.30,0,338.44,347.16,12.8,10.4,0.075,757951.9,757951.9,28983,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246719,647322.00
06/18/2016 06:45,2,0.537,ACTIVE,213.74,344.76,59.975,1466246703,"201051344000868","219011344069620",25.50,20.00,0,336.64,350.17,13.9,11.5,0.084,439665.7,439665.7,35289,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246720,647323.00
06/18/2016 06:45,2,0.434,ACTIVE,212.61,342.95,59.996,1466246703,"274151322000095","219011344069620",27.71,21.50,0,337.54,346.56,12.2,9.8,0.066,750157.5,750157.5,28901,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246721,647324.00
06/18/2016 06:45,2,0.488,ACTIVE,213.51,345.96,59.991,1466246703,"201051344000988","219011344069620",27.73,20.70,0,336.04,351.67,13.8,11.3,0.097,436638.1,436638.1,35580,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246722,647325.00
06/18/2016 06:45,2,0.477,ACTIVE,213.06,342.05,59.975,1466246703,"201051344001025","219011344069620",28.98,20.70,0,335.74,348.06,14.0,11.6,0.084,450456.9,450456.9,40087,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246722,647326.00
06/18/2016 06:45,2,0.508,ACTIVE,213.51,343.55,59.986,1466246703,"201051344000458","219011344069620",27.95,21.00,0,336.64,350.17,14.4,12.0,0.093,447497.5,447497.5,35504,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246723,647327.00
06/18/2016 06:45,2,0.502,ACTIVE,214.41,345.96,59.986,1466246703,"201051344000853","219011344069620",28.35,20.30,0,338.74,352.27,14.4,12.0,0.093,446243.6,446243.6,35109,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246724,647328.00
06/18/2016 06:45,2,0.471,ACTIVE,213.51,343.25,59.981,1466246703,"201051344000685","219011344069620",28.25,20.30,0,335.14,348.66,13.5,11.1,0.084,451605.4,451605.4,39941,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246725,647329.00
06/18/2016 06:45,2,0.479,ACTIVE,213.29,342.95,59.975,1466246703,"201051344000917","219011344069620",28.49,21.00,0,334.54,348.06,13.8,11.4,0.084,448383.7,448383.7,39937,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246726,647330.00
