ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 06:45,2,0.465,ACTIVE,213.51,342.95,59.991,1466246703,"201051344001145","219011344069620",28.92,20.00,0,336.34,348.66,13.7,11.3,0.080,453621.9,453621.9,39793,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246727,647331.00
06/18/2016 06:45,2,0.523,ACTIVE,213.51,342.65,60.007,1466246703,"201051344000651","219011344069620",25.60,19.80,0,335.74,348.66,13.6,11.2,0.088,446125.2,446125.2,40143,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246728,647332.00
06/18/2016 06:45,2,0.400,ACTIVE,212.16,342.95,59.970,1466246703,"274151322000088","219011344069620",26.86,22.50,0,336.94,345.96,10.9,8.6,0.062,687279.5,687279.5,28642,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246729,647333.00
06/18/2016 06:45,2,0.297,ACTIVE,213.29,394.05,59.981,1466246703,"274151322000068","219011344069620",37.13,23.80,0,339.34,415.39,11.2,8.8,0.053,581748.4,581748.4,30218,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246730,647334.00
06/18/2016 06:45,2,0.500,ACTIVE,213.06,341.45,60.002,1466246703,"201051344001135","219011344069620",28.69,20.00,0,334.54,347.46,14.6,12.1,0.084,442145.9,442145.9,40076,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246731,647335.00
06/18/2016 06:45,2,0.512,ACTIVE,213.29,344.15,59.970,1466246703,"201051344000594","219011344069620",28.19,20.70,0,335.44,349.86,14.6,12.2,0.093,451505.7,451505.7,35550,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246732,647336.00
06/18/2016 06:45,2,0.494,ACTIVE,213.51,341.75,59.970,1466246703,"201051344001203","219011344069620",28.65,20.30,0,335.74,348.96,14.3,11.9,0.093,449324.2,449324.2,40118,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246732,647337.00
06/18/2016 06:45,2,0.424,ACTIVE,212.38,341.45,59.975,1466246703,"274151322000054","219011344069620",27.19,22.80,0,336.94,346.56,11.7,9.4,0.071,701904.9,701904.9,28669,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246733,647338.00
06/18/2016 06:45,2,0.516,ACTIVE,213.96,343.85,59.975,1466246703,"201051344000867","219011344069620",27.87,21.00,0,337.54,350.17,14.6,12.1,0.084,438872.2,438872.2,35550,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246734,647339.00
06/18/2016 06:45,2,0.510,ACTIVE,213.29,342.65,59.965,1466246703,"201051344001093","219011344069620",28.17,21.00,0,335.74,348.36,14.6,12.2,0.080,447679.3,447679.3,39997,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246735,647340.00
06/18/2016 06:45,2,0.457,ACTIVE,213.51,345.06,60.002,1466246703,"201051344000900","219011344069620",28.82,19.80,0,338.14,350.17,13.3,11.0,0.084,454607.7,454607.7,34944,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246736,647341.00
06/18/2016 06:45,2,0.512,ACTIVE,213.96,344.76,59.975,1466246703,"201051344000648","219011344069620",28.27,19.80,0,336.64,350.47,14.7,12.2,0.093,446132.2,446132.2,35236,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246737,647342.00
06/18/2016 06:45,2,0.514,ACTIVE,213.74,344.15,59.949,1466246703,"201051344000569","219011344069620",28.17,20.70,0,336.64,350.77,14.7,12.2,0.088,455674.0,455674.0,34869,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246738,647343.00
06/18/2016 06:45,2,0.500,ACTIVE,213.96,344.15,59.981,1466246703,"201051344000983","219011344069620",29.06,20.30,0,336.94,350.17,14.8,12.3,0.088,447276.6,447276.6,35348,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246739,647344.00
06/18/2016 06:45,2,0.492,ACTIVE,213.74,345.06,59.981,1466246703,"201051344001158","219011344069620",28.03,20.30,0,336.64,350.17,14.0,11.6,0.093,441271.2,441271.2,35616,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246740,647345.00
06/18/2016 06:45,2,0.498,ACTIVE,213.96,345.66,59.981,1466246703,"201051344000576","219011344069620",28.29,20.00,0,338.14,351.37,14.3,11.9,0.088,448365.0,448365.0,35019,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246741,647346.00
06/18/2016 06:45,2,0.424,ACTIVE,212.83,341.45,59.949,1466246703,"274151322000087","219011344069620",27.12,23.30,0,337.54,347.16,11.7,9.3,0.057,675255.6,675255.6,28795,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466246742,647347.00
06/18/2016 07:00,2,0.582,ACTIVE,213.74,345.66,59.959,1466247603,"201051344000645","219011344069620",28.15,21.50,0,338.74,352.87,16.7,14.2,0.115,447937.5,447937.5,35152,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247604,647348.00
06/18/2016 07:00,2,0.514,ACTIVE,212.61,340.85,59.954,1466247603,"274151322000085","219011344069620",27.35,23.00,0,337.84,348.06,14.2,11.8,0.080,703417.8,703417.8,28685,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247605,647349.00
06/18/2016 07:00,2,0.584,ACTIVE,213.96,347.16,59.933,1466247603,"201051344000633","219011344069620",28.63,21.30,0,337.24,354.97,17.0,14.5,0.115,439112.7,439112.7,35637,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247606,647350.00
06/18/2016 07:00,2,0.590,ACTIVE,213.74,345.66,59.965,1466247603,"201051344000469","219011344069620",28.73,21.00,0,336.04,352.87,17.2,14.7,0.119,440646.8,440646.8,35569,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247607,647351.00
06/18/2016 07:00,2,0.596,ACTIVE,212.38,342.65,59.981,1466247603,"201051344000646","219011344069620",27.67,22.00,0,333.93,349.56,16.7,14.2,0.119,443582.9,443582.9,40116,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247608,647352.00
06/18/2016 07:00,2,0.541,ACTIVE,212.38,341.75,59.954,1466247603,"274151322000052","219011344069620",27.91,23.50,0,336.94,348.66,15.3,12.8,0.097,718011.4,718011.4,28910,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247609,647353.00
06/18/2016 07:00,2,0.604,ACTIVE,213.06,343.85,59.981,1466247603,"201051344000585","219011344069620",28.41,22.00,0,335.44,350.77,17.4,14.9,0.110,450884.3,450884.3,40123,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247609,647354.00
06/18/2016 07:00,2,0.572,ACTIVE,212.83,342.65,59.954,1466247603,"201051344001230","219011344069620",28.31,21.50,0,334.24,348.96,16.4,13.9,0.106,447101.9,447101.9,39925,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247610,647355.00
06/18/2016 07:00,2,0.574,ACTIVE,213.29,343.25,59.965,1466247603,"201051344000582","219011344069620",28.01,21.00,0,336.34,350.17,16.3,13.8,0.106,440421.8,440421.8,40080,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247611,647356.00
06/18/2016 07:00,2,0.596,ACTIVE,212.61,342.35,60.007,1466247603,"201051344000955","219011344069620",28.80,21.80,0,334.24,349.26,17.4,14.9,0.115,453115.8,453115.8,40014,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247612,647357.00
06/18/2016 07:00,2,0.340,ACTIVE,212.61,397.05,59.965,1466247603,"274151322000094","219011344069620",37.31,23.80,0,339.04,419.30,12.9,10.5,0.080,581830.9,581830.9,30008,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247613,647358.00
06/18/2016 07:00,2,0.619,ACTIVE,213.51,344.76,59.959,1466247603,"201051344000579","219011344069620",28.63,22.00,0,337.24,352.57,18.0,15.4,0.115,454783.2,454783.2,15638,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247614,647359.00
06/18/2016 07:00,2,0.604,ACTIVE,212.83,342.35,59.970,1466247603,"201051344000890","219011344069620",28.31,21.80,0,335.44,350.17,17.3,14.8,0.110,450299.4,450299.4,40033,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247615,647360.00
06/18/2016 07:00,2,0.580,ACTIVE,212.83,343.55,59.975,1466247603,"201051344000438","219011344069620",28.69,21.50,0,335.74,350.47,16.9,14.3,0.110,452236.6,452236.6,40040,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247616,647361.00
06/18/2016 07:00,2,0.609,ACTIVE,212.83,343.25,59.970,1466247603,"201051344000417","219011344069620",28.07,22.00,0,335.14,350.17,17.4,14.8,0.115,444506.6,444506.6,40201,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247617,647362.00
06/18/2016 07:00,2,0.521,ACTIVE,212.61,344.76,59.959,1466247603,"274151322000083","219011344069620",27.73,22.80,0,336.94,348.66,14.7,12.2,0.093,711532.5,711532.5,28989,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247618,647363.00
06/18/2016 07:00,2,0.541,ACTIVE,213.29,344.45,59.996,1466247603,"274151322000076","219011344069620",28.37,23.50,0,338.14,348.96,15.6,13.1,0.097,757954.8,757954.8,28984,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247619,647364.00
06/18/2016 07:00,2,0.598,ACTIVE,213.29,345.06,59.970,1466247603,"201051344000868","219011344069620",28.35,21.30,0,336.94,352.27,17.2,14.7,0.110,439669.1,439669.1,35290,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247620,647365.00
06/18/2016 07:00,2,0.527,ACTIVE,212.38,341.75,59.938,1466247603,"274151322000095","219011344069620",27.85,22.80,0,337.24,348.06,14.9,12.4,0.088,750160.3,750160.3,28902,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247621,647366.00
06/18/2016 07:00,2,0.584,ACTIVE,213.51,347.16,59.981,1466247603,"201051344000988","219011344069620",28.01,21.80,0,336.64,354.07,16.6,14.1,0.124,436641.3,436641.3,35581,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247622,647367.00
06/18/2016 07:00,2,0.590,ACTIVE,212.61,342.05,59.965,1466247603,"201051344001025","219011344069620",28.07,21.50,0,335.14,350.17,16.8,14.3,0.119,450460.2,450460.2,40088,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247623,647368.00
06/18/2016 07:00,2,0.576,ACTIVE,213.51,344.76,59.975,1466247603,"201051344000458","219011344069620",28.82,22.00,0,336.34,351.97,16.8,14.3,0.115,447500.8,447500.8,35505,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247623,647369.00
06/18/2016 07:00,2,0.572,ACTIVE,214.19,346.26,59.970,1466247603,"201051344000853","219011344069620",29.00,21.50,0,337.84,354.67,16.8,14.3,0.119,446246.9,446246.9,35110,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247624,647370.00
06/18/2016 07:00,2,0.549,ACTIVE,213.06,344.15,59.970,1466247603,"201051344000685","219011344069620",28.49,21.50,0,335.44,351.07,15.9,13.4,0.119,451608.5,451608.5,39942,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247625,647371.00
06/18/2016 07:00,2,0.555,ACTIVE,212.83,343.25,59.965,1466247603,"201051344000917","219011344069620",28.90,22.00,0,334.84,350.17,16.3,13.8,0.106,448386.8,448386.8,39938,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247626,647372.00
06/18/2016 07:00,2,0.568,ACTIVE,213.06,343.55,59.970,1466247603,"201051344001145","219011344069620",28.33,21.30,0,335.44,350.77,16.4,13.9,0.110,453625.1,453625.1,39794,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247627,647373.00
06/18/2016 07:00,2,0.564,ACTIVE,212.83,343.85,60.002,1466247603,"201051344000651","219011344069620",28.75,21.00,0,336.64,350.17,16.5,14.0,0.106,446128.5,446128.5,40144,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247628,647374.00
06/18/2016 07:00,2,0.490,ACTIVE,211.93,341.45,59.959,1466247603,"274151322000088","219011344069620",27.17,23.50,0,336.94,347.76,13.6,11.2,0.075,687282.0,687282.0,28643,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247629,647375.00
06/18/2016 07:00,2,0.344,ACTIVE,213.06,402.77,59.954,1466247603,"274151322000068","219011344069620",37.91,25.30,0,339.95,417.49,13.3,10.9,0.075,581750.9,581750.9,30219,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247630,647376.00
06/18/2016 07:00,2,0.600,ACTIVE,212.61,342.35,59.965,1466247603,"201051344001135","219011344069620",28.21,21.50,0,334.84,349.56,17.2,14.7,0.115,442149.3,442149.3,40077,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247631,647377.00
06/18/2016 07:00,2,0.598,ACTIVE,213.06,344.45,59.949,1466247603,"201051344000594","219011344069620",28.39,21.50,0,335.74,352.27,17.2,14.7,0.110,451509.1,451509.1,35551,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247632,647378.00
06/18/2016 07:00,2,0.582,ACTIVE,212.83,342.35,60.002,1466247603,"201051344001203","219011344069620",28.61,21.30,0,335.14,351.07,16.9,14.4,0.119,449327.5,449327.5,40119,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247633,647379.00
06/18/2016 07:00,2,0.516,ACTIVE,212.16,342.95,59.991,1466247603,"274151322000054","219011344069620",27.27,24.00,0,337.24,348.36,14.3,11.9,0.088,701907.5,701907.5,28670,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247634,647380.00
06/18/2016 07:00,2,0.598,ACTIVE,213.74,344.76,59.970,1466247603,"201051344000867","219011344069620",28.29,22.00,0,337.24,351.97,17.2,14.7,0.110,438875.6,438875.6,35551,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247635,647381.00
06/18/2016 07:00,2,0.592,ACTIVE,212.61,342.95,59.959,1466247603,"201051344001093","219011344069620",28.35,21.80,0,335.14,350.17,17.0,14.5,0.102,447682.6,447682.6,39998,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247636,647382.00
06/18/2016 07:00,2,0.559,ACTIVE,213.51,346.26,59.959,1466247603,"201051344000900","219011344069620",28.57,21.00,0,336.94,352.57,16.2,13.7,0.119,454610.9,454610.9,34945,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247637,647383.00
06/18/2016 07:00,2,0.586,ACTIVE,213.74,345.36,59.959,1466247603,"201051344000648","219011344069620",28.61,21.00,0,337.54,352.57,17.0,14.5,0.115,446135.5,446135.5,35237,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247638,647384.00
06/18/2016 07:00,2,0.590,ACTIVE,213.51,345.66,59.975,1466247603,"201051344000569","219011344069620",28.67,21.80,0,337.54,352.87,17.1,14.6,0.115,455677.4,455677.4,34870,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247639,647385.00
06/18/2016 07:00,2,0.604,ACTIVE,213.51,345.36,59.954,1466247603,"201051344000983","219011344069620",28.59,21.80,0,337.24,352.27,17.5,15.0,0.119,447280.1,447280.1,35349,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247640,647386.00
06/18/2016 07:00,2,0.580,ACTIVE,213.51,345.66,59.965,1466247603,"201051344001158","219011344069620",28.35,21.50,0,336.64,352.87,16.7,14.2,0.119,441274.4,441274.4,35617,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247641,647387.00
06/18/2016 07:00,2,0.578,ACTIVE,213.96,346.86,59.965,1466247603,"201051344000576","219011344069620",28.37,21.30,0,337.54,354.07,16.7,14.2,0.110,448368.3,448368.3,35020,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247642,647388.00
06/18/2016 07:00,2,0.508,ACTIVE,212.61,342.95,59.944,1466247603,"274151322000087","219011344069620",27.51,25.00,0,336.94,348.36,14.2,11.7,0.080,675258.3,675258.3,28796,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466247642,647389.00
06/18/2016 07:15,2,0.641,ACTIVE,213.51,345.66,59.959,1466248503,"201051344000645","219011344069620",28.37,22.30,0,338.14,354.67,18.4,15.9,0.128,447941.2,447941.2,35153,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248504,647390.00
06/18/2016 07:15,2,0.568,ACTIVE,212.16,344.15,59.954,1466248503,"274151322000085","219011344069620",27.15,23.80,0,336.34,348.36,15.7,13.2,0.088,703420.9,703420.9,28686,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248505,647391.00
06/18/2016 07:15,2,0.639,ACTIVE,213.51,347.16,59.917,1466248503,"201051344000633","219011344069620",28.78,22.30,0,337.54,356.18,18.6,16.1,0.124,439116.5,439116.5,35638,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248506,647392.00
06/18/2016 07:15,2,0.660,ACTIVE,213.06,345.06,59.922,1466248503,"201051344000469","219011344069620",28.25,21.50,0,336.04,354.07,18.9,16.3,0.133,440650.6,440650.6,35570,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248507,647393.00
06/18/2016 07:15,2,0.641,ACTIVE,212.16,342.95,59.954,1466248503,"201051344000646","219011344069620",28.47,22.80,0,334.24,351.37,18.5,15.9,0.133,443586.6,443586.6,40117,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248508,647394.00
06/18/2016 07:15,2,0.592,ACTIVE,211.70,343.85,60.002,1466248503,"274151322000052","219011344069620",27.81,24.50,0,335.74,348.96,16.6,14.1,0.110,718014.8,718014.8,28911,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248509,647395.00
06/18/2016 07:15,2,0.668,ACTIVE,212.61,343.25,59.965,1466248503,"201051344000585","219011344069620",28.35,22.80,0,334.84,351.67,19.2,16.6,0.133,450888.2,450888.2,40124,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248510,647396.00
06/18/2016 07:15,2,0.615,ACTIVE,212.38,341.75,59.959,1466248503,"201051344001230","219011344069620",28.61,22.50,0,333.93,349.86,17.9,15.3,0.119,447105.5,447105.5,39926,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248511,647397.00
06/18/2016 07:15,2,0.631,ACTIVE,212.83,343.55,59.965,1466248503,"201051344000582","219011344069620",27.89,21.80,0,335.14,351.97,17.8,15.3,0.124,440425.4,440425.4,40081,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248511,647398.00
06/18/2016 07:15,2,0.662,ACTIVE,212.16,342.65,59.970,1466248503,"201051344000955","219011344069620",28.29,22.50,0,333.33,351.07,19.0,16.4,0.137,453119.7,453119.7,40015,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248512,647399.00
06/18/2016 07:15,2,0.369,ACTIVE,212.16,399.46,59.959,1466248503,"274151322000094","219011344069620",37.31,25.00,0,338.14,417.49,14.0,11.6,0.088,581833.7,581833.7,30009,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248513,647400.00
06/18/2016 07:15,2,0.672,ACTIVE,213.06,345.06,59.965,1466248503,"201051344000579","219011344069620",28.77,22.80,0,337.24,354.67,19.6,17.0,0.137,454787.2,454787.2,15639,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248514,647401.00
06/18/2016 07:15,2,0.656,ACTIVE,212.16,341.75,60.012,1466248503,"201051344000890","219011344069620",28.55,22.50,0,334.84,351.07,19.0,16.4,0.128,450303.2,450303.2,40034,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248515,647402.00
06/18/2016 07:15,2,0.645,ACTIVE,212.61,343.25,59.970,1466248503,"201051344000438","219011344069620",28.41,22.30,0,335.44,351.97,18.6,16.0,0.133,452240.3,452240.3,40041,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248516,647403.00
06/18/2016 07:15,2,0.654,ACTIVE,212.38,342.95,59.933,1466248503,"201051344000417","219011344069620",28.59,22.80,0,335.14,351.07,19.0,16.4,0.133,444510.4,444510.4,40202,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248517,647404.00
06/18/2016 07:15,2,0.574,ACTIVE,212.16,341.45,59.959,1466248503,"274151322000083","219011344069620",27.67,23.80,0,336.34,348.96,16.1,13.6,0.097,711535.6,711535.6,28990,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248518,647405.00
06/18/2016 07:15,2,0.604,ACTIVE,212.38,342.95,59.986,1466248503,"274151322000076","219011344069620",28.47,24.50,0,337.24,349.26,17.4,14.9,0.115,757958.3,757958.3,28985,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248519,647406.00
06/18/2016 07:15,2,0.645,ACTIVE,212.83,345.06,59.965,1466248503,"201051344000868","219011344069620",28.82,21.80,0,336.34,354.07,18.9,16.3,0.128,439672.9,439672.9,35291,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248520,647407.00
06/18/2016 07:15,2,0.594,ACTIVE,211.70,340.85,59.970,1466248503,"274151322000095","219011344069620",27.95,23.80,0,336.34,348.36,16.8,14.3,0.097,750163.6,750163.6,28903,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248521,647408.00
06/18/2016 07:15,2,0.641,ACTIVE,213.06,347.46,59.965,1466248503,"201051344000988","219011344069620",27.95,22.30,0,336.64,356.18,18.2,15.6,0.137,436644.9,436644.9,35582,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248522,647409.00
06/18/2016 07:15,2,0.633,ACTIVE,212.16,342.05,59.949,1466248503,"201051344001025","219011344069620",28.88,22.30,0,335.14,351.37,18.6,16.0,0.133,450464.0,450464.0,40089,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248523,647410.00
06/18/2016 07:15,2,0.643,ACTIVE,213.06,345.06,59.970,1466248503,"201051344000458","219011344069620",28.57,22.80,0,336.94,353.77,18.6,16.1,0.141,447504.6,447504.6,35506,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248524,647411.00
06/18/2016 07:15,2,0.645,ACTIVE,213.74,346.26,59.965,1466248503,"201051344000853","219011344069620",28.49,22.30,0,339.04,355.88,18.6,16.1,0.133,446250.7,446250.7,35111,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248525,647412.00
06/18/2016 07:15,2,0.617,ACTIVE,212.38,343.85,59.954,1466248503,"201051344000685","219011344069620",28.11,22.30,0,334.54,352.57,17.6,15.1,0.137,451612.0,451612.0,39943,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248526,647413.00
06/18/2016 07:15,2,0.621,ACTIVE,212.61,343.25,59.965,1466248503,"201051344000917","219011344069620",28.41,22.80,0,333.03,351.07,17.9,15.4,0.128,448390.4,448390.4,39939,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248526,647414.00
06/18/2016 07:15,2,0.609,ACTIVE,212.61,343.25,59.970,1466248503,"201051344001145","219011344069620",28.86,21.80,0,335.44,351.97,17.9,15.3,0.128,453628.7,453628.7,39795,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248527,647415.00
06/18/2016 07:15,2,0.625,ACTIVE,212.38,343.85,59.965,1466248503,"201051344000651","219011344069620",28.61,21.80,0,335.74,351.37,18.1,15.6,0.128,446132.1,446132.1,40145,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248528,647416.00
06/18/2016 07:15,2,0.545,ACTIVE,211.48,342.05,59.965,1466248503,"274151322000088","219011344069620",27.29,24.30,0,335.74,348.06,15.1,12.6,0.088,687284.9,687284.9,28644,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248529,647417.00
06/18/2016 07:15,2,0.396,ACTIVE,212.83,395.25,59.965,1466248503,"274151322000068","219011344069620",37.03,26.50,0,338.74,417.49,14.9,12.4,0.075,581753.8,581753.8,30220,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248530,647418.00
06/18/2016 07:15,2,0.664,ACTIVE,212.16,341.75,59.954,1466248503,"201051344001135","219011344069620",28.15,22.00,0,334.24,351.07,19.0,16.4,0.124,442153.1,442153.1,40078,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248531,647419.00
06/18/2016 07:15,2,0.664,ACTIVE,212.83,345.36,59.970,1466248503,"201051344000594","219011344069620",28.03,22.50,0,335.14,354.67,18.9,16.3,0.133,451512.9,451512.9,35552,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248532,647420.00
06/18/2016 07:15,2,0.643,ACTIVE,212.61,342.65,59.954,1466248503,"201051344001203","219011344069620",28.37,22.30,0,335.14,353.17,18.5,15.9,0.137,449331.2,449331.2,40120,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248533,647421.00
06/18/2016 07:15,2,0.568,ACTIVE,211.70,340.25,59.970,1466248503,"274151322000054","219011344069620",27.49,24.80,0,336.34,348.66,15.8,13.3,0.093,701910.6,701910.6,28671,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248534,647422.00
06/18/2016 07:15,2,0.654,ACTIVE,213.29,344.45,59.954,1466248503,"201051344000867","219011344069620",28.47,22.50,0,337.24,353.77,18.9,16.3,0.128,438879.4,438879.4,35552,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248535,647423.00
06/18/2016 07:15,2,0.648,ACTIVE,212.61,343.25,59.959,1466248503,"201051344001093","219011344069620",28.29,22.50,0,335.14,351.37,18.6,16.0,0.128,447686.4,447686.4,39999,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248536,647424.00
06/18/2016 07:15,2,0.625,ACTIVE,213.06,345.66,59.975,1466248503,"201051344000900","219011344069620",28.29,21.80,0,337.24,353.47,17.9,15.4,0.133,454614.4,454614.4,34946,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248536,647425.00
06/18/2016 07:15,2,0.650,ACTIVE,213.06,344.76,59.970,1466248503,"201051344000648","219011344069620",28.27,21.80,0,337.54,354.97,18.6,16.1,0.133,446139.3,446139.3,35238,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248537,647426.00
06/18/2016 07:15,2,0.652,ACTIVE,213.29,345.36,59.959,1466248503,"201051344000569","219011344069620",28.45,22.50,0,337.54,354.37,18.9,16.3,0.133,455681.2,455681.2,34871,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248538,647427.00
06/18/2016 07:15,2,0.670,ACTIVE,213.29,345.06,59.965,1466248503,"201051344000983","219011344069620",28.19,22.50,0,336.64,354.37,19.1,16.6,0.141,447284.0,447284.0,35350,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248539,647428.00
06/18/2016 07:15,2,0.652,ACTIVE,213.06,345.06,59.986,1466248503,"201051344001158","219011344069620",27.93,22.00,0,337.54,354.37,18.5,15.9,0.137,441278.1,441278.1,35618,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248540,647429.00
06/18/2016 07:15,2,0.631,ACTIVE,213.74,346.26,59.933,1466248503,"201051344000576","219011344069620",28.49,21.80,0,337.84,354.97,18.3,15.7,0.133,448372.0,448372.0,35021,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248541,647430.00
06/18/2016 07:15,2,0.562,ACTIVE,211.93,341.45,59.922,1466248503,"274151322000087","219011344069620",27.55,26.30,0,336.34,348.96,15.7,13.2,0.080,675261.3,675261.3,28797,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466248542,647431.00
06/18/2016 07:30,2,0.734,ACTIVE,213.51,347.16,59.986,1466249404,"201051344000645","219011344069620",28.29,22.50,0,336.64,355.88,21.1,18.4,0.150,447945.4,447945.4,35154,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249405,647432.00
06/18/2016 07:30,2,0.645,ACTIVE,211.93,342.05,59.975,1466249404,"274151322000085","219011344069620",27.77,24.50,0,336.94,348.96,18.2,15.6,0.110,703424.4,703424.4,28687,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249406,647433.00
06/18/2016 07:30,2,0.744,ACTIVE,213.51,348.36,59.981,1466249404,"201051344000633","219011344069620",28.21,22.80,0,336.34,356.78,21.3,18.6,0.164,439120.8,439120.8,35639,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249407,647434.00
06/18/2016 07:30,2,0.740,ACTIVE,213.29,346.86,59.981,1466249404,"201051344000469","219011344069620",28.78,21.80,0,336.34,355.28,21.6,18.9,0.164,440655.0,440655.0,35571,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249408,647435.00
06/18/2016 07:30,2,0.734,ACTIVE,212.16,343.85,59.975,1466249404,"201051344000646","219011344069620",28.39,23.30,0,333.33,352.57,21.1,18.5,0.159,443590.9,443590.9,40118,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249409,647436.00
06/18/2016 07:30,2,0.682,ACTIVE,211.70,341.75,59.975,1466249404,"274151322000052","219011344069620",27.89,25.50,0,335.74,349.56,19.3,16.7,0.119,718018.6,718018.6,28912,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249410,647437.00
06/18/2016 07:30,2,0.768,ACTIVE,212.61,344.45,59.965,1466249404,"201051344000585","219011344069620",28.23,23.30,0,333.33,352.87,21.9,19.2,0.155,450892.7,450892.7,40125,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249411,647438.00
06/18/2016 07:30,2,0.713,ACTIVE,212.38,343.25,59.996,1466249404,"201051344001230","219011344069620",28.27,23.00,0,333.33,351.07,20.4,17.8,0.146,447109.6,447109.6,39927,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249411,647439.00
06/18/2016 07:30,2,0.711,ACTIVE,212.83,344.76,59.933,1466249404,"201051344000582","219011344069620",28.37,22.30,0,335.14,352.87,20.4,17.8,0.150,440429.5,440429.5,40082,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249412,647440.00
06/18/2016 07:30,2,0.750,ACTIVE,212.16,343.55,59.975,1466249404,"201051344000955","219011344069620",28.71,23.00,0,333.33,351.67,21.8,19.1,0.159,453124.1,453124.1,40016,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249413,647441.00
06/18/2016 07:30,2,0.426,ACTIVE,212.16,405.77,59.981,1466249404,"274151322000094","219011344069620",38.07,26.30,0,337.84,418.39,16.5,14.0,0.102,581836.8,581836.8,30010,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249414,647442.00
06/18/2016 07:30,2,0.758,ACTIVE,213.06,345.96,59.986,1466249404,"201051344000579","219011344069620",29.10,23.30,0,336.94,355.88,22.4,19.6,0.159,454791.8,454791.8,15640,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249415,647443.00
06/18/2016 07:30,2,0.758,ACTIVE,212.38,343.25,59.970,1466249404,"201051344000890","219011344069620",28.15,23.30,0,333.03,352.87,21.6,18.9,0.155,450307.6,450307.6,40035,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249416,647444.00
06/18/2016 07:30,2,0.730,ACTIVE,212.61,344.15,59.975,1466249404,"201051344000438","219011344069620",28.63,23.00,0,333.93,353.47,21.2,18.6,0.155,452244.7,452244.7,40042,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249417,647445.00
06/18/2016 07:30,2,0.736,ACTIVE,212.38,343.85,59.975,1466249404,"201051344000417","219011344069620",28.78,23.50,0,333.93,352.87,21.5,18.8,0.155,444514.8,444514.8,40203,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249418,647446.00
06/18/2016 07:30,2,0.660,ACTIVE,211.70,341.15,60.002,1466249404,"274151322000083","219011344069620",27.69,24.80,0,336.34,349.26,18.5,15.9,0.119,711539.3,711539.3,28991,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249419,647447.00
06/18/2016 07:30,2,0.705,ACTIVE,212.38,344.45,59.970,1466249404,"274151322000076","219011344069620",28.27,25.50,0,334.84,350.47,20.2,17.6,0.137,757962.3,757962.3,28986,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249420,647448.00
06/18/2016 07:30,2,0.750,ACTIVE,212.83,345.96,59.975,1466249404,"201051344000868","219011344069620",28.51,22.00,0,335.74,354.97,21.7,19.0,0.155,439677.3,439677.3,35292,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249421,647449.00
06/18/2016 07:30,2,0.695,ACTIVE,211.70,341.75,59.970,1466249404,"274151322000095","219011344069620",27.77,24.50,0,336.04,351.07,19.6,17.0,0.128,750167.5,750167.5,28904,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249422,647450.00
06/18/2016 07:30,2,0.734,ACTIVE,213.06,347.76,59.970,1466249404,"201051344000988","219011344069620",28.17,22.80,0,336.34,357.38,21.0,18.4,0.164,436649.2,436649.2,35583,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249423,647451.00
06/18/2016 07:30,2,0.742,ACTIVE,212.38,343.25,59.986,1466249404,"201051344001025","219011344069620",28.45,22.80,0,333.63,352.57,21.4,18.8,0.159,450468.3,450468.3,40090,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249424,647452.00
06/18/2016 07:30,2,0.740,ACTIVE,213.29,345.96,59.975,1466249404,"201051344000458","219011344069620",28.47,23.30,0,336.04,354.67,21.3,18.7,0.159,447508.9,447508.9,35507,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249425,647453.00
06/18/2016 07:30,2,0.730,ACTIVE,213.74,347.16,60.007,1466249404,"201051344000853","219011344069620",28.69,22.50,0,337.84,357.38,21.3,18.6,0.159,446255.0,446255.0,35112,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249425,647454.00
06/18/2016 07:30,2,0.699,ACTIVE,212.83,344.45,59.970,1466249404,"201051344000685","219011344069620",28.59,22.80,0,334.54,353.17,20.3,17.6,0.164,451616.0,451616.0,39944,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249426,647455.00
06/18/2016 07:30,2,0.715,ACTIVE,212.61,343.55,59.928,1466249404,"201051344000917","219011344069620",28.15,23.30,0,334.24,352.27,20.4,17.8,0.150,448394.5,448394.5,39940,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249427,647456.00
06/18/2016 07:30,2,0.705,ACTIVE,212.83,343.85,59.981,1466249404,"201051344001145","219011344069620",28.63,22.50,0,334.84,352.87,20.5,17.8,0.146,453632.8,453632.8,39796,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249428,647457.00
06/18/2016 07:30,2,0.727,ACTIVE,212.61,343.85,59.970,1466249404,"201051344000651","219011344069620",28.25,22.30,0,333.63,353.17,20.8,18.2,0.155,446136.3,446136.3,40146,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249429,647458.00
06/18/2016 07:30,2,0.633,ACTIVE,211.48,343.25,59.965,1466249404,"274151322000088","219011344069620",27.51,25.30,0,335.74,350.47,17.6,15.1,0.102,687288.4,687288.4,28645,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249430,647459.00
06/18/2016 07:30,2,0.449,ACTIVE,212.61,402.16,59.970,1466249404,"274151322000068","219011344069620",37.81,27.50,0,338.14,418.70,17.2,14.7,0.102,581757.1,581757.1,30221,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249431,647460.00
06/18/2016 07:30,2,0.758,ACTIVE,212.38,342.65,59.975,1466249404,"201051344001135","219011344069620",28.35,22.80,0,333.93,352.27,21.8,19.1,0.155,442157.5,442157.5,40079,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249432,647461.00
06/18/2016 07:30,2,0.758,ACTIVE,212.83,346.26,59.981,1466249404,"201051344000594","219011344069620",28.23,23.00,0,334.84,355.28,21.6,19.0,0.155,451517.3,451517.3,35553,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249433,647462.00
06/18/2016 07:30,2,0.738,ACTIVE,212.61,342.95,59.981,1466249404,"201051344001203","219011344069620",28.35,22.80,0,334.24,354.07,21.3,18.6,0.159,449335.5,449335.5,40121,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249434,647463.00
06/18/2016 07:30,2,0.643,ACTIVE,212.16,343.85,59.981,1466249404,"274151322000054","219011344069620",27.91,25.50,0,336.04,351.67,18.2,15.7,0.110,701914.2,701914.2,28672,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249435,647464.00
06/18/2016 07:30,2,0.748,ACTIVE,213.06,345.36,59.970,1466249404,"201051344000867","219011344069620",28.61,22.80,0,335.44,354.97,21.7,19.0,0.159,438883.8,438883.8,35553,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249435,647465.00
06/18/2016 07:30,2,0.729,ACTIVE,212.61,344.45,59.975,1466249404,"201051344001093","219011344069620",28.67,23.00,0,333.33,352.57,21.2,18.5,0.150,447690.7,447690.7,40000,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249436,647466.00
06/18/2016 07:30,2,0.715,ACTIVE,213.06,345.96,59.996,1466249404,"201051344000900","219011344069620",28.45,22.00,0,336.34,355.28,20.6,18.0,0.155,454618.6,454618.6,34947,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249437,647467.00
06/18/2016 07:30,2,0.738,ACTIVE,213.06,345.96,59.944,1466249404,"201051344000648","219011344069620",28.47,22.00,0,336.34,355.58,21.3,18.6,0.155,446143.6,446143.6,35239,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249438,647468.00
06/18/2016 07:30,2,0.750,ACTIVE,213.29,346.26,59.975,1466249404,"201051344000569","219011344069620",28.51,22.80,0,336.64,355.28,21.7,19.0,0.159,455685.6,455685.6,34872,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249439,647469.00
06/18/2016 07:30,2,0.750,ACTIVE,213.06,345.66,59.975,1466249404,"201051344000983","219011344069620",28.82,22.80,0,337.24,355.88,21.9,19.2,0.159,447288.4,447288.4,35351,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249440,647470.00
06/18/2016 07:30,2,0.736,ACTIVE,213.06,345.66,59.975,1466249404,"201051344001158","219011344069620",28.25,22.50,0,336.34,355.28,21.1,18.5,0.159,441282.4,441282.4,35619,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249441,647471.00
06/18/2016 07:30,2,0.725,ACTIVE,213.51,347.46,60.028,1466249404,"201051344000576","219011344069620",28.47,22.30,0,336.94,355.88,20.9,18.3,0.150,448376.2,448376.2,35022,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249442,647472.00
06/18/2016 07:30,2,0.648,ACTIVE,211.93,344.15,59.970,1466249404,"274151322000087","219011344069620",27.57,27.80,0,336.04,349.56,18.1,15.6,0.106,675264.9,675264.9,28798,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466249443,647473.00
