ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 07:45,2,0.854,ACTIVE,212.83,346.26,59.965,1466250304,"201051344000645","219011344069620",28.69,23.00,0,338.14,357.08,24.8,22.0,0.190,447950.5,447950.5,35155,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250305,647474.00
06/18/2016 07:45,2,0.770,ACTIVE,211.03,344.76,59.975,1466250304,"274151322000085","219011344069620",27.71,25.30,0,331.53,349.86,21.6,18.9,0.133,703428.7,703428.7,28688,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250306,647475.00
06/18/2016 07:45,2,0.863,ACTIVE,212.83,348.06,59.981,1466250304,"201051344000633","219011344069620",28.82,23.00,0,336.64,358.28,25.2,22.4,0.199,439125.9,439125.9,35640,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250306,647476.00
06/18/2016 07:45,2,0.879,ACTIVE,212.83,346.26,59.981,1466250304,"201051344000469","219011344069620",28.51,22.00,0,335.74,357.38,25.4,22.6,0.199,440660.2,440660.2,35572,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250307,647477.00
06/18/2016 07:45,2,0.859,ACTIVE,211.70,344.15,59.986,1466250304,"201051344000646","219011344069620",28.47,23.50,0,333.33,354.37,24.9,22.1,0.194,443595.9,443595.9,40119,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250308,647478.00
06/18/2016 07:45,2,0.812,ACTIVE,210.80,340.25,59.965,1466250304,"274151322000052","219011344069620",27.81,26.30,0,332.13,350.47,22.9,20.1,0.146,718023.2,718023.2,28913,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250309,647479.00
06/18/2016 07:45,2,0.873,ACTIVE,212.16,345.36,59.975,1466250304,"201051344000585","219011344069620",28.92,23.80,0,334.24,354.67,25.6,22.8,0.181,450897.9,450897.9,40126,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250310,647480.00
06/18/2016 07:45,2,0.842,ACTIVE,211.70,342.95,59.975,1466250304,"201051344001230","219011344069620",28.33,23.50,0,333.33,352.87,24.1,21.4,0.186,447114.5,447114.5,39928,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250311,647481.00
06/18/2016 07:45,2,0.838,ACTIVE,212.38,344.15,59.996,1466250304,"201051344000582","219011344069620",28.39,22.80,0,334.84,354.67,24.1,21.4,0.177,440434.4,440434.4,40083,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250312,647482.00
06/18/2016 07:45,2,0.885,ACTIVE,211.48,343.85,59.975,1466250304,"201051344000955","219011344069620",28.61,23.80,0,333.63,354.07,25.6,22.8,0.194,453129.3,453129.3,40017,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250313,647483.00
06/18/2016 07:45,2,0.514,ACTIVE,211.03,397.66,59.970,1466250304,"274151322000094","219011344069620",37.41,27.30,0,336.34,417.79,19.5,16.9,0.124,581840.7,581840.7,30011,0,0,0,L,1151911521,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250314,647484.00
06/18/2016 07:45,2,0.889,ACTIVE,212.83,345.96,59.996,1466250304,"201051344000579","219011344069620",29.06,23.80,0,336.64,357.08,26.1,23.3,0.199,454797.1,454797.1,15641,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250315,647485.00
06/18/2016 07:45,2,0.881,ACTIVE,211.70,342.95,59.975,1466250304,"201051344000890","219011344069620",28.57,24.00,0,333.93,354.37,25.5,22.7,0.186,450312.8,450312.8,40036,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250316,647486.00
06/18/2016 07:45,2,0.852,ACTIVE,211.93,343.85,59.933,1466250304,"201051344000438","219011344069620",29.02,23.50,0,334.54,354.97,25.1,22.3,0.194,452249.7,452249.7,40043,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250317,647487.00
06/18/2016 07:45,2,0.887,ACTIVE,211.93,344.15,59.986,1466250304,"201051344000417","219011344069620",27.95,24.00,0,333.03,354.67,25.1,22.3,0.190,444520.0,444520.0,40204,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250318,647488.00
06/18/2016 07:45,2,0.775,ACTIVE,211.03,344.76,59.975,1466250304,"274151322000083","219011344069620",27.83,25.50,0,332.73,350.17,21.9,19.2,0.155,711543.7,711543.7,28992,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250319,647489.00
06/18/2016 07:45,2,0.830,ACTIVE,211.48,345.66,59.965,1466250304,"274151322000076","219011344069620",28.63,26.00,0,333.63,351.37,24.1,21.3,0.164,757967.1,757967.1,28987,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250319,647490.00
06/18/2016 07:45,2,0.891,ACTIVE,212.61,345.66,59.965,1466250304,"201051344000868","219011344069620",28.29,22.50,0,336.34,356.78,25.5,22.7,0.190,439682.5,439682.5,35293,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250320,647491.00
06/18/2016 07:45,2,0.805,ACTIVE,211.03,343.85,59.975,1466250304,"274151322000095","219011344069620",28.53,25.30,0,331.83,350.17,23.2,20.5,0.150,750172.2,750172.2,28905,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250321,647492.00
06/18/2016 07:45,2,0.871,ACTIVE,212.61,347.16,60.002,1466250304,"201051344000988","219011344069620",28.21,23.00,0,336.64,358.88,24.9,22.1,0.199,436654.2,436654.2,35584,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250322,647493.00
06/18/2016 07:45,2,0.879,ACTIVE,211.93,343.25,59.981,1466250304,"201051344001025","219011344069620",28.21,23.30,0,334.54,354.67,25.1,22.3,0.190,450473.4,450473.4,40091,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250323,647494.00
06/18/2016 07:45,2,0.867,ACTIVE,212.83,345.66,59.975,1466250304,"201051344000458","219011344069620",28.43,23.80,0,336.64,356.78,25.0,22.2,0.194,447514.0,447514.0,35508,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250324,647495.00
06/18/2016 07:45,2,0.859,ACTIVE,213.29,347.16,59.975,1466250304,"201051344000853","219011344069620",28.82,23.00,0,338.14,358.28,25.1,22.3,0.194,446260.1,446260.1,35113,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250325,647496.00
06/18/2016 07:45,2,0.818,ACTIVE,212.16,344.76,59.975,1466250304,"201051344000685","219011344069620",28.78,23.30,0,334.54,355.28,23.9,21.2,0.194,451620.9,451620.9,39945,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250326,647497.00
06/18/2016 07:45,2,0.834,ACTIVE,212.16,344.76,60.007,1466250304,"201051344000917","219011344069620",28.43,23.50,0,334.24,354.07,24.0,21.3,0.186,448399.4,448399.4,39941,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250327,647498.00
06/18/2016 07:45,2,0.830,ACTIVE,212.16,344.45,59.965,1466250304,"201051344001145","219011344069620",28.59,23.00,0,333.93,354.97,24.1,21.3,0.186,453637.7,453637.7,39797,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250327,647499.00
06/18/2016 07:45,2,0.854,ACTIVE,212.16,344.76,59.970,1466250304,"201051344000651","219011344069620",28.43,22.50,0,334.54,354.97,24.6,21.8,0.186,446141.3,446141.3,40147,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250328,647500.00
06/18/2016 07:45,2,0.756,ACTIVE,210.80,339.34,59.938,1466250304,"274151322000088","219011344069620",27.49,25.80,0,332.43,349.56,21.1,18.4,0.124,687292.5,687292.5,28646,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250329,647501.00
06/18/2016 07:45,2,0.523,ACTIVE,211.70,409.38,59.965,1466250304,"274151322000068","219011344069620",38.23,28.50,0,336.64,419.30,20.3,17.7,0.128,581761.1,581761.1,30222,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250330,647502.00
06/18/2016 07:45,2,0.865,ACTIVE,211.70,343.25,59.981,1466250304,"201051344001135","219011344069620",28.94,23.30,0,334.24,354.07,25.4,22.6,0.186,442162.7,442162.7,40080,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250331,647503.00
06/18/2016 07:45,2,0.877,ACTIVE,212.38,345.66,59.959,1466250304,"201051344000594","219011344069620",28.63,23.80,0,335.44,356.48,25.4,22.6,0.190,451522.5,451522.5,35554,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250332,647504.00
06/18/2016 07:45,2,0.855,ACTIVE,212.16,343.85,60.007,1466250304,"201051344001203","219011344069620",28.75,23.30,0,334.54,355.58,24.9,22.2,0.194,449340.6,449340.6,40122,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250333,647505.00
06/18/2016 07:45,2,0.773,ACTIVE,210.80,341.15,60.007,1466250304,"274151322000054","219011344069620",27.79,26.00,0,331.53,350.17,21.8,19.1,0.146,701918.6,701918.6,28673,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250335,647506.00
06/18/2016 07:45,2,0.879,ACTIVE,212.83,345.36,60.023,1466250304,"201051344000867","219011344069620",28.59,23.30,0,335.74,356.18,25.5,22.7,0.186,438889.0,438889.0,35554,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250336,647507.00
06/18/2016 07:45,2,0.840,ACTIVE,211.93,344.15,59.986,1466250304,"201051344001093","219011344069620",28.96,23.50,0,334.84,354.67,24.7,21.9,0.181,447695.7,447695.7,40001,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250337,647508.00
06/18/2016 07:45,2,0.844,ACTIVE,212.61,346.26,59.981,1466250304,"201051344000900","219011344069620",28.57,22.30,0,335.74,356.78,24.5,21.7,0.190,454623.5,454623.5,34948,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250337,647509.00
06/18/2016 07:45,2,0.861,ACTIVE,212.83,345.96,59.986,1466250304,"201051344000648","219011344069620",28.57,22.50,0,336.64,357.38,25.0,22.2,0.190,446148.7,446148.7,35240,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250338,647510.00
06/18/2016 07:45,2,0.883,ACTIVE,212.61,346.56,59.981,1466250304,"201051344000569","219011344069620",28.23,23.30,0,337.24,357.08,25.3,22.5,0.194,455690.7,455690.7,34873,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250339,647511.00
06/18/2016 07:45,2,0.867,ACTIVE,212.61,345.66,59.975,1466250304,"201051344000983","219011344069620",29.18,23.00,0,336.64,357.08,25.6,22.8,0.190,447293.7,447293.7,35352,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250340,647512.00
06/18/2016 07:45,2,0.855,ACTIVE,212.61,345.96,59.981,1466250304,"201051344001158","219011344069620",28.69,23.00,0,335.74,356.78,24.9,22.1,0.199,441287.5,441287.5,35620,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250341,647513.00
06/18/2016 07:45,2,0.850,ACTIVE,213.06,347.16,59.970,1466250304,"201051344000576","219011344069620",28.39,22.50,0,337.54,357.98,24.5,21.7,0.186,448381.1,448381.1,35023,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250342,647514.00
06/18/2016 07:45,2,0.766,ACTIVE,211.25,345.06,59.970,1466250304,"274151322000087","219011344069620",27.59,28.80,0,331.23,349.86,21.5,18.8,0.128,675269.2,675269.2,28799,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466250343,647515.00
06/18/2016 08:00,2,1.070,ACTIVE,213.29,347.76,59.965,1466251204,"201051344000645","219011344069620",28.90,23.30,0,335.74,361.59,31.4,28.3,0.243,447956.6,447956.6,35156,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251205,647516.00
06/18/2016 08:00,2,0.980,ACTIVE,211.03,344.76,59.965,1466251204,"274151322000085","219011344069620",27.77,25.80,0,332.73,352.57,27.5,24.7,0.181,703434.1,703434.1,28689,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251206,647517.00
06/18/2016 08:00,2,1.082,ACTIVE,213.06,349.56,59.975,1466251204,"201051344000633","219011344069620",28.86,23.50,0,335.44,362.49,31.6,28.6,0.256,439132.2,439132.2,35641,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251207,647518.00
06/18/2016 08:00,2,1.068,ACTIVE,213.06,348.06,59.970,1466251204,"201051344000469","219011344069620",29.40,22.30,0,334.54,361.29,31.8,28.8,0.261,440666.5,440666.5,35573,0,0,0,L,1122011218,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251208,647519.00
06/18/2016 08:00,2,1.084,ACTIVE,212.38,347.46,59.975,1466251204,"201051344000646","219011344069620",28.31,24.00,0,331.53,359.48,31.1,28.1,0.247,443602.1,443602.1,40120,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251209,647520.00
06/18/2016 08:00,2,1.029,ACTIVE,210.80,340.55,59.917,1466251204,"274151322000052","219011344069620",27.67,27.00,0,333.03,353.17,28.9,26.0,0.186,718028.8,718028.8,28914,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251210,647521.00
06/18/2016 08:00,2,1.105,ACTIVE,213.06,347.46,59.965,1466251204,"201051344000585","219011344069620",28.71,24.00,0,333.33,360.38,32.2,29.2,0.256,450904.3,450904.3,40127,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251211,647522.00
06/18/2016 08:00,2,1.037,ACTIVE,212.38,345.66,59.970,1466251204,"201051344001230","219011344069620",28.92,23.80,0,332.13,358.28,30.4,27.4,0.239,447120.5,447120.5,39929,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251211,647523.00
06/18/2016 08:00,2,1.049,ACTIVE,213.06,347.76,60.023,1466251204,"201051344000582","219011344069620",28.71,23.30,0,333.63,360.38,30.5,27.5,0.239,440440.4,440440.4,40084,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251212,647524.00
06/18/2016 08:00,2,1.096,ACTIVE,212.38,346.26,59.970,1466251204,"201051344000955","219011344069620",28.78,24.00,0,332.13,359.48,32.0,28.9,0.252,453135.7,453135.7,40018,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251213,647525.00
06/18/2016 08:00,2,0.643,ACTIVE,211.25,411.78,59.970,1466251204,"274151322000094","219011344069620",38.35,27.80,0,335.74,422.60,25.2,22.4,0.168,581845.5,581845.5,30012,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251214,647526.00
06/18/2016 08:00,2,1.111,ACTIVE,212.83,348.36,59.970,1466251204,"201051344000579","219011344069620",28.96,24.00,0,335.44,361.29,32.6,29.6,0.261,454803.6,454803.6,15642,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251215,647527.00
06/18/2016 08:00,2,1.088,ACTIVE,212.16,345.66,59.975,1466251204,"201051344000890","219011344069620",28.96,24.30,0,332.73,359.78,31.9,28.9,0.243,450319.1,450319.1,40037,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251216,647528.00
06/18/2016 08:00,2,1.076,ACTIVE,212.83,347.16,59.970,1466251204,"201051344000438","219011344069620",28.86,23.80,0,333.33,360.69,31.5,28.5,0.256,452256.0,452256.0,40044,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251217,647529.00
06/18/2016 08:00,2,1.088,ACTIVE,212.61,347.16,59.981,1466251204,"201051344000417","219011344069620",28.65,24.50,0,332.43,359.48,31.6,28.5,0.252,444526.2,444526.2,40205,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251218,647530.00
06/18/2016 08:00,2,0.994,ACTIVE,211.03,341.75,59.965,1466251204,"274151322000083","219011344069620",27.91,26.30,0,333.03,352.87,28.1,25.2,0.194,711549.1,711549.1,28993,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251219,647531.00
06/18/2016 08:00,2,1.059,ACTIVE,211.48,345.66,59.954,1466251204,"274151322000076","219011344069620",28.67,26.50,0,335.74,354.37,30.8,27.8,0.212,757973.2,757973.2,28988,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251220,647532.00
06/18/2016 08:00,2,1.105,ACTIVE,212.61,348.06,59.917,1466251204,"201051344000868","219011344069620",28.65,22.50,0,334.84,360.99,32.1,29.1,0.252,439688.9,439688.9,35294,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251221,647533.00
06/18/2016 08:00,2,1.023,ACTIVE,210.80,340.55,59.954,1466251204,"274151322000095","219011344069620",28.84,26.30,0,333.33,353.17,29.9,26.9,0.186,750178.0,750178.0,28906,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251222,647534.00
06/18/2016 08:00,2,1.090,ACTIVE,212.61,348.96,59.991,1466251204,"201051344000988","219011344069620",28.65,23.30,0,334.84,362.49,31.7,28.6,0.256,436660.4,436660.4,35585,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251223,647535.00
06/18/2016 08:00,2,1.098,ACTIVE,212.61,346.26,59.965,1466251204,"201051344001025","219011344069620",28.67,23.80,0,332.73,360.08,31.9,28.9,0.247,450479.7,450479.7,40092,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251224,647536.00
06/18/2016 08:00,2,1.084,ACTIVE,212.61,347.16,59.949,1466251204,"201051344000458","219011344069620",28.82,23.80,0,336.34,360.69,31.7,28.6,0.256,447520.3,447520.3,35509,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251224,647537.00
06/18/2016 08:00,2,1.084,ACTIVE,213.51,349.56,59.959,1466251204,"201051344000853","219011344069620",29.00,23.30,0,337.24,362.49,31.9,28.8,0.256,446266.3,446266.3,35114,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251225,647538.00
06/18/2016 08:00,2,1.033,ACTIVE,212.61,347.46,59.970,1466251204,"201051344000685","219011344069620",29.04,23.80,0,333.63,360.08,30.4,27.4,0.256,451626.8,451626.8,39946,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251226,647539.00
06/18/2016 08:00,2,1.047,ACTIVE,212.83,346.56,59.959,1466251204,"201051344000917","219011344069620",28.71,24.00,0,333.03,359.78,30.5,27.5,0.239,448405.4,448405.4,39942,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251227,647540.00
06/18/2016 08:00,2,1.047,ACTIVE,212.83,347.46,59.912,1466251204,"201051344001145","219011344069620",28.90,23.30,0,334.54,360.08,30.7,27.7,0.239,453643.7,453643.7,39798,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251228,647541.00
06/18/2016 08:00,2,1.076,ACTIVE,212.83,347.76,59.954,1466251204,"201051344000651","219011344069620",28.63,23.00,0,334.24,360.38,31.2,28.2,0.243,446147.5,446147.5,40148,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251229,647542.00
06/18/2016 08:00,2,0.967,ACTIVE,210.57,340.85,59.912,1466251204,"274151322000088","219011344069620",27.79,26.30,0,331.53,352.27,27.2,24.3,0.177,687297.8,687297.8,28647,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251230,647543.00
06/18/2016 08:00,2,0.676,ACTIVE,211.70,406.37,59.954,1466251204,"274151322000068","219011344069620",37.91,29.00,0,333.93,426.51,26.0,23.2,0.164,581766.2,581766.2,30223,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251231,647544.00
06/18/2016 08:00,2,1.098,ACTIVE,212.61,346.26,59.986,1466251204,"201051344001135","219011344069620",28.77,23.50,0,333.03,359.18,31.9,28.9,0.247,442169.1,442169.1,40081,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251232,647545.00
06/18/2016 08:00,2,1.098,ACTIVE,212.61,347.16,59.949,1466251204,"201051344000594","219011344069620",28.88,24.30,0,334.24,360.99,32.1,29.1,0.261,451528.8,451528.8,35555,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251233,647546.00
06/18/2016 08:00,2,1.098,ACTIVE,213.06,346.26,59.922,1466251204,"201051344001203","219011344069620",28.43,23.80,0,333.03,360.99,31.6,28.6,0.247,449346.8,449346.8,40123,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251234,647547.00
06/18/2016 08:00,2,0.994,ACTIVE,210.80,340.55,59.959,1466251204,"274151322000054","219011344069620",27.81,26.50,0,332.73,352.87,28.0,25.1,0.181,701924.0,701924.0,28674,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251235,647548.00
06/18/2016 08:00,2,1.109,ACTIVE,212.83,346.56,59.975,1466251204,"201051344000867","219011344069620",28.67,23.50,0,335.14,360.38,32.2,29.2,0.243,438895.4,438895.4,35555,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251235,647549.00
06/18/2016 08:00,2,1.068,ACTIVE,212.61,347.46,59.970,1466251204,"201051344001093","219011344069620",28.94,23.80,0,333.33,359.78,31.4,28.3,0.234,447701.9,447701.9,40002,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251236,647550.00
06/18/2016 08:00,2,1.066,ACTIVE,212.83,348.06,59.970,1466251204,"201051344000900","219011344069620",28.94,22.80,0,335.74,361.29,31.3,28.3,0.247,454629.7,454629.7,34949,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251237,647551.00
06/18/2016 08:00,2,1.078,ACTIVE,213.06,347.76,59.991,1466251204,"201051344000648","219011344069620",28.86,22.80,0,336.94,361.29,31.6,28.6,0.256,446155.0,446155.0,35241,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251238,647552.00
06/18/2016 08:00,2,1.100,ACTIVE,212.83,348.36,59.986,1466251204,"201051344000569","219011344069620",28.73,23.50,0,335.44,361.89,32.1,29.0,0.252,455697.1,455697.1,34874,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251239,647553.00
06/18/2016 08:00,2,1.090,ACTIVE,212.83,347.46,59.970,1466251204,"201051344000983","219011344069620",29.34,23.30,0,335.44,361.29,32.4,29.4,0.256,447300.1,447300.1,35353,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251240,647554.00
06/18/2016 08:00,2,1.086,ACTIVE,212.83,347.46,59.970,1466251204,"201051344001158","219011344069620",28.80,23.30,0,335.44,361.29,31.7,28.6,0.256,441293.7,441293.7,35621,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251241,647555.00
06/18/2016 08:00,2,1.053,ACTIVE,213.29,348.66,59.975,1466251204,"201051344000576","219011344069620",29.22,22.50,0,335.44,361.89,31.2,28.2,0.247,448387.3,448387.3,35024,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251242,647556.00
06/18/2016 08:00,2,0.982,ACTIVE,211.03,340.55,59.959,1466251204,"274151322000087","219011344069620",27.69,29.80,0,332.13,352.57,27.6,24.7,0.159,675274.5,675274.5,28800,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466251243,647557.00
06/18/2016 08:15,2,1.107,ACTIVE,211.48,342.05,59.965,1466252103,"274151322000085","219011344069620",27.71,26.30,0,334.54,355.28,31.1,28.1,0.208,703440.8,703440.8,28690,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252106,647558.00
06/18/2016 08:15,2,1.234,ACTIVE,213.51,351.07,59.975,1466252103,"201051344000633","219011344069620",28.53,23.80,0,335.44,367.00,35.6,32.5,0.292,439139.9,439139.9,35642,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252107,647559.00
06/18/2016 08:15,2,1.227,ACTIVE,213.74,350.47,59.970,1466252103,"201051344000469","219011344069620",28.96,22.30,0,334.54,364.89,36.0,32.8,0.301,440674.3,440674.3,35574,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252107,647560.00
06/18/2016 08:15,2,1.205,ACTIVE,212.83,348.66,59.922,1466252103,"201051344000646","219011344069620",28.80,24.30,0,334.24,363.09,35.2,32.0,0.283,443609.7,443609.7,40121,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252108,647561.00
06/18/2016 08:15,2,1.139,ACTIVE,211.48,349.86,59.991,1466252103,"274151322000052","219011344069620",28.17,27.50,0,333.93,356.18,32.6,29.5,0.217,718035.9,718035.9,28915,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252109,647562.00
06/18/2016 08:15,2,1.236,ACTIVE,213.29,348.96,59.928,1466252103,"201051344000585","219011344069620",28.80,24.30,0,333.93,363.69,36.1,32.9,0.287,450912.2,450912.2,40128,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252110,647563.00
06/18/2016 08:15,2,1.182,ACTIVE,212.83,347.16,59.970,1466252103,"201051344001230","219011344069620",28.71,24.30,0,333.93,361.29,34.4,31.3,0.270,447128.0,447128.0,39930,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252111,647564.00
06/18/2016 08:15,2,1.186,ACTIVE,213.74,349.86,59.970,1466252103,"201051344000582","219011344069620",28.61,23.30,0,335.14,363.39,34.4,31.3,0.274,440447.9,440447.9,40085,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252112,647565.00
06/18/2016 08:15,2,1.236,ACTIVE,212.61,347.76,59.975,1466252103,"201051344000955","219011344069620",28.59,24.30,0,333.63,362.49,35.8,32.6,0.296,453143.5,453143.5,40019,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252113,647566.00
06/18/2016 08:15,2,0.729,ACTIVE,211.70,408.48,59.965,1466252103,"274151322000094","219011344069620",38.31,28.80,0,333.33,428.61,28.2,25.3,0.199,581851.6,581851.6,30013,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252114,647567.00
06/18/2016 08:15,2,1.246,ACTIVE,213.51,349.86,59.959,1466252103,"201051344000579","219011344069620",29.02,24.50,0,336.04,365.19,36.6,33.4,0.292,454811.6,454811.6,15643,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252115,647568.00
06/18/2016 08:15,2,1.234,ACTIVE,212.83,347.76,60.028,1466252103,"201051344000890","219011344069620",28.65,24.80,0,333.03,363.09,35.8,32.7,0.278,450327.0,450327.0,40038,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252116,647569.00
06/18/2016 08:15,2,1.199,ACTIVE,213.29,348.66,60.007,1466252103,"201051344000438","219011344069620",29.14,24.30,0,334.54,363.69,35.5,32.3,0.287,452263.7,452263.7,40045,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252117,647570.00
06/18/2016 08:15,2,1.199,ACTIVE,213.06,348.06,59.959,1466252103,"201051344000417","219011344069620",29.02,24.80,0,333.03,362.79,35.3,32.1,0.283,444533.9,444533.9,40206,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252118,647571.00
06/18/2016 08:15,2,1.107,ACTIVE,211.70,347.46,60.007,1466252103,"274151322000083","219011344069620",28.23,26.80,0,334.54,355.58,31.7,28.6,0.217,711556.0,711556.0,28994,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252119,647572.00
06/18/2016 08:15,2,1.180,ACTIVE,212.16,350.17,59.970,1466252103,"274151322000076","219011344069620",29.02,27.30,0,335.44,357.38,34.6,31.5,0.243,757980.7,757980.7,28989,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252120,647573.00
06/18/2016 08:15,2,1.254,ACTIVE,213.06,349.26,59.959,1466252103,"201051344000868","219011344069620",28.49,22.80,0,335.14,364.89,36.2,33.0,0.283,439696.8,439696.8,35295,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252121,647574.00
06/18/2016 08:15,2,1.168,ACTIVE,211.48,347.16,59.959,1466252103,"274151322000095","219011344069620",28.57,26.80,0,334.54,356.48,33.8,30.7,0.230,750185.3,750185.3,28907,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252122,647575.00
06/18/2016 08:15,2,1.230,ACTIVE,213.51,351.67,59.970,1466252103,"201051344000988","219011344069620",28.65,23.50,0,334.24,366.40,35.7,32.5,0.301,436668.2,436668.2,35586,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252123,647576.00
06/18/2016 08:15,2,1.230,ACTIVE,213.06,348.36,59.970,1466252103,"201051344001025","219011344069620",28.65,24.00,0,334.54,363.99,35.7,32.5,0.287,450487.5,450487.5,40093,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252124,647577.00
06/18/2016 08:15,2,1.219,ACTIVE,213.29,349.26,59.944,1466252103,"201051344000458","219011344069620",28.75,24.00,0,335.44,364.59,35.5,32.4,0.296,447528.0,447528.0,35510,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252125,647578.00
06/18/2016 08:15,2,1.223,ACTIVE,214.19,351.67,59.991,1466252103,"201051344000853","219011344069620",28.96,23.30,0,337.84,367.60,35.9,32.7,0.292,446274.2,446274.2,35115,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252126,647579.00
06/18/2016 08:15,2,1.186,ACTIVE,213.29,349.56,59.981,1466252103,"201051344000685","219011344069620",28.57,24.00,0,334.24,363.69,34.3,31.2,0.296,451634.3,451634.3,39947,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252126,647580.00
06/18/2016 08:15,2,1.174,ACTIVE,213.29,348.66,59.986,1466252103,"201051344000917","219011344069620",28.75,24.30,0,334.54,362.79,34.2,31.1,0.278,448412.8,448412.8,39943,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252127,647581.00
06/18/2016 08:15,2,1.184,ACTIVE,213.29,348.66,59.965,1466252103,"201051344001145","219011344069620",28.69,23.50,0,335.14,363.09,34.5,31.3,0.278,453651.2,453651.2,39799,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252128,647582.00
06/18/2016 08:15,2,1.203,ACTIVE,213.29,349.56,59.907,1466252103,"201051344000651","219011344069620",28.77,23.30,0,334.84,363.99,35.1,31.9,0.274,446155.1,446155.1,40149,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252129,647583.00
06/18/2016 08:15,2,1.082,ACTIVE,211.25,346.86,59.928,1466252103,"274151322000088","219011344069620",27.85,26.80,0,333.33,354.67,30.6,27.6,0.190,687304.4,687304.4,28648,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252130,647584.00
06/18/2016 08:15,2,0.738,ACTIVE,212.38,416.29,59.965,1466252103,"274151322000068","219011344069620",39.24,29.80,0,333.03,428.61,29.6,26.6,0.190,581772.4,581772.4,30224,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252131,647585.00
06/18/2016 08:15,2,1.217,ACTIVE,212.83,347.76,59.954,1466252103,"201051344001135","219011344069620",29.08,23.80,0,334.84,362.79,35.9,32.7,0.283,442176.9,442176.9,40082,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252132,647586.00
06/18/2016 08:15,2,1.229,ACTIVE,213.06,349.56,59.959,1466252103,"201051344000594","219011344069620",28.94,24.50,0,333.33,364.29,36.1,32.9,0.283,451536.7,451536.7,35556,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252133,647587.00
06/18/2016 08:15,2,1.225,ACTIVE,213.29,348.96,59.959,1466252103,"201051344001203","219011344069620",28.65,24.30,0,336.04,364.59,35.5,32.4,0.287,449354.6,449354.6,40124,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252134,647588.00
06/18/2016 08:15,2,1.113,ACTIVE,211.25,342.35,59.970,1466252103,"274151322000054","219011344069620",27.87,27.00,0,333.93,355.58,31.4,28.4,0.212,701930.8,701930.8,28675,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252135,647589.00
06/18/2016 08:15,2,1.229,ACTIVE,213.74,349.26,59.965,1466252103,"201051344000867","219011344069620",29.06,23.50,0,335.14,363.99,36.2,33.0,0.278,438903.3,438903.3,35556,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252135,647590.00
06/18/2016 08:15,2,1.191,ACTIVE,213.29,348.96,59.959,1466252103,"201051344001093","219011344069620",29.16,24.00,0,335.14,363.69,35.2,32.1,0.270,447709.6,447709.6,40003,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252136,647591.00
06/18/2016 08:15,2,1.168,ACTIVE,213.51,349.86,59.965,1466252103,"201051344000900","219011344069620",29.62,22.80,0,334.84,364.59,35.1,31.9,0.278,454637.4,454637.4,34950,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252137,647592.00
06/18/2016 08:15,2,1.225,ACTIVE,213.74,349.56,59.938,1466252103,"201051344000648","219011344069620",28.53,22.80,0,336.04,365.19,35.4,32.3,0.287,446162.7,446162.7,35242,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252138,647593.00
06/18/2016 08:15,2,1.221,ACTIVE,213.74,349.56,59.975,1466252103,"201051344000569","219011344069620",29.06,23.50,0,336.64,365.19,36.0,32.8,0.283,455704.9,455704.9,34875,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252139,647594.00
06/18/2016 08:15,2,1.229,ACTIVE,213.74,349.86,59.944,1466252103,"201051344000983","219011344069620",29.16,23.50,0,335.44,365.19,36.3,33.1,0.301,447308.0,447308.0,35354,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252140,647595.00
06/18/2016 08:15,2,1.209,ACTIVE,213.51,350.17,59.970,1466252103,"201051344001158","219011344069620",29.04,23.50,0,335.14,365.19,35.5,32.4,0.292,441301.5,441301.5,35622,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252141,647596.00
06/18/2016 08:15,2,1.203,ACTIVE,213.96,351.07,59.975,1466252103,"201051344000576","219011344069620",28.80,22.80,0,336.04,366.10,35.1,31.9,0.278,448394.9,448394.9,35025,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252142,647597.00
06/18/2016 08:15,2,1.100,ACTIVE,211.70,345.96,59.954,1466252103,"274151322000087","219011344069620",27.77,31.00,0,334.54,355.28,30.9,27.9,0.194,675281.2,675281.2,28801,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252143,647598.00
06/18/2016 08:15,2,1.219,ACTIVE,213.74,349.86,59.959,1466252103,"201051344000645","219011344069620",28.78,23.30,0,335.44,364.89,35.5,32.4,0.278,447964.7,447964.7,35157,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466252144,647599.00
06/18/2016 08:30,2,1.420,ACTIVE,213.74,351.37,59.933,1466253003,"201051344000645","219011344069620",28.77,23.30,0,337.54,368.50,41.4,38.0,0.336,447973.2,447973.2,35158,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253005,647600.00
06/18/2016 08:30,2,1.287,ACTIVE,211.25,348.96,60.007,1466253003,"274151322000085","219011344069620",27.79,27.00,0,335.14,357.38,36.2,33.0,0.243,703448.4,703448.4,28691,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253005,647601.00
06/18/2016 08:30,2,1.406,ACTIVE,213.51,352.87,59.933,1466253003,"201051344000633","219011344069620",29.12,24.00,0,335.74,369.10,41.5,38.1,0.340,439148.8,439148.8,35643,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253006,647602.00
06/18/2016 08:30,2,1.426,ACTIVE,213.51,351.37,59.970,1466253003,"201051344000469","219011344069620",29.00,22.50,0,335.74,369.10,41.9,38.5,0.354,440683.3,440683.3,35575,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253007,647603.00
06/18/2016 08:30,2,1.400,ACTIVE,212.38,349.86,59.986,1466253003,"201051344000646","219011344069620",28.67,25.00,0,334.84,366.40,40.7,37.4,0.340,443618.4,443618.4,40122,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253008,647604.00
06/18/2016 08:30,2,1.324,ACTIVE,211.03,348.96,59.975,1466253003,"274151322000052","219011344069620",28.17,28.50,0,334.54,357.98,37.9,34.6,0.261,718043.9,718043.9,28916,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253009,647605.00
06/18/2016 08:30,2,1.436,ACTIVE,213.06,349.86,59.981,1466253003,"201051344000585","219011344069620",28.84,24.80,0,335.44,366.70,41.9,38.5,0.336,450921.1,450921.1,40129,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253010,647606.00
06/18/2016 08:30,2,1.375,ACTIVE,212.61,348.66,59.986,1466253003,"201051344001230","219011344069620",28.78,24.80,0,334.24,364.89,40.1,36.8,0.323,447136.5,447136.5,39931,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253011,647607.00
06/18/2016 08:30,2,1.371,ACTIVE,213.06,350.47,59.981,1466253003,"201051344000582","219011344069620",28.86,23.80,0,335.74,367.30,40.1,36.8,0.327,440456.4,440456.4,40086,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253012,647608.00
06/18/2016 08:30,2,1.420,ACTIVE,212.38,349.26,59.975,1466253003,"201051344000955","219011344069620",28.90,24.80,0,334.24,366.10,41.6,38.2,0.336,453152.4,453152.4,40020,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253013,647609.00
06/18/2016 08:30,2,0.854,ACTIVE,211.25,410.58,59.975,1466253003,"274151322000094","219011344069620",38.55,29.50,0,333.03,435.23,33.5,30.4,0.230,581858.5,581858.5,30014,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253014,647610.00
06/18/2016 08:30,2,1.449,ACTIVE,213.29,351.67,59.981,1466253003,"201051344000579","219011344069620",29.00,24.80,0,336.64,368.50,42.6,39.2,0.345,454820.7,454820.7,15644,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253014,647611.00
06/18/2016 08:30,2,1.422,ACTIVE,212.61,349.56,59.986,1466253003,"201051344000890","219011344069620",28.90,25.30,0,334.24,366.40,41.6,38.3,0.331,450335.9,450335.9,40039,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253016,647612.00
06/18/2016 08:30,2,1.395,ACTIVE,212.83,350.77,59.928,1466253003,"201051344000438","219011344069620",29.12,24.80,0,335.74,367.30,41.2,37.9,0.340,452272.5,452272.5,40046,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253016,647613.00
06/18/2016 08:30,2,1.422,ACTIVE,212.83,349.86,60.039,1466253003,"201051344000417","219011344069620",28.49,25.50,0,335.14,367.00,41.1,37.7,0.345,444542.7,444542.7,40207,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253017,647614.00
06/18/2016 08:30,2,1.297,ACTIVE,211.03,344.45,60.018,1466253003,"274151322000083","219011344069620",28.23,27.80,0,334.54,357.68,37.1,33.9,0.256,711563.8,711563.8,28995,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253018,647615.00
06/18/2016 08:30,2,1.365,ACTIVE,211.93,343.55,59.981,1466253003,"274151322000076","219011344069620",29.26,27.80,0,336.04,360.08,40.5,37.2,0.287,757989.3,757989.3,28990,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253019,647616.00
