ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 08:30,2,1.434,ACTIVE,212.83,350.77,59.981,1466253003,"201051344000868","219011344069620",29.06,22.50,0,333.63,367.90,42.2,38.8,0.340,439705.7,439705.7,35296,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253020,647617.00
06/18/2016 08:30,2,1.352,ACTIVE,211.25,345.66,59.981,1466253003,"274151322000095","219011344069620",28.96,27.80,0,334.84,358.58,39.6,36.3,0.274,750193.7,750193.7,28908,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253021,647618.00
06/18/2016 08:30,2,1.432,ACTIVE,213.51,353.47,59.991,1466253003,"201051344000988","219011344069620",28.78,23.50,0,336.64,369.70,41.8,38.4,0.354,436677.1,436677.1,35587,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253022,647619.00
06/18/2016 08:30,2,1.408,ACTIVE,212.83,349.86,59.986,1466253003,"201051344001025","219011344069620",29.12,24.50,0,335.14,367.30,41.6,38.2,0.327,450496.4,450496.4,40094,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253023,647620.00
06/18/2016 08:30,2,1.408,ACTIVE,213.29,350.77,60.018,1466253003,"201051344000458","219011344069620",29.10,24.00,0,335.74,368.20,41.6,38.2,0.358,447536.8,447536.8,35511,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253024,647621.00
06/18/2016 08:30,2,1.418,ACTIVE,213.96,353.17,60.023,1466253003,"201051344000853","219011344069620",29.20,23.50,0,336.94,371.51,42.0,38.6,0.354,446283.1,446283.1,35116,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253025,647622.00
06/18/2016 08:30,2,1.379,ACTIVE,213.06,350.77,59.986,1466253003,"201051344000685","219011344069620",28.82,24.30,0,335.14,367.00,40.2,36.9,0.349,451642.9,451642.9,39948,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253025,647623.00
06/18/2016 08:30,2,1.367,ACTIVE,212.83,350.17,59.975,1466253003,"201051344000917","219011344069620",28.92,24.50,0,333.63,366.70,40.1,36.8,0.327,448421.3,448421.3,39944,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253026,647624.00
06/18/2016 08:30,2,1.387,ACTIVE,212.83,349.56,59.981,1466253003,"201051344001145","219011344069620",28.71,24.00,0,335.74,366.40,40.3,37.0,0.327,453659.8,453659.8,39800,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253027,647625.00
06/18/2016 08:30,2,1.408,ACTIVE,213.06,350.77,59.986,1466253003,"201051344000651","219011344069620",28.75,24.00,0,336.04,367.30,41.0,37.6,0.331,446163.8,446163.8,40150,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253028,647626.00
06/18/2016 08:30,2,1.281,ACTIVE,211.03,347.16,60.007,1466253003,"274151322000088","219011344069620",27.75,27.50,0,334.54,356.78,36.0,32.8,0.230,687312.0,687312.0,28649,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253029,647627.00
06/18/2016 08:30,2,0.857,ACTIVE,211.93,415.69,59.991,1466253003,"274151322000068","219011344069620",39.00,30.80,0,333.93,435.23,33.8,30.7,0.221,581779.6,581779.6,30225,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253030,647628.00
06/18/2016 08:30,2,1.424,ACTIVE,212.61,349.26,59.986,1466253003,"201051344001135","219011344069620",28.92,24.30,0,335.14,366.10,41.7,38.3,0.336,442185.8,442185.8,40083,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253031,647629.00
06/18/2016 08:30,2,1.436,ACTIVE,212.83,350.77,59.959,1466253003,"201051344000594","219011344069620",28.98,25.00,0,332.13,367.90,42.2,38.8,0.340,451545.6,451545.6,35557,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253032,647630.00
06/18/2016 08:30,2,1.420,ACTIVE,213.06,349.86,59.986,1466253003,"201051344001203","219011344069620",28.92,24.50,0,336.34,368.20,41.7,38.3,0.340,449363.4,449363.4,40125,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253033,647631.00
06/18/2016 08:30,2,1.301,ACTIVE,211.48,344.45,59.975,1466253003,"274151322000054","219011344069620",27.93,27.80,0,334.54,357.98,36.8,33.6,0.252,701938.5,701938.5,28676,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253034,647632.00
06/18/2016 08:30,2,1.439,ACTIVE,213.29,350.77,60.023,1466253003,"201051344000867","219011344069620",29.00,23.80,0,336.04,367.60,42.3,38.9,0.345,438912.3,438912.3,35557,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253035,647633.00
06/18/2016 08:30,2,1.418,ACTIVE,213.06,351.07,59.991,1466253003,"201051344001093","219011344069620",28.61,24.50,0,336.04,367.00,41.1,37.7,0.327,447718.3,447718.3,40004,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253036,647634.00
06/18/2016 08:30,2,1.422,ACTIVE,213.29,351.67,59.970,1466253003,"201051344000900","219011344069620",28.82,22.80,0,335.74,368.20,41.5,38.1,0.340,454646.2,454646.2,34951,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253037,647635.00
06/18/2016 08:30,2,1.424,ACTIVE,213.51,351.67,59.986,1466253003,"201051344000648","219011344069620",28.78,22.80,0,336.64,368.50,41.5,38.1,0.340,446171.5,446171.5,35243,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253038,647636.00
06/18/2016 08:30,2,1.422,ACTIVE,213.51,351.67,59.981,1466253003,"201051344000569","219011344069620",29.24,23.80,0,334.24,368.80,42.1,38.7,0.345,455713.8,455713.8,34876,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253039,647637.00
06/18/2016 08:30,2,1.432,ACTIVE,213.29,351.37,59.981,1466253003,"201051344000983","219011344069620",29.34,23.50,0,334.24,368.80,42.6,39.2,0.349,447317.1,447317.1,35355,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253040,647638.00
06/18/2016 08:30,2,1.434,ACTIVE,213.51,351.67,59.970,1466253003,"201051344001158","219011344069620",28.78,23.50,0,336.64,368.80,41.8,38.4,0.345,441310.3,441310.3,35623,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253041,647639.00
06/18/2016 08:30,2,1.428,ACTIVE,213.74,352.27,59.981,1466253003,"201051344000576","219011344069620",28.55,22.80,0,336.64,368.80,41.3,37.9,0.336,448403.7,448403.7,35026,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253041,647640.00
06/18/2016 08:30,2,1.283,ACTIVE,211.25,348.06,59.965,1466253003,"274151322000087","219011344069620",27.91,32.40,0,334.54,357.08,36.3,33.1,0.221,675288.8,675288.8,28802,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253042,647641.00
06/18/2016 08:45,2,1.621,ACTIVE,213.74,353.17,59.954,1466253904,"201051344000645","219011344069620",28.92,23.50,0,336.94,373.31,47.5,44.0,0.380,447983.7,447983.7,35159,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253905,647642.00
06/18/2016 08:45,2,1.477,ACTIVE,211.25,345.06,59.896,1466253904,"274151322000085","219011344069620",27.77,27.50,0,335.14,360.69,41.5,38.2,0.287,703457.6,703457.6,28692,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253906,647643.00
06/18/2016 08:45,2,1.600,ACTIVE,213.74,354.97,59.954,1466253904,"201051344000633","219011344069620",29.36,24.00,0,335.74,375.71,47.6,44.0,0.398,439159.4,439159.4,35644,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253906,647644.00
06/18/2016 08:45,2,1.627,ACTIVE,213.96,353.77,59.965,1466253904,"201051344000469","219011344069620",29.12,22.50,0,335.44,373.31,48.0,44.4,0.402,440694.0,440694.0,35576,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253907,647645.00
06/18/2016 08:45,2,1.605,ACTIVE,212.83,351.37,59.891,1466253904,"201051344000646","219011344069620",28.65,25.30,0,331.53,371.21,46.6,43.1,0.389,443628.8,443628.8,40123,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253908,647646.00
06/18/2016 08:45,2,1.514,ACTIVE,211.03,353.17,60.002,1466253904,"274151322000052","219011344069620",28.29,29.30,0,334.54,361.29,43.4,39.9,0.292,718053.5,718053.5,28917,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253909,647647.00
06/18/2016 08:45,2,1.646,ACTIVE,213.51,352.57,59.970,1466253904,"201051344000585","219011344069620",28.63,25.00,0,334.24,372.11,47.7,44.1,0.393,450931.8,450931.8,40130,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253910,647648.00
06/18/2016 08:45,2,1.561,ACTIVE,212.83,351.07,59.949,1466253904,"201051344001230","219011344069620",29.12,25.00,0,332.43,369.70,46.0,42.5,0.376,447146.7,447146.7,39932,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253911,647649.00
06/18/2016 08:45,2,1.568,ACTIVE,213.74,352.57,59.949,1466253904,"201051344000582","219011344069620",28.92,24.00,0,334.54,371.81,46.0,42.5,0.367,440466.6,440466.6,40087,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253912,647650.00
06/18/2016 08:45,2,1.625,ACTIVE,212.61,351.37,59.970,1466253904,"201051344000955","219011344069620",28.84,25.00,0,333.63,370.90,47.5,44.0,0.393,453163.0,453163.0,40021,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253913,647651.00
06/18/2016 08:45,2,0.959,ACTIVE,211.48,418.09,59.949,1466253904,"274151322000094","219011344069620",39.26,30.30,0,335.44,439.74,37.8,34.5,0.261,581866.9,581866.9,30015,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253914,647652.00
06/18/2016 08:45,2,1.648,ACTIVE,213.74,353.77,59.991,1466253904,"201051344000579","219011344069620",29.00,25.00,0,336.94,373.31,48.5,44.8,0.402,454831.6,454831.6,15645,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253915,647653.00
06/18/2016 08:45,2,1.623,ACTIVE,212.83,350.77,59.917,1466253904,"201051344000890","219011344069620",28.92,26.00,0,334.84,371.51,47.6,44.0,0.380,450346.5,450346.5,40040,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253916,647654.00
06/18/2016 08:45,2,1.594,ACTIVE,213.29,351.97,59.938,1466253904,"201051344000438","219011344069620",29.10,25.00,0,335.74,372.71,47.0,43.5,0.393,452283.0,452283.0,40047,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253917,647655.00
06/18/2016 08:45,2,1.619,ACTIVE,213.06,351.97,59.922,1466253904,"201051344000417","219011344069620",28.45,26.00,0,334.24,370.90,46.8,43.2,0.389,444553.1,444553.1,40208,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253918,647656.00
06/18/2016 08:45,2,1.490,ACTIVE,210.80,351.37,59.944,1466253904,"274151322000083","219011344069620",28.13,28.80,0,334.54,360.69,42.4,39.0,0.305,711573.2,711573.2,28996,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253919,647657.00
06/18/2016 08:45,2,1.570,ACTIVE,211.70,344.76,59.922,1466253904,"274151322000076","219011344069620",29.18,28.80,0,335.14,363.69,46.4,42.9,0.331,757999.6,757999.6,28991,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253920,647658.00
06/18/2016 08:45,2,1.643,ACTIVE,213.29,352.57,59.949,1466253904,"201051344000868","219011344069620",28.90,22.50,0,335.44,372.41,48.1,44.5,0.384,439716.5,439716.5,35297,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253921,647659.00
06/18/2016 08:45,2,1.555,ACTIVE,211.03,347.16,59.938,1466253904,"274151322000095","219011344069620",28.88,28.50,0,334.24,361.89,45.5,42.0,0.309,750203.8,750203.8,28909,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253922,647660.00
06/18/2016 08:45,2,1.633,ACTIVE,213.74,354.97,59.938,1466253904,"201051344000988","219011344069620",28.88,23.80,0,336.64,376.31,47.8,44.2,0.407,436687.7,436687.7,35588,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253923,647661.00
06/18/2016 08:45,2,1.637,ACTIVE,213.06,351.97,59.954,1466253904,"201051344001025","219011344069620",28.57,25.00,0,335.14,372.41,47.4,43.8,0.380,450506.9,450506.9,40095,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253924,647662.00
06/18/2016 08:45,2,1.699,ACTIVE,213.51,351.67,59.901,1466253904,"201051344000458","219011344069620",23.30,24.00,0,336.34,372.41,40.1,36.8,0.274,447547.4,447547.4,35512,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253925,647663.00
06/18/2016 08:45,2,1.609,ACTIVE,214.19,354.67,59.901,1466253904,"201051344000853","219011344069620",29.30,23.50,0,337.84,376.62,47.8,44.2,0.398,446293.8,446293.8,35117,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253925,647664.00
06/18/2016 08:45,2,1.574,ACTIVE,213.29,352.27,59.901,1466253904,"201051344000685","219011344069620",28.80,24.80,0,334.84,371.81,46.0,42.4,0.402,451653.1,451653.1,39949,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253926,647665.00
06/18/2016 08:45,2,1.527,ACTIVE,213.29,351.97,59.944,1466253904,"201051344000917","219011344069620",29.50,24.80,0,333.63,371.21,45.7,42.2,0.376,448431.5,448431.5,39945,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253927,647666.00
06/18/2016 08:45,2,1.557,ACTIVE,213.29,351.67,59.901,1466253904,"201051344001145","219011344069620",29.16,24.30,0,335.74,371.51,46.0,42.5,0.371,453670.0,453670.0,39801,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253928,647667.00
06/18/2016 08:45,2,1.607,ACTIVE,213.74,352.27,59.944,1466253904,"201051344000651","219011344069620",28.67,24.30,0,334.84,372.41,46.7,43.2,0.376,446174.2,446174.2,40151,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253929,647668.00
06/18/2016 08:45,2,1.467,ACTIVE,211.03,347.16,59.954,1466253904,"274151322000088","219011344069620",27.71,28.00,0,334.24,360.08,41.1,37.8,0.270,687321.1,687321.1,28650,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253930,647669.00
06/18/2016 08:45,2,0.996,ACTIVE,211.93,413.59,59.933,1466253904,"274151322000068","219011344069620",38.65,31.50,0,335.74,440.64,39.0,35.8,0.256,581788.2,581788.2,30226,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253931,647670.00
06/18/2016 08:45,2,1.605,ACTIVE,213.06,351.67,59.938,1466253904,"201051344001135","219011344069620",29.10,24.80,0,334.84,370.90,47.4,43.8,0.384,442196.4,442196.4,40084,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253932,647671.00
06/18/2016 08:45,2,1.625,ACTIVE,213.06,353.17,59.954,1466253904,"201051344000594","219011344069620",29.12,25.30,0,334.24,372.71,48.0,44.4,0.384,451556.4,451556.4,35558,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253933,647672.00
06/18/2016 08:45,2,1.621,ACTIVE,213.29,352.27,59.944,1466253904,"201051344001203","219011344069620",28.88,25.00,0,336.04,373.31,47.4,43.9,0.389,449374.0,449374.0,40126,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253934,647673.00
06/18/2016 08:45,2,1.469,ACTIVE,211.25,344.45,59.938,1466253904,"274151322000054","219011344069620",28.11,28.50,0,334.24,361.89,41.8,38.4,0.292,701947.8,701947.8,28677,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253934,647674.00
06/18/2016 08:45,2,1.639,ACTIVE,213.51,351.97,59.912,1466253904,"201051344000867","219011344069620",28.96,23.80,0,335.44,372.11,48.1,44.5,0.389,438923.0,438923.0,35558,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253935,647675.00
06/18/2016 08:45,2,1.578,ACTIVE,213.29,352.87,59.949,1466253904,"201051344001093","219011344069620",29.30,24.80,0,335.44,371.51,46.9,43.3,0.371,447728.8,447728.8,40005,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253936,647676.00
06/18/2016 08:45,2,1.598,ACTIVE,213.51,353.77,59.944,1466253904,"201051344000900","219011344069620",29.26,23.00,0,335.74,373.01,47.4,43.8,0.393,454656.7,454656.7,34952,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253937,647677.00
06/18/2016 08:45,2,1.596,ACTIVE,213.74,352.87,59.954,1466253904,"201051344000648","219011344069620",29.16,23.00,0,337.24,373.01,47.1,43.6,0.389,446182.1,446182.1,35244,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253938,647678.00
06/18/2016 08:45,2,1.631,ACTIVE,213.51,352.87,59.880,1466253904,"201051344000569","219011344069620",28.94,23.80,0,336.64,373.61,47.8,44.2,0.389,455724.5,455724.5,34877,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253939,647679.00
06/18/2016 08:45,2,1.633,ACTIVE,213.74,353.17,59.938,1466253904,"201051344000983","219011344069620",29.12,23.80,0,335.74,372.71,48.2,44.6,0.402,447327.9,447327.9,35356,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253940,647680.00
06/18/2016 08:45,2,1.600,ACTIVE,213.96,353.17,59.975,1466253904,"201051344001158","219011344069620",29.30,23.80,0,336.04,373.01,47.5,43.9,0.402,441321.0,441321.0,35624,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253941,647681.00
06/18/2016 08:45,2,1.611,ACTIVE,213.96,354.37,59.944,1466253904,"201051344000576","219011344069620",28.80,22.80,0,337.24,375.71,47.0,43.5,0.384,448414.2,448414.2,35027,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253942,647682.00
06/18/2016 08:45,2,1.447,ACTIVE,211.48,349.86,59.959,1466253904,"274151322000087","219011344069620",28.11,33.80,0,333.93,360.08,41.3,37.9,0.265,675298.0,675298.0,28803,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466253943,647683.00
06/18/2016 09:00,2,1.771,ACTIVE,214.87,355.28,59.959,1466254804,"201051344000645","219011344069620",29.14,23.80,0,336.94,380.82,52.3,48.6,0.424,447995.4,447995.4,35160,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254805,647684.00
06/18/2016 09:00,2,1.637,ACTIVE,212.38,347.46,59.954,1466254804,"274151322000085","219011344069620",27.73,28.00,0,335.74,364.59,46.0,42.4,0.318,703467.7,703467.7,28693,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254806,647685.00
06/18/2016 09:00,2,1.791,ACTIVE,214.64,358.28,59.970,1466254804,"201051344000633","219011344069620",28.92,24.50,0,336.64,382.33,52.5,48.8,0.433,439171.1,439171.1,35645,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254806,647686.00
06/18/2016 09:00,2,1.801,ACTIVE,214.64,357.68,59.975,1466254804,"201051344000469","219011344069620",29.10,22.80,0,336.04,382.33,53.1,49.3,0.455,440705.7,440705.7,35577,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254807,647687.00
06/18/2016 09:00,2,1.762,ACTIVE,213.29,354.67,59.965,1466254804,"201051344000646","219011344069620",28.90,25.50,0,333.63,376.31,51.6,47.9,0.433,443640.2,443640.2,40124,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254808,647688.00
06/18/2016 09:00,2,1.664,ACTIVE,211.93,353.77,59.986,1466254804,"274151322000052","219011344069620",28.57,30.00,0,334.84,367.30,48.2,44.6,0.331,718064.1,718064.1,28918,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254809,647689.00
06/18/2016 09:00,2,1.797,ACTIVE,213.96,355.28,60.039,1466254804,"201051344000585","219011344069620",29.08,25.30,0,334.84,379.02,53.0,49.2,0.438,450943.5,450943.5,40131,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254810,647690.00
06/18/2016 09:00,2,1.732,ACTIVE,213.51,352.87,59.981,1466254804,"201051344001230","219011344069620",29.14,25.30,0,333.33,374.21,51.1,47.4,0.424,447158.0,447158.0,39933,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254811,647691.00
06/18/2016 09:00,2,1.736,ACTIVE,214.19,355.28,60.012,1466254804,"201051344000582","219011344069620",29.02,24.00,0,335.74,379.02,51.1,47.4,0.415,440477.8,440477.8,40088,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254812,647692.00
06/18/2016 09:00,2,1.801,ACTIVE,213.29,354.37,59.975,1466254804,"201051344000955","219011344069620",28.82,25.50,0,333.93,375.11,52.6,48.9,0.442,453174.7,453174.7,40022,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254813,647693.00
06/18/2016 09:00,2,1.088,ACTIVE,212.38,417.49,59.991,1466254804,"274151322000094","219011344069620",38.78,30.80,0,337.54,442.44,42.9,39.5,0.296,581876.2,581876.2,30016,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254814,647694.00
06/18/2016 09:00,2,1.811,ACTIVE,214.64,355.88,59.981,1466254804,"201051344000579","219011344069620",29.24,25.30,0,336.34,381.12,53.6,49.8,0.442,454843.4,454843.4,15646,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254815,647695.00
06/18/2016 09:00,2,1.787,ACTIVE,213.51,354.37,59.981,1466254804,"201051344000890","219011344069620",29.10,26.30,0,334.84,376.01,52.8,49.0,0.420,450358.1,450358.1,40041,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254816,647696.00
06/18/2016 09:00,2,1.754,ACTIVE,213.96,355.58,59.991,1466254804,"201051344000438","219011344069620",29.42,25.30,0,335.44,379.62,52.2,48.5,0.438,452294.5,452294.5,40048,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254817,647697.00
06/18/2016 09:00,2,1.768,ACTIVE,213.74,354.97,59.986,1466254804,"201051344000417","219011344069620",28.92,26.30,0,333.93,375.11,51.8,48.1,0.429,444564.5,444564.5,40209,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254819,647698.00
06/18/2016 09:00,2,1.629,ACTIVE,211.70,351.97,59.975,1466254804,"274151322000083","219011344069620",28.75,29.50,0,334.24,365.19,47.5,43.9,0.331,711583.6,711583.6,28997,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254819,647699.00
06/18/2016 09:00,2,1.752,ACTIVE,212.38,357.68,59.975,1466254804,"274151322000076","219011344069620",29.26,29.50,0,336.04,369.10,51.8,48.1,0.367,758011.1,758011.1,28992,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254820,647700.00
06/18/2016 09:00,2,1.818,ACTIVE,213.96,355.88,59.959,1466254804,"201051344000868","219011344069620",29.02,23.00,0,335.74,379.02,53.5,49.7,0.433,439728.3,439728.3,35298,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254821,647701.00
06/18/2016 09:00,2,1.730,ACTIVE,211.93,353.77,60.023,1466254804,"274151322000095","219011344069620",29.00,29.00,0,335.14,366.10,50.9,47.2,0.349,750215.0,750215.0,28910,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254822,647702.00
06/18/2016 09:00,2,1.818,ACTIVE,214.41,356.78,59.965,1466254804,"201051344000988","219011344069620",28.84,23.80,0,336.04,382.63,53.1,49.4,0.446,436699.5,436699.5,35589,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254823,647703.00
06/18/2016 09:00,2,1.783,ACTIVE,213.74,353.77,60.023,1466254804,"201051344001025","219011344069620",29.26,25.30,0,336.34,378.12,52.9,49.1,0.429,450518.6,450518.6,40096,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254824,647704.00
06/18/2016 09:00,2,1.799,ACTIVE,214.41,355.28,59.975,1466254804,"201051344000458","219011344069620",28.92,24.30,0,337.54,381.73,52.7,49.0,0.455,447559.0,447559.0,35513,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254825,647705.00
06/18/2016 09:00,2,1.801,ACTIVE,214.87,357.38,59.970,1466254804,"201051344000853","219011344069620",29.14,23.80,0,337.84,380.22,53.2,49.4,0.438,446305.5,446305.5,35118,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254826,647706.00
06/18/2016 09:00,2,1.732,ACTIVE,213.74,354.67,59.933,1466254804,"201051344000685","219011344069620",29.22,24.80,0,335.14,378.12,51.2,47.5,0.446,451664.4,451664.4,39950,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254827,647707.00
06/18/2016 09:00,2,1.721,ACTIVE,213.74,354.67,59.981,1466254804,"201051344000917","219011344069620",29.28,25.00,0,334.24,378.12,51.1,47.4,0.415,448442.8,448442.8,39946,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254828,647708.00
06/18/2016 09:00,2,1.752,ACTIVE,213.74,354.37,59.981,1466254804,"201051344001145","219011344069620",28.90,24.50,0,334.84,378.12,51.4,47.7,0.424,453681.3,453681.3,39802,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254829,647709.00
06/18/2016 09:00,2,1.773,ACTIVE,213.96,355.88,59.970,1466254804,"201051344000651","219011344069620",29.04,24.30,0,336.64,379.62,52.2,48.5,0.424,446185.7,446185.7,40152,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254829,647710.00
06/18/2016 09:00,2,1.643,ACTIVE,211.70,355.28,59.975,1466254804,"274151322000088","219011344069620",27.75,28.50,0,335.14,364.29,46.2,42.7,0.314,687331.1,687331.1,28651,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254830,647711.00
06/18/2016 09:00,2,1.104,ACTIVE,212.38,423.81,59.954,1466254804,"274151322000068","219011344069620",38.92,32.00,0,337.84,444.24,43.5,40.1,0.292,581797.7,581797.7,30227,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254831,647712.00
06/18/2016 09:00,2,1.789,ACTIVE,213.51,354.37,59.996,1466254804,"201051344001135","219011344069620",29.10,24.80,0,334.84,375.41,52.7,49.0,0.429,442208.0,442208.0,40085,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254832,647713.00
06/18/2016 09:00,2,1.811,ACTIVE,213.96,355.58,59.975,1466254804,"201051344000594","219011344069620",29.14,25.80,0,334.24,377.22,53.4,49.6,0.438,451568.2,451568.2,35559,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254833,647714.00
06/18/2016 09:00,2,1.775,ACTIVE,213.74,354.67,59.975,1466254804,"201051344001203","219011344069620",29.40,25.30,0,336.64,379.62,52.9,49.1,0.438,449385.7,449385.7,40127,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254834,647715.00
06/18/2016 09:00,2,1.648,ACTIVE,211.93,348.66,59.970,1466254804,"274151322000054","219011344069620",28.09,28.80,0,335.14,364.89,46.9,43.4,0.327,701958.1,701958.1,28678,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254835,647716.00
06/18/2016 09:00,2,1.805,ACTIVE,214.19,354.67,59.970,1466254804,"201051344000867","219011344069620",29.32,24.30,0,335.14,378.42,53.6,49.8,0.438,438934.9,438934.9,35559,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254836,647717.00
06/18/2016 09:00,2,1.775,ACTIVE,213.96,355.28,59.975,1466254804,"201051344001093","219011344069620",29.14,25.00,0,336.04,379.02,52.5,48.7,0.415,447740.4,447740.4,40006,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254837,647718.00
06/18/2016 09:00,2,1.795,ACTIVE,214.41,355.58,59.981,1466254804,"201051344000900","219011344069620",29.26,23.30,0,336.64,381.73,53.2,49.4,0.438,454668.4,454668.4,34953,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254838,647719.00
06/18/2016 09:00,2,1.787,ACTIVE,214.64,354.97,59.981,1466254804,"201051344000648","219011344069620",29.12,23.30,0,336.64,381.12,52.8,49.1,0.438,446193.7,446193.7,35245,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254839,647720.00
06/18/2016 09:00,2,1.799,ACTIVE,214.41,355.88,59.996,1466254804,"201051344000569","219011344069620",29.36,24.00,0,336.64,380.82,53.5,49.7,0.446,455736.3,455736.3,34878,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254840,647721.00
06/18/2016 09:00,2,1.814,ACTIVE,214.41,355.88,59.981,1466254804,"201051344000983","219011344069620",29.36,24.00,0,335.44,380.22,54.0,50.2,0.451,447339.7,447339.7,35357,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254841,647722.00
06/18/2016 09:00,2,1.822,ACTIVE,214.64,355.58,59.981,1466254804,"201051344001158","219011344069620",28.92,24.00,0,335.74,381.73,53.5,49.7,0.446,441332.7,441332.7,35625,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254842,647723.00
06/18/2016 09:00,2,1.793,ACTIVE,214.87,361.29,59.975,1466254804,"201051344000576","219011344069620",29.16,23.00,0,336.64,381.73,53.0,49.3,0.438,448425.8,448425.8,35028,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254842,647724.00
06/18/2016 09:00,2,1.637,ACTIVE,211.93,348.96,59.970,1466254804,"274151322000087","219011344069620",28.13,35.00,0,334.54,365.80,46.6,43.1,0.296,675308.1,675308.1,28804,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466254843,647725.00
06/18/2016 09:15,2,2.275,ACTIVE,215.09,361.89,59.965,1466255703,"201051344000645","219011344069620",28.86,24.00,0,337.54,388.94,66.5,62.3,0.539,448008.7,448008.7,35161,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255704,647726.00
06/18/2016 09:15,2,2.045,ACTIVE,212.16,356.48,59.981,1466255703,"274151322000085","219011344069620",28.27,28.80,0,336.64,369.40,58.6,54.6,0.407,703479.4,703479.4,28694,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255705,647727.00
06/18/2016 09:15,2,2.232,ACTIVE,214.87,362.19,59.991,1466255703,"201051344000633","219011344069620",29.46,25.00,0,336.04,389.84,66.6,62.4,0.579,439184.5,439184.5,35646,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255706,647728.00
06/18/2016 09:15,2,2.271,ACTIVE,214.87,363.39,59.954,1466255703,"201051344000469","219011344069620",29.34,23.00,0,336.94,390.74,67.5,63.2,0.570,440719.3,440719.3,35578,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255707,647729.00
06/18/2016 09:15,2,2.236,ACTIVE,213.51,358.88,60.039,1466255703,"201051344000646","219011344069620",28.84,26.00,0,336.34,384.13,65.4,61.2,0.557,443653.4,443653.4,40125,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255708,647730.00
06/18/2016 09:15,2,2.104,ACTIVE,211.70,357.08,59.991,1466255703,"274151322000052","219011344069620",28.73,30.80,0,335.44,370.60,61.3,57.2,0.433,718076.3,718076.3,28919,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255709,647731.00
06/18/2016 09:15,2,2.238,ACTIVE,214.19,358.88,59.996,1466255703,"201051344000585","219011344069620",29.32,25.80,0,336.94,388.34,66.5,62.2,0.561,450956.9,450956.9,40132,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255710,647732.00
06/18/2016 09:15,2,2.207,ACTIVE,213.51,357.08,59.996,1466255703,"201051344001230","219011344069620",29.22,25.80,0,335.14,382.63,65.3,61.1,0.535,447171.1,447171.1,39934,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255710,647733.00
06/18/2016 09:15,2,2.193,ACTIVE,214.64,360.38,60.002,1466255703,"201051344000582","219011344069620",29.04,24.50,0,336.94,388.64,64.5,60.3,0.499,440490.8,440490.8,40089,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255711,647734.00
06/18/2016 09:15,2,2.262,ACTIVE,213.51,358.58,60.012,1466255703,"201051344000955","219011344069620",29.18,25.80,0,335.44,384.13,66.9,62.7,0.561,453188.1,453188.1,40023,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255712,647735.00
06/18/2016 09:15,2,1.398,ACTIVE,211.93,421.40,59.965,1466255703,"274151322000094","219011344069620",38.65,31.30,0,336.04,447.25,54.1,50.3,0.384,581887.0,581887.0,30017,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255713,647736.00
06/18/2016 09:15,2,2.273,ACTIVE,214.87,358.28,59.996,1466255703,"201051344000579","219011344069620",29.22,25.50,0,337.54,389.24,67.3,63.0,0.552,454857.1,454857.1,15647,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255714,647737.00
06/18/2016 09:15,2,2.232,ACTIVE,213.74,359.18,60.023,1466255703,"201051344000890","219011344069620",29.28,27.00,0,336.04,384.73,66.2,62.0,0.544,450371.5,450371.5,40042,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255715,647738.00
06/18/2016 09:15,2,2.219,ACTIVE,214.19,358.28,59.991,1466255703,"201051344000438","219011344069620",29.12,26.00,0,337.84,388.04,65.5,61.2,0.557,452307.8,452307.8,40049,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255716,647739.00
06/18/2016 09:15,2,2.203,ACTIVE,213.74,357.98,60.034,1466255703,"201051344000417","219011344069620",28.88,27.00,0,335.44,387.44,64.5,60.3,0.552,444577.7,444577.7,40210,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255717,647740.00
06/18/2016 09:15,2,2.039,ACTIVE,211.93,360.38,60.018,1466255703,"274151322000083","219011344069620",28.67,30.00,0,335.74,369.70,59.2,55.2,0.415,711595.6,711595.6,28998,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255718,647741.00
06/18/2016 09:15,2,2.193,ACTIVE,212.61,360.08,59.970,1466255703,"274151322000076","219011344069620",29.20,30.00,0,336.94,373.31,64.9,60.7,0.460,758024.3,758024.3,28993,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255719,647742.00
06/18/2016 09:15,2,2.234,ACTIVE,214.19,359.18,60.002,1466255703,"201051344000868","219011344069620",29.22,23.50,0,336.94,388.34,66.1,61.9,0.544,439741.9,439741.9,35299,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255720,647743.00
06/18/2016 09:15,2,2.139,ACTIVE,211.70,347.76,59.996,1466255703,"274151322000095","219011344069620",29.08,29.80,0,335.74,371.81,63.0,58.8,0.438,750227.9,750227.9,28911,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255721,647744.00
06/18/2016 09:15,2,2.246,ACTIVE,214.64,360.99,59.991,1466255703,"201051344000988","219011344069620",28.86,24.30,0,335.44,390.44,65.7,61.5,0.552,436713.0,436713.0,35590,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255722,647745.00
06/18/2016 09:15,2,2.215,ACTIVE,213.96,358.58,59.991,1466255703,"201051344001025","219011344069620",28.84,25.80,0,336.64,387.44,64.7,60.5,0.521,450532.0,450532.0,40097,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255723,647746.00
06/18/2016 09:15,2,2.182,ACTIVE,214.64,361.59,59.928,1466255703,"201051344000458","219011344069620",29.10,24.80,0,337.54,389.24,64.3,60.2,0.530,447572.4,447572.4,35514,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255724,647747.00
06/18/2016 09:15,2,2.201,ACTIVE,215.32,361.59,60.007,1466255703,"201051344000853","219011344069620",29.08,24.00,0,335.74,387.74,64.8,60.6,0.544,446319.0,446319.0,35119,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255724,647748.00
06/18/2016 09:15,2,2.117,ACTIVE,213.96,359.48,60.002,1466255703,"201051344000685","219011344069620",29.30,25.30,0,336.34,387.14,62.8,58.7,0.548,451677.4,451677.4,39951,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255725,647749.00
06/18/2016 09:15,2,2.105,ACTIVE,213.96,358.28,59.933,1466255703,"201051344000917","219011344069620",29.20,25.50,0,335.44,387.74,62.3,58.2,0.517,448455.7,448455.7,39947,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255726,647750.00
06/18/2016 09:15,2,2.105,ACTIVE,213.74,357.38,59.991,1466255703,"201051344001145","219011344069620",29.16,25.00,0,336.64,387.44,62.2,58.1,0.508,453694.3,453694.3,39803,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255727,647751.00
06/18/2016 09:15,2,2.143,ACTIVE,214.19,357.08,59.991,1466255703,"201051344000651","219011344069620",29.16,24.80,0,337.54,388.94,63.3,59.2,0.517,446199.0,446199.0,40153,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255728,647752.00
06/18/2016 09:15,2,2.002,ACTIVE,211.25,359.48,59.928,1466255703,"274151322000088","219011344069620",27.71,29.00,0,335.44,369.70,56.1,52.3,0.380,687342.8,687342.8,28652,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255729,647753.00
06/18/2016 09:15,2,1.301,ACTIVE,212.61,429.52,59.981,1466255703,"274151322000068","219011344069620",39.58,32.20,0,337.84,444.54,52.0,48.3,0.349,581808.6,581808.6,30228,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255730,647754.00
06/18/2016 09:15,2,2.127,ACTIVE,213.74,356.48,60.044,1466255703,"201051344001135","219011344069620",29.30,25.00,0,336.04,386.83,63.2,59.0,0.521,442221.4,442221.4,40086,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255731,647755.00
06/18/2016 09:15,2,2.166,ACTIVE,213.74,358.28,60.044,1466255703,"201051344000594","219011344069620",29.18,26.50,0,337.24,385.63,64.1,59.9,0.530,451581.7,451581.7,35560,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255732,647756.00
06/18/2016 09:15,2,2.162,ACTIVE,214.19,359.18,60.018,1466255703,"201051344001203","219011344069620",29.04,25.80,0,337.84,390.74,63.5,59.4,0.530,449399.2,449399.2,40128,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255733,647757.00
06/18/2016 09:15,2,1.979,ACTIVE,211.93,346.56,59.986,1466255703,"274151322000054","219011344069620",28.11,29.30,0,335.74,370.30,56.3,52.4,0.384,701970.0,701970.0,28679,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255733,647758.00
06/18/2016 09:15,2,2.150,ACTIVE,214.64,357.68,59.991,1466255703,"201051344000867","219011344069620",29.32,24.80,0,336.64,387.44,63.9,59.7,0.521,438948.5,438948.5,35560,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255734,647759.00
