ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 09:15,2,2.137,ACTIVE,213.96,357.68,59.986,1466255703,"201051344001093","219011344069620",29.04,25.50,0,336.64,388.64,62.9,58.8,0.508,447753.7,447753.7,40007,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255735,647760.00
06/18/2016 09:15,2,2.119,ACTIVE,214.41,358.28,59.954,1466255703,"201051344000900","219011344069620",29.52,23.50,0,337.84,390.44,63.4,59.3,0.521,454681.9,454681.9,34954,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255736,647761.00
06/18/2016 09:15,2,2.123,ACTIVE,214.64,360.69,60.018,1466255703,"201051344000648","219011344069620",29.08,23.80,0,338.14,389.84,62.6,58.5,0.513,446207.0,446207.0,35246,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255737,647762.00
06/18/2016 09:15,2,2.150,ACTIVE,214.64,358.58,59.991,1466255703,"201051344000569","219011344069620",29.04,24.30,0,337.54,389.54,63.3,59.1,0.499,455749.8,455749.8,34879,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255738,647763.00
06/18/2016 09:15,2,2.145,ACTIVE,214.64,360.08,59.959,1466255703,"201051344000983","219011344069620",29.34,24.50,0,337.54,389.54,63.8,59.6,0.552,447353.3,447353.3,35358,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255739,647764.00
06/18/2016 09:15,2,2.141,ACTIVE,214.64,359.48,59.949,1466255703,"201051344001158","219011344069620",29.02,24.50,0,336.94,390.44,62.9,58.8,0.526,441346.2,441346.2,35626,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255740,647765.00
06/18/2016 09:15,2,2.111,ACTIVE,214.87,360.69,59.981,1466255703,"201051344000576","219011344069620",29.18,23.50,0,336.64,388.94,62.5,58.4,0.517,448439.2,448439.2,35029,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255741,647766.00
06/18/2016 09:15,2,1.955,ACTIVE,211.93,357.98,59.965,1466255703,"274151322000087","219011344069620",27.77,36.00,0,335.44,367.90,55.0,51.2,0.345,675319.8,675319.8,28805,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466255742,647767.00
06/18/2016 09:30,2,3.436,ACTIVE,215.77,352.57,59.991,1466256603,"201051344000645","219011344069620",28.94,26.50,0,335.44,397.66,100.8,95.4,0.460,448028.0,448028.0,35162,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256604,647768.00
06/18/2016 09:30,2,3.141,ACTIVE,212.61,342.35,59.991,1466256603,"274151322000085","219011344069620",27.91,31.30,0,334.54,379.32,88.8,83.8,0.327,703496.4,703496.4,28695,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256605,647769.00
06/18/2016 09:30,2,3.432,ACTIVE,215.32,354.07,59.996,1466256603,"201051344000633","219011344069620",28.92,27.80,0,335.14,397.35,100.5,95.1,0.473,439203.8,439203.8,35647,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256606,647770.00
06/18/2016 09:30,2,3.418,ACTIVE,215.77,353.47,59.991,1466256603,"201051344000469","219011344069620",29.42,24.80,0,335.14,397.66,101.8,96.3,0.486,440738.9,440738.9,35579,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256607,647771.00
06/18/2016 09:30,2,3.371,ACTIVE,214.19,351.97,59.981,1466256603,"201051344000646","219011344069620",28.73,28.80,0,334.54,396.75,98.1,92.7,0.468,443672.3,443672.3,40126,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256608,647772.00
06/18/2016 09:30,2,3.182,ACTIVE,212.16,354.37,59.970,1466256603,"274151322000052","219011344069620",28.67,34.30,0,328.82,379.32,92.3,87.2,0.362,718094.0,718094.0,28920,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256609,647773.00
06/18/2016 09:30,2,3.307,ACTIVE,215.32,352.57,59.981,1466256603,"201051344000585","219011344069620",29.42,28.50,0,336.64,397.05,98.5,93.2,0.455,450976.0,450976.0,40133,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256610,647774.00
06/18/2016 09:30,2,3.350,ACTIVE,214.41,351.07,60.002,1466256603,"201051344001230","219011344069620",29.02,29.30,0,334.24,391.64,98.5,93.1,0.460,447190.1,447190.1,39935,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256611,647775.00
06/18/2016 09:30,2,3.311,ACTIVE,215.32,353.17,59.981,1466256603,"201051344000582","219011344069620",28.84,27.30,0,336.64,397.35,96.7,91.4,0.451,440509.5,440509.5,40090,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256612,647776.00
06/18/2016 09:30,2,3.424,ACTIVE,214.19,350.47,59.975,1466256603,"201051344000955","219011344069620",28.78,29.00,0,334.54,395.25,99.8,94.4,0.482,453207.5,453207.5,40024,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256613,647777.00
06/18/2016 09:30,2,2.068,ACTIVE,212.16,423.81,59.975,1466256603,"274151322000094","219011344069620",39.10,34.30,0,391.94,457.17,82.2,77.4,0.327,581902.8,581902.8,30018,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256613,647778.00
06/18/2016 09:30,2,3.385,ACTIVE,215.54,352.87,59.975,1466256603,"201051344000579","219011344069620",29.14,28.80,0,335.14,395.85,99.9,94.5,0.473,454876.6,454876.6,15648,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256614,647779.00
06/18/2016 09:30,2,3.402,ACTIVE,214.41,350.77,59.970,1466256603,"201051344000890","219011344069620",28.65,30.00,0,335.44,394.95,98.7,93.4,0.451,450390.8,450390.8,40043,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256615,647780.00
06/18/2016 09:30,2,3.314,ACTIVE,214.64,351.97,59.986,1466256603,"201051344000438","219011344069620",29.22,28.30,0,337.24,397.96,98.1,92.8,0.464,452327.0,452327.0,40050,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256616,647781.00
06/18/2016 09:30,2,3.309,ACTIVE,214.64,351.37,59.986,1466256603,"201051344000417","219011344069620",28.71,30.50,0,333.93,395.25,96.3,91.0,0.464,444596.6,444596.6,40211,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256617,647782.00
06/18/2016 09:30,2,3.064,ACTIVE,211.93,352.87,59.970,1466256603,"274151322000083","219011344069620",28.65,34.00,0,334.24,379.62,88.9,83.9,0.354,711613.0,711613.0,28999,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256618,647783.00
06/18/2016 09:30,2,3.316,ACTIVE,212.83,349.56,59.949,1466256603,"274151322000076","219011344069620",29.26,34.00,0,334.84,380.22,98.2,92.9,0.389,758043.5,758043.5,28994,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256619,647784.00
06/18/2016 09:30,2,3.355,ACTIVE,214.87,352.27,59.991,1466256603,"201051344000868","219011344069620",29.24,25.80,0,336.34,396.75,99.3,93.9,0.460,439761.6,439761.6,35300,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256620,647785.00
06/18/2016 09:30,2,3.268,ACTIVE,211.93,343.85,59.981,1466256603,"274151322000095","219011344069620",28.86,33.50,0,334.54,379.02,95.5,90.2,0.358,750246.7,750246.7,28912,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256621,647786.00
06/18/2016 09:30,2,3.398,ACTIVE,215.54,353.77,60.007,1466256603,"201051344000988","219011344069620",28.77,27.30,0,334.24,396.75,99.1,93.7,0.464,436732.7,436732.7,35591,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256622,647787.00
06/18/2016 09:30,2,3.307,ACTIVE,214.87,351.07,59.986,1466256603,"201051344001025","219011344069620",29.12,28.50,0,335.14,397.66,97.6,92.2,0.442,450551.4,450551.4,40098,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256623,647788.00
06/18/2016 09:30,2,3.281,ACTIVE,215.54,352.27,59.949,1466256603,"201051344000458","219011344069620",29.10,27.50,0,334.84,396.45,96.8,91.5,0.468,447591.7,447591.7,35515,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256624,647789.00
06/18/2016 09:30,2,3.279,ACTIVE,216.00,353.17,59.986,1466256603,"201051344000853","219011344069620",29.38,26.30,0,336.94,396.75,97.6,92.3,0.460,446338.6,446338.6,35120,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256625,647790.00
06/18/2016 09:30,2,3.225,ACTIVE,214.41,351.67,59.986,1466256603,"201051344000685","219011344069620",29.12,27.50,0,336.04,395.55,95.1,89.8,0.464,451696.4,451696.4,39952,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256626,647791.00
06/18/2016 09:30,2,3.211,ACTIVE,214.87,350.77,59.986,1466256603,"201051344000917","219011344069620",28.98,28.30,0,335.14,396.45,94.2,89.0,0.438,448474.6,448474.6,39948,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256627,647792.00
06/18/2016 09:30,2,3.180,ACTIVE,214.41,350.77,59.996,1466256603,"201051344001145","219011344069620",29.10,28.00,0,337.24,396.45,93.7,88.5,0.438,453713.2,453713.2,39804,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256628,647793.00
06/18/2016 09:30,2,3.215,ACTIVE,215.09,351.67,59.991,1466256603,"201051344000651","219011344069620",29.26,27.50,0,336.34,397.35,95.2,90.0,0.442,446218.2,446218.2,40154,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256628,647794.00
06/18/2016 09:30,2,3.016,ACTIVE,211.93,351.07,59.975,1466256603,"274151322000088","219011344069620",27.85,32.00,0,334.54,379.32,85.0,80.2,0.323,687359.9,687359.9,28653,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256629,647795.00
06/18/2016 09:30,2,2.012,ACTIVE,212.83,418.70,59.965,1466256603,"274151322000068","219011344069620",39.42,36.80,0,389.54,460.47,80.4,75.7,0.296,581824.5,581824.5,30229,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256630,647796.00
06/18/2016 09:30,2,3.227,ACTIVE,214.64,350.47,59.975,1466256603,"201051344001135","219011344069620",28.80,27.50,0,335.14,395.85,94.1,88.9,0.438,442240.6,442240.6,40087,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256631,647797.00
06/18/2016 09:30,2,3.246,ACTIVE,214.19,350.77,59.975,1466256603,"201051344000594","219011344069620",29.06,29.80,0,334.84,395.55,95.7,90.4,0.446,451601.4,451601.4,35561,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256632,647798.00
06/18/2016 09:30,2,3.234,ACTIVE,214.87,350.47,59.981,1466256603,"201051344001203","219011344069620",29.14,28.50,0,336.94,399.46,95.5,90.3,0.451,449418.8,449418.8,40129,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256633,647799.00
06/18/2016 09:30,2,2.961,ACTIVE,212.16,350.17,59.981,1466256603,"274151322000054","219011344069620",28.19,32.40,0,334.24,380.22,84.5,79.6,0.331,701987.3,701987.3,28680,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256634,647800.00
06/18/2016 09:30,2,3.262,ACTIVE,214.87,351.37,59.975,1466256603,"201051344000867","219011344069620",28.73,27.80,0,336.64,397.05,95.0,89.7,0.433,438968.2,438968.2,35561,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256635,647801.00
06/18/2016 09:30,2,3.227,ACTIVE,214.87,351.67,59.986,1466256603,"201051344001093","219011344069620",28.92,28.30,0,335.74,398.26,94.6,89.4,0.433,447773.3,447773.3,40008,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256636,647802.00
06/18/2016 09:30,2,3.170,ACTIVE,215.09,351.37,59.986,1466256603,"201051344000900","219011344069620",29.68,26.30,0,335.44,397.35,95.2,90.0,0.442,454701.7,454701.7,34955,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256636,647803.00
06/18/2016 09:30,2,3.125,ACTIVE,215.32,351.97,59.986,1466256603,"201051344000648","219011344069620",29.36,26.00,0,334.84,396.75,93.0,87.8,0.438,446226.4,446226.4,35247,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256637,647804.00
06/18/2016 09:30,2,3.160,ACTIVE,215.32,352.87,59.949,1466256603,"201051344000569","219011344069620",29.58,27.30,0,335.14,397.05,94.7,89.4,0.446,455769.4,455769.4,34880,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256638,647805.00
06/18/2016 09:30,2,3.230,ACTIVE,215.32,351.67,59.975,1466256603,"201051344000983","219011344069620",29.14,26.80,0,336.04,398.56,95.4,90.2,0.455,447373.1,447373.1,35359,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256639,647806.00
06/18/2016 09:30,2,3.254,ACTIVE,215.32,351.37,59.970,1466256603,"201051344001158","219011344069620",28.80,27.00,0,335.44,397.05,95.0,89.8,0.455,441365.7,441365.7,35627,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256640,647807.00
06/18/2016 09:30,2,3.213,ACTIVE,215.77,353.47,59.970,1466256603,"201051344000576","219011344069620",29.20,26.00,0,333.93,397.96,95.1,89.8,0.446,448458.6,448458.6,35030,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256641,647808.00
06/18/2016 09:30,2,2.928,ACTIVE,212.38,345.06,59.975,1466256603,"274151322000087","219011344069620",28.23,40.20,0,333.63,378.12,83.7,78.8,0.301,675336.8,675336.8,28806,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466256642,647809.00
06/18/2016 09:45,2,3.574,ACTIVE,215.77,354.37,59.965,1466257504,"201051344000645","219011344069620",28.98,28.00,0,339.04,384.43,105.0,99.4,0.482,448051.4,448051.4,35163,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257505,647810.00
06/18/2016 09:45,2,3.299,ACTIVE,213.06,345.66,59.986,1466257504,"274151322000085","219011344069620",27.87,33.30,0,330.03,379.92,93.0,87.8,0.349,703516.9,703516.9,28696,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257506,647811.00
06/18/2016 09:45,2,3.596,ACTIVE,215.54,354.07,59.965,1466257504,"201051344000633","219011344069620",28.98,29.50,0,319.81,393.15,105.5,100.0,0.486,439227.2,439227.2,35648,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257506,647812.00
06/18/2016 09:45,2,3.641,ACTIVE,216.00,354.67,59.970,1466257504,"201051344000469","219011344069620",29.30,26.50,0,337.84,385.33,108.1,102.4,0.521,440762.6,440762.6,35580,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257507,647813.00
06/18/2016 09:45,2,3.578,ACTIVE,213.96,351.97,59.970,1466257504,"201051344000646","219011344069620",28.92,30.50,0,316.20,391.64,104.8,99.2,0.499,443695.2,443695.2,40127,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257508,647814.00
06/18/2016 09:45,2,3.469,ACTIVE,213.06,348.06,59.959,1466257504,"274151322000052","219011344069620",28.37,37.00,0,327.32,379.92,99.7,94.3,0.393,718115.6,718115.6,28921,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257509,647815.00
06/18/2016 09:45,2,3.650,ACTIVE,214.87,353.17,59.959,1466257504,"201051344000585","219011344069620",28.86,30.80,0,317.40,395.85,106.7,101.1,0.499,450999.1,450999.1,40134,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257510,647816.00
06/18/2016 09:45,2,3.643,ACTIVE,213.96,350.77,59.954,1466257504,"201051344001230","219011344069620",29.06,30.80,0,318.61,390.14,107.2,101.5,0.504,447213.0,447213.0,39936,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257511,647817.00
06/18/2016 09:45,2,3.672,ACTIVE,215.09,352.57,59.970,1466257504,"201051344000582","219011344069620",28.53,28.80,0,318.61,392.25,106.1,100.5,0.491,440532.1,440532.1,40091,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257512,647818.00
06/18/2016 09:45,2,3.713,ACTIVE,214.19,352.27,59.959,1466257504,"201051344000955","219011344069620",29.28,30.30,0,334.24,379.92,110.1,104.3,0.526,453230.9,453230.9,40025,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257513,647819.00
06/18/2016 09:45,2,2.393,ACTIVE,213.06,409.08,59.959,1466257504,"274151322000094","219011344069620",37.89,35.40,0,385.33,455.06,91.7,86.6,0.354,581922.1,581922.1,30019,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257514,647820.00
06/18/2016 09:45,2,3.695,ACTIVE,216.22,354.37,59.965,1466257504,"201051344000579","219011344069620",29.58,30.50,0,338.44,384.73,110.7,105.0,0.526,454900.1,454900.1,15649,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257515,647821.00
06/18/2016 09:45,2,3.781,ACTIVE,214.19,351.97,59.975,1466257504,"201051344000890","219011344069620",28.73,32.40,0,319.21,392.25,110.1,104.3,0.504,450414.0,450414.0,40044,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257516,647822.00
06/18/2016 09:45,2,3.697,ACTIVE,214.64,352.57,59.965,1466257504,"201051344000438","219011344069620",29.32,30.50,0,318.30,392.85,109.9,104.2,0.521,452350.1,452350.1,40051,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257517,647823.00
06/18/2016 09:45,2,3.691,ACTIVE,214.41,351.67,59.965,1466257504,"201051344000417","219011344069620",28.84,32.60,0,319.81,391.34,107.9,102.2,0.521,444619.3,444619.3,40212,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257517,647824.00
06/18/2016 09:45,2,3.447,ACTIVE,213.06,357.08,59.965,1466257504,"274151322000083","219011344069620",28.73,36.00,0,328.82,379.62,100.3,94.9,0.398,711634.0,711634.0,29000,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257519,647825.00
06/18/2016 09:45,2,3.768,ACTIVE,213.74,347.76,59.965,1466257504,"274151322000076","219011344069620",29.18,37.00,0,329.73,379.32,111.3,105.5,0.446,758066.8,758066.8,28995,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257520,647826.00
06/18/2016 09:45,2,3.842,ACTIVE,215.32,353.77,59.970,1466257504,"201051344000868","219011344069620",29.00,27.50,0,336.34,383.83,113.0,107.1,0.526,439785.2,439785.2,35301,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257521,647827.00
06/18/2016 09:45,2,3.678,ACTIVE,212.83,353.77,59.954,1466257504,"274151322000095","219011344069620",29.16,35.60,0,330.33,379.32,108.6,102.9,0.420,750269.4,750269.4,28913,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257521,647828.00
06/18/2016 09:45,2,3.873,ACTIVE,216.22,355.88,59.970,1466257504,"201051344000988","219011344069620",28.75,28.00,0,337.84,385.93,112.9,107.0,0.530,436756.3,436756.3,35592,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257522,647829.00
06/18/2016 09:45,2,3.783,ACTIVE,214.64,352.57,59.954,1466257504,"201051344001025","219011344069620",28.94,31.00,0,319.81,391.94,110.9,105.1,0.508,450574.7,450574.7,40099,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257523,647830.00
06/18/2016 09:45,2,3.762,ACTIVE,216.00,353.47,59.965,1466257504,"201051344000458","219011344069620",29.06,28.80,0,317.70,391.94,110.7,105.0,0.535,447615.0,447615.0,35516,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257524,647831.00
06/18/2016 09:45,2,3.799,ACTIVE,216.67,357.08,60.012,1466257504,"201051344000853","219011344069620",29.06,27.80,0,339.04,383.83,111.8,106.0,0.530,446362.1,446362.1,35121,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257525,647832.00
06/18/2016 09:45,2,3.752,ACTIVE,214.19,353.47,59.965,1466257504,"201051344000685","219011344069620",28.69,29.80,0,317.10,391.34,109.1,103.3,0.530,451719.3,451719.3,39953,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257526,647833.00
06/18/2016 09:45,2,3.709,ACTIVE,214.87,352.27,59.959,1466257504,"201051344000917","219011344069620",28.88,30.00,0,320.71,391.64,108.5,102.8,0.513,448497.3,448497.3,39949,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257527,647834.00
06/18/2016 09:45,2,3.732,ACTIVE,214.41,351.97,59.975,1466257504,"201051344001145","219011344069620",28.82,29.00,0,320.11,391.64,109.0,103.2,0.513,453735.8,453735.8,39805,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257528,647835.00
06/18/2016 09:45,2,3.863,ACTIVE,215.09,353.17,59.954,1466257504,"201051344000651","219011344069620",28.63,29.00,0,320.71,397.66,112.0,106.2,0.517,446241.4,446241.4,40155,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257529,647836.00
06/18/2016 09:45,2,3.604,ACTIVE,213.06,357.68,59.954,1466257504,"274151322000088","219011344069620",27.77,34.30,0,328.82,380.22,101.2,95.8,0.380,687380.6,687380.6,28654,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257530,647837.00
06/18/2016 09:45,2,2.453,ACTIVE,213.74,416.59,59.965,1466257504,"274151322000068","219011344069620",38.55,37.30,0,395.25,456.27,96.1,90.8,0.367,581843.9,581843.9,30230,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257530,647838.00
06/18/2016 09:45,2,3.887,ACTIVE,214.87,352.57,59.975,1466257504,"201051344001135","219011344069620",28.86,29.00,0,317.40,391.64,113.7,107.8,0.535,442263.7,442263.7,40088,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257531,647839.00
06/18/2016 09:45,2,4.000,ACTIVE,214.87,354.67,59.975,1466257504,"201051344000594","219011344069620",28.80,31.80,0,334.54,381.42,116.8,110.8,0.544,451624.9,451624.9,35562,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257532,647840.00
06/18/2016 09:45,2,3.982,ACTIVE,214.87,352.57,59.959,1466257504,"201051344001203","219011344069620",29.14,31.00,0,336.04,383.83,117.5,111.4,0.552,449442.4,449442.4,40130,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257533,647841.00
06/18/2016 09:45,2,3.676,ACTIVE,213.06,357.68,60.012,1466257504,"274151322000054","219011344069620",28.21,34.30,0,326.72,380.52,104.9,99.3,0.402,702008.2,702008.2,28681,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257534,647842.00
06/18/2016 09:45,2,4.006,ACTIVE,215.54,354.37,59.970,1466257504,"201051344000867","219011344069620",29.28,29.30,0,336.04,381.12,118.8,112.7,0.552,438991.8,438991.8,35562,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257535,647843.00
06/18/2016 09:45,2,3.982,ACTIVE,215.09,354.37,59.975,1466257504,"201051344001093","219011344069620",29.40,30.50,0,334.54,382.93,118.6,112.5,0.548,447796.8,447796.8,40009,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257536,647844.00
06/18/2016 09:45,2,4.033,ACTIVE,216.00,356.48,59.986,1466257504,"201051344000900","219011344069620",29.46,27.50,0,336.94,385.33,120.3,114.2,0.566,454725.5,454725.5,34956,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257537,647845.00
06/18/2016 09:45,2,3.938,ACTIVE,216.00,355.58,59.970,1466257504,"201051344000648","219011344069620",29.36,27.80,0,318.30,392.55,117.1,111.1,0.548,446249.5,446249.5,35248,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257538,647846.00
06/18/2016 09:45,2,3.988,ACTIVE,216.22,355.58,59.970,1466257504,"201051344000569","219011344069620",29.48,28.30,0,338.44,384.43,119.2,113.1,0.566,455792.9,455792.9,34881,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257539,647847.00
06/18/2016 09:45,2,4.033,ACTIVE,216.45,355.58,59.981,1466257504,"201051344000983","219011344069620",29.30,28.00,0,337.84,384.13,119.7,113.6,0.570,447396.7,447396.7,35360,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257540,647848.00
06/18/2016 09:45,2,4.059,ACTIVE,216.45,355.88,60.012,1466257504,"201051344001158","219011344069620",28.86,28.80,0,318.61,392.55,118.7,112.7,0.557,441389.1,441389.1,35628,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257541,647849.00
06/18/2016 09:45,2,4.035,ACTIVE,216.45,357.68,59.981,1466257504,"201051344000576","219011344069620",29.14,27.50,0,319.21,392.85,119.1,113.0,0.561,448482.0,448482.0,35031,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257542,647850.00
06/18/2016 09:45,2,3.688,ACTIVE,213.29,348.66,59.970,1466257504,"274151322000087","219011344069620",27.95,41.80,0,330.63,378.72,104.3,98.8,0.376,675357.4,675357.4,28807,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466257542,647851.00
06/18/2016 10:00,2,4.895,ACTIVE,217.35,358.58,59.975,1466258403,"201051344000645","219011344069620",28.71,30.30,0,338.74,393.45,142.2,135.3,0.650,448081.3,448081.3,35164,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258404,647852.00
06/18/2016 10:00,2,4.471,ACTIVE,213.51,360.69,59.991,1466258403,"274151322000085","219011344069620",27.49,36.30,0,329.73,379.92,124.4,118.2,0.473,703543.1,703543.1,28697,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258405,647853.00
06/18/2016 10:00,2,4.891,ACTIVE,216.67,360.99,59.991,1466258403,"201051344000633","219011344069620",28.61,32.20,0,337.84,393.75,141.6,134.7,0.681,439256.9,439256.9,35649,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258406,647854.00
06/18/2016 10:00,2,4.844,ACTIVE,217.58,361.29,59.996,1466258403,"201051344000469","219011344069620",29.40,27.80,0,338.14,395.25,144.2,137.2,0.685,440793.0,440793.0,35581,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258407,647855.00
06/18/2016 10:00,2,4.824,ACTIVE,215.32,357.08,59.996,1466258403,"201051344000646","219011344069620",28.41,33.00,0,319.21,392.55,138.7,132.0,0.663,443724.4,443724.4,40128,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258408,647856.00
06/18/2016 10:00,2,4.613,ACTIVE,213.51,356.18,59.991,1466258403,"274151322000052","219011344069620",28.11,40.40,0,327.92,379.32,131.3,124.8,0.508,718143.2,718143.2,28922,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258409,647857.00
06/18/2016 10:00,2,4.816,ACTIVE,216.22,357.98,59.991,1466258403,"201051344000585","219011344069620",28.65,32.80,0,335.14,392.85,139.7,132.9,0.658,451028.4,451028.4,40135,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258410,647858.00
06/18/2016 10:00,2,4.857,ACTIVE,215.32,355.58,60.007,1466258403,"201051344001230","219011344069620",28.47,33.80,0,318.30,389.54,140.1,133.3,0.654,447242.4,447242.4,39937,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258411,647859.00
06/18/2016 10:00,2,4.762,ACTIVE,216.22,358.88,59.996,1466258403,"201051344000582","219011344069620",28.61,30.80,0,318.61,393.45,138.0,131.3,0.636,440561.0,440561.0,40092,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258412,647860.00
06/18/2016 10:00,2,4.910,ACTIVE,215.09,357.08,60.023,1466258403,"201051344000955","219011344069620",28.55,32.40,0,333.93,392.55,141.9,135.1,0.676,453260.8,453260.8,40026,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258413,647861.00
06/18/2016 10:00,2,3.055,ACTIVE,213.51,415.99,60.002,1466258403,"274151322000094","219011344069620",38.51,38.60,0,391.94,447.85,119.0,112.9,0.464,581947.0,581947.0,30020,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258413,647862.00
06/18/2016 10:00,2,4.910,ACTIVE,217.58,359.18,59.996,1466258403,"201051344000579","219011344069620",28.67,32.40,0,339.04,394.05,142.7,135.8,0.694,454930.0,454930.0,15650,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258414,647863.00
06/18/2016 10:00,2,4.865,ACTIVE,215.32,356.18,59.986,1466258403,"201051344000890","219011344069620",28.61,35.20,0,319.51,392.25,140.9,134.1,0.650,450443.6,450443.6,40045,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258415,647864.00
06/18/2016 10:00,2,4.832,ACTIVE,216.00,357.98,59.996,1466258403,"201051344000438","219011344069620",28.75,32.80,0,317.70,393.45,140.7,133.9,0.672,452379.6,452379.6,40052,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258416,647865.00
06/18/2016 10:00,2,4.832,ACTIVE,215.54,357.68,59.991,1466258403,"201051344000417","219011344069620",28.19,35.60,0,318.30,391.94,138.1,131.4,0.667,444648.3,444648.3,40213,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258417,647866.00
06/18/2016 10:00,2,4.529,ACTIVE,213.29,355.88,60.002,1466258403,"274151322000083","219011344069620",27.99,39.30,0,326.72,379.92,128.4,122.0,0.508,711660.9,711660.9,29001,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258418,647867.00
06/18/2016 10:00,2,4.850,ACTIVE,214.19,352.87,59.996,1466258403,"274151322000076","219011344069620",28.92,39.50,0,336.04,379.32,142.1,135.2,0.561,758096.7,758096.7,28996,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258419,647868.00
06/18/2016 10:00,2,4.930,ACTIVE,216.45,359.78,60.028,1466258403,"201051344000868","219011344069620",29.00,29.00,0,337.84,394.95,144.9,137.9,0.672,439815.5,439815.5,35302,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258420,647869.00
06/18/2016 10:00,2,4.793,ACTIVE,213.29,365.80,59.996,1466258403,"274151322000095","219011344069620",28.75,38.80,0,329.43,379.62,139.5,132.7,0.530,750298.5,750298.5,28914,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258421,647870.00
06/18/2016 10:00,2,5.055,ACTIVE,217.58,360.99,59.996,1466258403,"201051344000988","219011344069620",28.37,30.30,0,336.94,395.55,145.2,138.3,0.676,436786.6,436786.6,35593,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258422,647871.00
06/18/2016 10:00,2,4.883,ACTIVE,216.22,357.08,59.991,1466258403,"201051344001025","219011344069620",28.98,33.30,0,335.14,393.45,143.3,136.4,0.654,450604.6,450604.6,40100,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258423,647872.00
06/18/2016 10:00,2,4.922,ACTIVE,217.58,359.78,60.002,1466258403,"201051344000458","219011344069620",28.73,31.00,0,338.74,393.75,143.2,136.3,0.689,447644.8,447644.8,35517,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258424,647873.00
06/18/2016 10:00,2,4.992,ACTIVE,218.03,360.99,60.002,1466258403,"201051344000853","219011344069620",28.65,29.50,0,339.04,395.25,144.8,137.8,0.694,446392.2,446392.2,35122,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258425,647874.00
06/18/2016 10:00,2,4.875,ACTIVE,215.32,357.08,59.996,1466258403,"201051344000685","219011344069620",28.51,31.50,0,317.10,392.85,140.7,133.9,0.685,451748.6,451748.6,39954,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258426,647875.00
06/18/2016 10:00,2,4.826,ACTIVE,216.22,357.68,60.012,1466258403,"201051344000917","219011344069620",28.61,31.50,0,318.61,392.55,139.8,133.0,0.663,448526.5,448526.5,39950,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258427,647876.00
06/18/2016 10:00,2,4.744,ACTIVE,215.54,355.88,59.996,1466258403,"201051344001145","219011344069620",28.86,31.50,0,316.80,391.64,138.7,131.9,0.650,453764.9,453764.9,39806,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258428,647877.00
06/18/2016 10:00,2,4.875,ACTIVE,216.45,355.88,59.996,1466258403,"201051344000651","219011344069620",28.63,31.00,0,319.21,393.45,141.2,134.4,0.632,446271.0,446271.0,40156,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258429,647878.00
06/18/2016 10:00,2,4.535,ACTIVE,213.06,354.97,59.996,1466258403,"274151322000088","219011344069620",27.41,36.30,0,329.43,379.92,126.0,119.6,0.477,687407.1,687407.1,28655,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258430,647879.00
06/18/2016 10:00,2,3.008,ACTIVE,214.19,416.29,59.981,1466258403,"274151322000068","219011344069620",39.12,41.00,0,392.85,448.75,118.6,112.5,0.446,581868.9,581868.9,30231,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258430,647880.00
06/18/2016 10:00,2,4.859,ACTIVE,216.00,357.38,59.986,1466258403,"201051344000594","219011344069620",28.65,34.00,0,334.84,394.65,141.1,134.2,0.658,451655.0,451655.0,35563,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258432,647881.00
06/18/2016 10:00,2,4.848,ACTIVE,216.22,357.38,59.975,1466258403,"201051344001203","219011344069620",28.73,34.00,0,336.64,394.35,141.2,134.3,0.667,449472.6,449472.6,40131,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258433,647882.00
06/18/2016 10:00,2,4.465,ACTIVE,213.51,358.58,59.991,1466258403,"274151322000054","219011344069620",27.55,36.80,0,329.13,381.73,124.5,118.2,0.473,702035.0,702035.0,28682,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258434,647883.00
06/18/2016 10:00,2,4.863,ACTIVE,216.67,357.08,59.986,1466258403,"201051344000867","219011344069620",28.35,31.50,0,338.14,393.75,139.6,132.8,0.658,439022.1,439022.1,35563,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258435,647884.00
06/18/2016 10:00,2,4.781,ACTIVE,216.22,357.98,59.996,1466258403,"201051344001093","219011344069620",28.78,32.60,0,336.04,394.65,139.4,132.6,0.641,447827.1,447827.1,40010,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258436,647885.00
06/18/2016 10:00,2,4.770,ACTIVE,216.90,360.38,59.996,1466258403,"201051344000900","219011344069620",29.04,28.50,0,337.84,394.95,140.4,133.6,0.645,454756.1,454756.1,34957,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258437,647886.00
06/18/2016 10:00,2,4.670,ACTIVE,217.13,359.18,59.991,1466258403,"201051344000648","219011344069620",28.61,29.80,0,339.04,393.75,135.3,128.7,0.628,446279.2,446279.2,35249,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258438,647887.00
06/18/2016 10:00,2,4.678,ACTIVE,217.13,359.48,59.991,1466258403,"201051344000569","219011344069620",28.96,30.00,0,338.14,393.75,137.3,130.6,0.641,455823.1,455823.1,34882,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258439,647888.00
06/18/2016 10:00,2,4.631,ACTIVE,217.13,359.18,60.002,1466258403,"201051344000983","219011344069620",29.22,30.30,0,338.14,394.05,137.0,130.3,0.650,447427.0,447427.0,35361,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258440,647889.00
06/18/2016 10:00,2,4.695,ACTIVE,217.13,359.18,59.991,1466258403,"201051344001158","219011344069620",28.45,31.50,0,338.14,393.75,135.3,128.6,0.632,441419.1,441419.1,35629,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258441,647890.00
06/18/2016 10:00,2,4.619,ACTIVE,217.35,359.78,60.002,1466258403,"201051344000576","219011344069620",29.04,28.80,0,338.14,394.35,135.9,129.3,0.632,448512.0,448512.0,35032,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258441,647891.00
06/18/2016 10:00,2,4.297,ACTIVE,213.51,362.49,59.991,1466258403,"274151322000087","219011344069620",27.39,44.80,0,329.73,379.62,119.2,113.1,0.446,675383.6,675383.6,28808,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258442,647892.00
06/18/2016 10:00,2,4.654,ACTIVE,215.77,355.88,59.991,1466258403,"201051344001135","219011344069620",28.57,31.30,0,337.54,389.54,134.6,128.0,0.628,442293.6,442293.6,40090,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466258443,647893.00
06/18/2016 10:15,2,5.463,ACTIVE,217.35,361.29,59.944,1466259303,"201051344000645","219011344069620",27.79,32.40,0,338.14,394.05,153.7,146.4,0.698,448117.2,448117.2,35165,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259305,647894.00
06/18/2016 10:15,2,4.943,ACTIVE,213.51,353.47,59.959,1466259303,"274151322000085","219011344069620",26.70,39.30,0,333.33,374.51,133.6,127.0,0.539,703574.4,703574.4,28698,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259306,647895.00
06/18/2016 10:15,2,5.416,ACTIVE,216.45,358.58,59.949,1466259303,"201051344000633","219011344069620",27.87,35.40,0,337.54,394.95,152.8,145.5,0.725,439292.6,439292.6,35650,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259307,647896.00
06/18/2016 10:15,2,5.430,ACTIVE,217.35,359.18,59.944,1466259303,"201051344000469","219011344069620",28.35,29.80,0,337.24,395.85,155.9,148.6,0.742,440829.4,440829.4,35582,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259308,647897.00
06/18/2016 10:15,2,5.256,ACTIVE,215.09,357.08,59.912,1466259303,"201051344000646","219011344069620",28.09,36.80,0,337.24,391.94,149.5,142.4,0.716,443759.3,443759.3,40129,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259309,647898.00
06/18/2016 10:15,2,5.059,ACTIVE,213.06,349.26,59.954,1466259303,"274151322000052","219011344069620",27.49,46.20,0,332.43,376.31,140.9,134.1,0.557,718176.1,718176.1,28923,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259310,647899.00
06/18/2016 10:15,2,5.268,ACTIVE,216.45,357.68,59.949,1466259303,"201051344000585","219011344069620",28.21,36.50,0,338.14,393.45,150.4,143.3,0.703,451063.7,451063.7,40136,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259311,647900.00
06/18/2016 10:15,2,5.264,ACTIVE,215.09,354.97,59.944,1466259303,"201051344001230","219011344069620",28.11,36.80,0,333.03,388.94,149.9,142.7,0.707,447277.7,447277.7,39938,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259312,647901.00
06/18/2016 10:15,2,5.170,ACTIVE,216.45,358.58,59.912,1466259303,"201051344000582","219011344069620",28.11,33.30,0,337.54,394.35,147.2,140.2,0.676,440595.8,440595.8,40093,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259312,647902.00
