ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 10:15,2,5.324,ACTIVE,215.32,357.08,59.954,1466259303,"201051344000955","219011344069620",28.01,35.40,0,335.74,391.34,151.1,143.9,0.716,453296.4,453296.4,40027,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259313,647903.00
06/18/2016 10:15,2,3.393,ACTIVE,213.29,400.36,59.954,1466259303,"274151322000094","219011344069620",37.15,42.80,0,385.93,442.44,127.5,121.2,0.504,581976.9,581976.9,30021,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259314,647904.00
06/18/2016 10:15,2,5.391,ACTIVE,217.35,359.78,59.959,1466259303,"201051344000579","219011344069620",27.71,35.80,0,338.14,394.35,151.3,144.1,0.712,454965.8,454965.8,15651,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259315,647905.00
06/18/2016 10:15,2,5.250,ACTIVE,215.32,355.88,59.949,1466259303,"201051344000890","219011344069620",28.11,38.60,0,335.44,391.64,149.4,142.3,0.694,450479.0,450479.0,40046,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259316,647906.00
06/18/2016 10:15,2,5.287,ACTIVE,216.22,358.58,59.991,1466259303,"201051344000438","219011344069620",27.81,35.60,0,338.74,393.75,148.8,141.7,0.707,452414.8,452414.8,40053,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259317,647907.00
06/18/2016 10:15,2,5.227,ACTIVE,215.54,357.08,59.912,1466259303,"201051344000417","219011344069620",27.61,38.80,0,337.24,391.94,146.3,139.3,0.703,444682.8,444682.8,40214,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259318,647908.00
06/18/2016 10:15,2,4.893,ACTIVE,213.06,355.58,59.944,1466259303,"274151322000083","219011344069620",27.67,43.80,0,332.13,375.71,137.1,130.4,0.544,711693.2,711693.2,29002,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259319,647909.00
06/18/2016 10:15,2,5.285,ACTIVE,213.96,352.87,59.975,1466259303,"274151322000076","219011344069620",28.09,43.60,0,334.54,379.32,150.3,143.1,0.597,758132.2,758132.2,28997,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259320,647910.00
06/18/2016 10:15,2,5.410,ACTIVE,216.22,357.38,59.981,1466259303,"201051344000868","219011344069620",28.11,31.30,0,338.14,395.25,154.1,146.8,0.707,439851.8,439851.8,35303,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259321,647911.00
06/18/2016 10:15,2,5.188,ACTIVE,213.06,349.26,59.944,1466259303,"274151322000095","219011344069620",28.07,43.00,0,332.43,378.42,147.3,140.3,0.557,750333.4,750333.4,28915,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259322,647912.00
06/18/2016 10:15,2,5.451,ACTIVE,217.13,360.99,59.959,1466259303,"201051344000988","219011344069620",27.83,32.80,0,336.64,395.55,153.6,146.3,0.720,436822.8,436822.8,35594,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259323,647913.00
06/18/2016 10:15,2,5.336,ACTIVE,216.00,355.88,59.959,1466259303,"201051344001025","219011344069620",28.11,37.50,0,338.74,394.05,151.9,144.7,0.694,450640.2,450640.2,40101,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259324,647914.00
06/18/2016 10:15,2,5.342,ACTIVE,217.35,359.18,59.970,1466259303,"201051344000458","219011344069620",28.09,33.30,0,338.44,394.65,152.1,144.8,0.760,447680.5,447680.5,35518,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259325,647915.00
06/18/2016 10:15,2,5.332,ACTIVE,217.80,360.99,59.991,1466259303,"201051344000853","219011344069620",28.53,31.80,0,339.04,394.95,154.1,146.8,0.734,446428.3,446428.3,35123,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259325,647916.00
06/18/2016 10:15,2,5.268,ACTIVE,215.32,356.78,59.959,1466259303,"201051344000685","219011344069620",28.03,34.30,0,337.84,392.85,149.4,142.3,0.734,451783.6,451783.6,39955,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259326,647917.00
06/18/2016 10:15,2,5.234,ACTIVE,216.22,358.58,59.944,1466259303,"201051344000917","219011344069620",28.13,34.50,0,337.84,393.15,149.1,142.0,0.707,448561.4,448561.4,39951,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259327,647918.00
06/18/2016 10:15,2,5.236,ACTIVE,215.54,357.38,59.949,1466259303,"201051344001145","219011344069620",27.91,34.00,0,338.44,392.25,148.1,141.0,0.694,453799.5,453799.5,39807,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259328,647919.00
06/18/2016 10:15,2,5.326,ACTIVE,216.45,359.18,59.938,1466259303,"201051344000651","219011344069620",27.99,33.50,0,338.74,394.95,151.1,143.9,0.698,446306.4,446306.4,40157,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259329,647920.00
06/18/2016 10:15,2,4.977,ACTIVE,212.83,364.59,59.949,1466259303,"274151322000088","219011344069620",26.74,40.40,0,332.13,374.51,134.7,128.1,0.517,687438.6,687438.6,28656,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259330,647921.00
06/18/2016 10:15,2,3.344,ACTIVE,213.96,407.87,59.949,1466259303,"274151322000068","219011344069620",38.09,43.60,0,389.24,446.35,128.5,122.1,0.486,581898.8,581898.8,30232,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259331,647922.00
06/18/2016 10:15,2,5.281,ACTIVE,215.77,355.88,59.907,1466259303,"201051344001135","219011344069620",28.15,33.30,0,338.74,392.85,150.6,143.4,0.698,442328.4,442328.4,40091,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259332,647923.00
06/18/2016 10:15,2,5.447,ACTIVE,215.54,358.28,59.965,1466259303,"201051344000594","219011344069620",27.85,37.30,0,337.84,394.95,153.6,146.3,0.720,451690.9,451690.9,35564,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259333,647924.00
06/18/2016 10:15,2,5.379,ACTIVE,216.22,357.98,59.954,1466259303,"201051344001203","219011344069620",28.31,37.00,0,339.04,395.25,154.2,146.9,0.716,449508.7,449508.7,40132,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259334,647925.00
06/18/2016 10:15,2,4.984,ACTIVE,213.29,364.89,59.970,1466259303,"274151322000054","219011344069620",27.00,40.20,0,332.13,375.71,136.2,129.6,0.526,702066.8,702066.8,28683,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259334,647926.00
06/18/2016 10:15,2,5.418,ACTIVE,216.45,356.78,59.944,1466259303,"201051344000867","219011344069620",28.07,34.30,0,338.44,394.65,154.0,146.7,0.707,439058.1,439058.1,35564,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259335,647927.00
06/18/2016 10:15,2,5.344,ACTIVE,216.45,360.08,59.975,1466259303,"201051344001093","219011344069620",28.43,35.60,0,337.54,394.95,153.7,146.4,0.712,447863.2,447863.2,40011,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259336,647928.00
06/18/2016 10:15,2,5.391,ACTIVE,216.90,361.89,59.912,1466259303,"201051344000900","219011344069620",28.69,30.80,0,337.84,396.15,156.5,149.2,0.720,454792.7,454792.7,34958,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259337,647929.00
06/18/2016 10:15,2,5.291,ACTIVE,217.13,359.48,59.959,1466259303,"201051344000648","219011344069620",28.13,32.60,0,338.74,394.95,150.8,143.6,0.698,446314.6,446314.6,35250,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259338,647930.00
06/18/2016 10:15,2,5.379,ACTIVE,217.13,360.08,59.954,1466259303,"201051344000569","219011344069620",28.19,32.40,0,337.84,395.25,153.5,146.3,0.725,455859.2,455859.2,34883,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259339,647931.00
06/18/2016 10:15,2,5.338,ACTIVE,217.35,358.88,59.965,1466259303,"201051344000983","219011344069620",28.43,32.60,0,337.54,395.25,153.7,146.4,0.742,447463.1,447463.1,35362,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259340,647932.00
06/18/2016 10:15,2,5.420,ACTIVE,217.58,360.08,59.949,1466259303,"201051344001158","219011344069620",27.55,33.50,0,337.84,394.35,151.3,144.1,0.707,441454.7,441454.7,35630,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259341,647933.00
06/18/2016 10:15,2,5.277,ACTIVE,217.35,360.38,59.954,1466259303,"201051344000576","219011344069620",28.53,31.80,0,337.54,394.95,152.3,145.1,0.707,448547.9,448547.9,35033,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259342,647934.00
06/18/2016 10:15,2,4.889,ACTIVE,213.29,348.96,59.954,1466259303,"274151322000087","219011344069620",26.74,48.30,0,330.33,373.91,132.4,125.9,0.491,675414.8,675414.8,28809,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466259343,647935.00
06/18/2016 10:30,2,5.686,ACTIVE,218.71,362.79,59.975,1466260203,"201051344000645","219011344069620",28.21,34.30,0,338.44,397.35,162.4,154.9,0.742,448154.2,448154.2,35166,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260204,647936.00
06/18/2016 10:30,2,5.299,ACTIVE,213.96,366.40,59.991,1466260203,"274151322000085","219011344069620",26.24,41.50,0,333.33,376.92,140.7,133.9,0.548,703606.5,703606.5,28699,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260205,647937.00
06/18/2016 10:30,2,5.719,ACTIVE,218.03,363.39,59.991,1466260203,"201051344000633","219011344069620",27.91,38.20,0,336.94,397.05,161.8,154.2,0.765,439329.5,439329.5,35651,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260206,647938.00
06/18/2016 10:30,2,5.807,ACTIVE,218.93,362.79,59.965,1466260203,"201051344000469","219011344069620",28.13,31.80,0,336.34,401.26,165.3,157.6,0.778,440867.1,440867.1,35583,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260207,647939.00
06/18/2016 10:30,2,5.619,ACTIVE,215.77,359.48,59.970,1466260203,"201051344000646","219011344069620",27.89,39.80,0,336.94,396.15,158.7,151.2,0.751,443795.5,443795.5,40130,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260207,647940.00
06/18/2016 10:30,2,5.412,ACTIVE,213.96,363.39,59.959,1466260203,"274151322000052","219011344069620",27.31,47.80,0,332.43,378.42,149.7,142.5,0.588,718210.3,718210.3,28924,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260208,647941.00
06/18/2016 10:30,2,5.689,ACTIVE,216.90,359.78,59.922,1466260203,"201051344000585","219011344069620",27.87,38.00,0,337.84,396.15,160.7,153.1,0.760,451100.3,451100.3,40137,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260209,647942.00
06/18/2016 10:30,2,5.668,ACTIVE,215.54,358.28,59.965,1466260203,"201051344001230","219011344069620",27.91,40.20,0,332.73,394.35,160.0,152.5,0.747,447314.2,447314.2,39939,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260210,647943.00
06/18/2016 10:30,2,5.660,ACTIVE,217.13,362.79,59.981,1466260203,"201051344000582","219011344069620",27.49,35.20,0,337.84,397.05,157.7,150.2,0.734,440631.7,440631.7,40094,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260211,647944.00
06/18/2016 10:30,2,5.797,ACTIVE,215.77,358.58,59.933,1466260203,"201051344000955","219011344069620",27.41,37.80,0,335.14,395.55,161.0,153.4,0.765,453333.2,453333.2,40028,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260212,647945.00
06/18/2016 10:30,2,3.518,ACTIVE,213.96,422.00,59.959,1466260203,"274151322000094","219011344069620",38.19,44.50,0,386.53,440.94,136.7,130.0,0.539,582008.1,582008.1,30022,0,0,0,L,1151911521,0,122.23,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260213,647946.00
06/18/2016 10:30,2,5.721,ACTIVE,219.16,363.09,59.965,1466260203,"201051344000579","219011344069620",27.97,38.20,0,338.14,400.96,161.9,154.4,0.769,455002.7,455002.7,15652,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260214,647947.00
06/18/2016 10:30,2,5.756,ACTIVE,216.00,358.58,59.965,1466260203,"201051344000890","219011344069620",27.47,42.00,0,334.84,395.55,160.1,152.6,0.738,450515.5,450515.5,40047,0,0,0,L,1122011218,0,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260215,647948.00
06/18/2016 10:30,2,5.709,ACTIVE,216.45,359.18,59.965,1466260203,"201051344000438","219011344069620",27.53,38.20,0,338.74,396.75,159.2,151.8,0.756,452451.2,452451.2,40054,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260216,647949.00
06/18/2016 10:30,2,5.615,ACTIVE,216.22,358.28,59.965,1466260203,"201051344000417","219011344069620",27.51,41.80,0,334.54,395.25,156.6,149.2,0.760,444718.5,444718.5,40215,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260217,647950.00
06/18/2016 10:30,2,5.283,ACTIVE,213.51,355.58,59.959,1466260203,"274151322000083","219011344069620",27.47,46.80,0,325.52,396.75,147.0,139.9,0.579,711726.7,711726.7,29003,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260218,647951.00
06/18/2016 10:30,2,5.668,ACTIVE,214.64,354.97,59.965,1466260203,"274151322000076","219011344069620",28.01,46.80,0,335.44,382.03,160.8,153.2,0.641,758169.0,758169.0,28998,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260219,647952.00
06/18/2016 10:30,2,5.787,ACTIVE,217.80,362.49,59.965,1466260203,"201051344000868","219011344069620",28.09,33.00,0,338.14,397.66,164.6,156.9,0.751,439889.3,439889.3,35304,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260220,647953.00
06/18/2016 10:30,2,5.658,ACTIVE,213.74,369.70,59.949,1466260203,"274151322000095","219011344069620",27.63,46.00,0,332.43,379.92,158.3,150.8,0.592,750369.4,750369.4,28916,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260221,647954.00
06/18/2016 10:30,2,5.873,ACTIVE,219.16,365.19,59.944,1466260203,"201051344000988","219011344069620",27.55,34.50,0,337.24,401.86,163.8,156.2,0.760,436860.1,436860.1,35595,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260222,647955.00
06/18/2016 10:30,2,5.744,ACTIVE,216.67,360.69,59.970,1466260203,"201051344001025","219011344069620",27.85,39.30,0,338.74,397.05,161.9,154.4,0.738,450677.2,450677.2,40102,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260222,647956.00
06/18/2016 10:30,2,5.654,ACTIVE,218.93,363.69,59.965,1466260203,"201051344000458","219011344069620",28.31,35.40,0,338.14,399.46,162.2,154.6,0.773,447717.4,447717.4,35519,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260223,647957.00
06/18/2016 10:30,2,5.771,ACTIVE,219.39,364.89,59.954,1466260203,"201051344000853","219011344069620",28.07,33.50,0,339.04,402.77,164.1,156.5,0.773,446465.7,446465.7,35124,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260224,647958.00
06/18/2016 10:30,2,5.742,ACTIVE,215.77,358.58,59.959,1466260203,"201051344000685","219011344069620",27.29,37.00,0,337.84,395.85,158.8,151.4,0.773,451819.9,451819.9,39956,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260225,647959.00
06/18/2016 10:30,2,5.596,ACTIVE,216.67,359.18,59.959,1466260203,"201051344000917","219011344069620",28.07,35.80,0,337.54,396.15,159.0,151.6,0.756,448597.6,448597.6,39952,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260226,647960.00
06/18/2016 10:30,2,5.611,ACTIVE,216.00,357.98,59.959,1466260203,"201051344001145","219011344069620",27.73,36.00,0,338.14,395.55,157.4,150.0,0.729,453835.5,453835.5,39808,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260227,647961.00
06/18/2016 10:30,2,5.752,ACTIVE,216.90,361.59,59.965,1466260203,"201051344000651","219011344069620",27.47,35.60,0,337.54,396.45,160.1,152.6,0.734,446343.0,446343.0,40158,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260228,647962.00
06/18/2016 10:30,2,5.365,ACTIVE,213.51,348.66,59.954,1466260203,"274151322000088","219011344069620",26.08,43.00,0,332.13,376.62,141.7,134.8,0.539,687471.1,687471.1,28657,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260229,647963.00
06/18/2016 10:30,2,3.541,ACTIVE,214.64,411.18,59.949,1466260203,"274151322000068","219011344069620",38.05,46.20,0,385.63,443.04,137.0,130.3,0.526,581930.0,581930.0,30233,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260230,647964.00
06/18/2016 10:30,2,5.654,ACTIVE,216.22,357.98,59.959,1466260203,"201051344001135","219011344069620",27.83,35.80,0,337.84,396.45,159.3,151.9,0.734,442364.9,442364.9,40092,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260231,647965.00
06/18/2016 10:30,2,5.758,ACTIVE,217.35,362.49,59.944,1466260203,"201051344000594","219011344069620",27.81,39.80,0,336.94,397.96,162.2,154.6,0.756,451728.0,451728.0,35565,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260232,647966.00
06/18/2016 10:30,2,5.809,ACTIVE,216.67,359.78,59.965,1466260203,"201051344001203","219011344069620",27.79,38.80,0,338.14,397.96,163.5,155.9,0.769,449546.1,449546.1,40133,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260233,647967.00
06/18/2016 10:30,2,5.311,ACTIVE,213.74,352.27,59.965,1466260203,"274151322000054","219011344069620",26.66,42.30,0,332.13,377.52,143.2,136.3,0.548,702099.7,702099.7,28684,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260234,647968.00
06/18/2016 10:30,2,5.830,ACTIVE,218.03,359.78,60.007,1466260203,"201051344000867","219011344069620",27.61,36.50,0,337.54,396.75,163.2,155.6,0.734,439095.4,439095.4,35565,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260235,647969.00
06/18/2016 10:30,2,5.725,ACTIVE,216.67,360.69,59.959,1466260203,"201051344001093","219011344069620",28.13,38.00,0,337.84,397.35,163.1,155.4,0.747,447900.5,447900.5,40012,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260236,647970.00
06/18/2016 10:30,2,5.814,ACTIVE,218.48,362.49,59.970,1466260203,"201051344000900","219011344069620",28.25,32.80,0,338.14,399.16,166.4,158.7,0.747,454830.7,454830.7,34959,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260236,647971.00
06/18/2016 10:30,2,5.662,ACTIVE,218.48,362.49,59.965,1466260203,"201051344000648","219011344069620",27.95,34.30,0,338.74,398.26,160.3,152.8,0.747,446351.2,446351.2,35251,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260237,647972.00
06/18/2016 10:30,2,5.674,ACTIVE,218.71,363.39,59.959,1466260203,"201051344000569","219011344069620",28.49,34.00,0,337.84,399.76,163.6,156.0,0.756,455896.5,455896.5,34884,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260238,647973.00
06/18/2016 10:30,2,5.709,ACTIVE,218.93,363.69,59.954,1466260203,"201051344000983","219011344069620",28.33,34.00,0,337.54,399.76,163.7,156.1,0.765,447500.5,447500.5,35363,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260239,647974.00
06/18/2016 10:30,2,5.787,ACTIVE,218.93,364.59,59.986,1466260203,"201051344001158","219011344069620",27.45,35.80,0,338.44,398.86,161.0,153.4,0.747,441491.5,441491.5,35631,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260240,647975.00
06/18/2016 10:30,2,5.719,ACTIVE,218.93,363.09,59.954,1466260203,"201051344000576","219011344069620",28.07,32.80,0,338.14,401.86,162.6,155.0,0.756,448585.0,448585.0,35034,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260241,647976.00
06/18/2016 10:30,2,5.289,ACTIVE,213.96,351.67,59.986,1466260203,"274151322000087","219011344069620",26.20,51.00,0,333.03,376.62,140.3,133.5,0.521,675446.9,675446.9,28810,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466260242,647977.00
06/18/2016 10:45,2,6.146,ACTIVE,218.93,362.19,60.018,1466261103,"201051344000645","219011344069620",27.71,36.00,0,342.65,403.97,172.7,164.7,0.782,448194.1,448194.1,35167,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261104,647978.00
06/18/2016 10:45,2,5.650,ACTIVE,214.19,349.86,59.970,1466261103,"274151322000085","219011344069620",25.92,44.80,0,333.33,378.72,148.4,141.3,0.570,703640.8,703640.8,28700,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261105,647979.00
06/18/2016 10:45,2,6.180,ACTIVE,218.48,363.39,59.996,1466261103,"201051344000633","219011344069620",27.31,40.20,0,338.44,400.36,170.9,163.0,0.804,439369.1,439369.1,35652,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261106,647980.00
06/18/2016 10:45,2,6.186,ACTIVE,219.61,365.19,59.981,1466261103,"201051344000469","219011344069620",27.95,32.80,0,339.34,406.37,175.0,167.0,0.826,440907.6,440907.6,35584,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261107,647981.00
06/18/2016 10:45,2,6.041,ACTIVE,216.22,359.78,59.965,1466261103,"201051344000646","219011344069620",27.47,42.00,0,337.24,399.76,168.0,160.3,0.800,443834.3,443834.3,40131,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261108,647982.00
06/18/2016 10:45,2,5.779,ACTIVE,214.19,368.20,59.959,1466261103,"274151322000052","219011344069620",27.04,50.80,0,332.73,381.12,158.2,150.8,0.623,718246.9,718246.9,28925,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261109,647983.00
06/18/2016 10:45,2,6.029,ACTIVE,217.35,362.49,59.965,1466261103,"201051344000585","219011344069620",27.89,40.40,0,337.24,398.86,170.5,162.6,0.795,451139.6,451139.6,40138,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261110,647984.00
06/18/2016 10:45,2,5.967,ACTIVE,215.77,358.28,59.944,1466261103,"201051344001230","219011344069620",28.03,41.80,0,332.43,398.86,169.3,161.5,0.787,447353.3,447353.3,39940,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261110,647985.00
06/18/2016 10:45,2,5.992,ACTIVE,217.80,363.09,59.975,1466261103,"201051344000582","219011344069620",27.57,37.50,0,337.54,400.06,167.3,159.5,0.756,440670.3,440670.3,40095,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261111,647986.00
06/18/2016 10:45,2,6.084,ACTIVE,216.22,360.08,59.959,1466261103,"201051344000955","219011344069620",27.61,40.00,0,337.54,399.76,170.0,162.2,0.813,453372.5,453372.5,40029,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261112,647987.00
06/18/2016 10:45,2,3.900,ACTIVE,213.96,406.67,59.959,1466261103,"274151322000094","219011344069620",36.96,47.30,0,384.43,438.53,144.3,137.4,0.561,582041.6,582041.6,30023,0,0,0,L,1151911521,0,122.23,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261113,647988.00
06/18/2016 10:45,2,6.121,ACTIVE,219.39,362.79,59.975,1466261103,"201051344000579","219011344069620",27.59,40.40,0,342.95,403.97,171.0,163.1,0.804,455042.3,455042.3,15653,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261114,647989.00
06/18/2016 10:45,2,6.098,ACTIVE,216.22,359.18,59.970,1466261103,"201051344000890","219011344069620",27.37,43.60,0,338.14,399.16,169.2,161.4,0.769,450554.6,450554.6,40048,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261115,647990.00
06/18/2016 10:45,2,6.094,ACTIVE,216.90,360.99,59.965,1466261103,"201051344000438","219011344069620",27.21,40.00,0,337.84,399.76,167.9,160.2,0.795,452490.1,452490.1,40055,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261116,647991.00
06/18/2016 10:45,2,5.963,ACTIVE,216.67,359.48,59.965,1466261103,"201051344000417","219011344069620",27.37,43.80,0,337.84,398.86,165.3,157.6,0.769,444756.7,444756.7,40216,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261117,647992.00
06/18/2016 10:45,2,5.707,ACTIVE,213.74,367.00,59.970,1466261103,"274151322000083","219011344069620",26.94,49.50,0,331.53,391.04,155.6,148.3,0.619,711762.5,711762.5,29004,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261118,647993.00
06/18/2016 10:45,2,6.061,ACTIVE,214.41,350.47,59.965,1466261103,"274151322000076","219011344069620",27.73,50.20,0,330.33,395.85,170.0,162.2,0.667,758208.3,758208.3,28999,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261119,647994.00
06/18/2016 10:45,2,6.162,ACTIVE,218.26,363.99,59.970,1466261103,"201051344000868","219011344069620",28.05,34.50,0,337.24,400.96,174.9,166.9,0.800,439929.6,439929.6,35305,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261120,647995.00
06/18/2016 10:45,2,6.008,ACTIVE,213.51,367.00,59.965,1466261103,"274151322000095","219011344069620",27.59,48.50,0,327.32,388.04,167.8,160.1,0.636,750408.0,750408.0,28917,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261121,647996.00
06/18/2016 10:45,2,6.240,ACTIVE,219.39,366.40,59.975,1466261103,"201051344000988","219011344069620",27.53,36.30,0,341.75,405.77,173.9,166.0,0.813,436900.2,436900.2,35596,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261122,647997.00
06/18/2016 10:45,2,6.113,ACTIVE,217.35,362.19,59.965,1466261103,"201051344001025","219011344069620",27.81,41.80,0,338.14,400.66,172.2,164.2,0.795,450716.8,450716.8,40103,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261123,647998.00
06/18/2016 10:45,2,6.086,ACTIVE,219.61,363.99,59.975,1466261103,"201051344000458","219011344069620",27.99,36.80,0,342.65,403.97,172.4,164.5,0.831,447757.1,447757.1,35520,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261124,647999.00
06/18/2016 10:45,2,6.082,ACTIVE,219.84,365.19,59.975,1466261103,"201051344000853","219011344069620",28.35,35.20,0,343.85,406.07,174.7,166.6,0.804,446505.9,446505.9,35125,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261125,648000.00
06/18/2016 10:45,2,6.014,ACTIVE,216.22,359.48,59.981,1466261103,"201051344000685","219011344069620",27.69,38.40,0,338.44,399.46,168.6,160.8,0.818,451858.7,451858.7,39957,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261126,648001.00
06/18/2016 10:45,2,5.986,ACTIVE,217.35,360.99,59.981,1466261103,"201051344000917","219011344069620",27.81,38.00,0,337.24,398.86,168.5,160.7,0.804,448636.5,448636.5,39953,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261127,648002.00
06/18/2016 10:45,2,5.980,ACTIVE,216.22,359.78,59.975,1466261103,"201051344001145","219011344069620",27.59,38.00,0,338.74,398.56,167.0,159.3,0.773,453874.0,453874.0,39809,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261127,648003.00
06/18/2016 10:45,2,6.135,ACTIVE,217.58,361.59,59.981,1466261103,"201051344000651","219011344069620",27.41,38.00,0,337.54,398.86,170.3,162.4,0.782,446382.2,446382.2,40159,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261128,648004.00
06/18/2016 10:45,2,5.707,ACTIVE,213.74,353.17,59.970,1466261103,"274151322000088","219011344069620",25.92,45.80,0,332.73,379.02,149.8,142.7,0.570,687505.7,687505.7,28658,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261129,648005.00
06/18/2016 10:45,2,3.779,ACTIVE,214.87,415.99,59.981,1466261103,"274151322000068","219011344069620",37.83,49.00,0,379.62,439.74,144.3,137.4,0.557,581963.4,581963.4,30234,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261130,648006.00
06/18/2016 10:45,2,6.039,ACTIVE,217.13,360.38,59.965,1466261103,"201051344001135","219011344069620",27.71,38.00,0,338.44,399.46,169.5,161.6,0.787,442403.9,442403.9,40093,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261131,648007.00
06/18/2016 10:45,2,6.168,ACTIVE,217.80,363.09,59.954,1466261103,"201051344000594","219011344069620",27.61,42.50,0,336.64,400.96,172.5,164.5,0.795,451767.7,451767.7,35566,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261132,648008.00
06/18/2016 10:45,2,6.250,ACTIVE,217.58,362.79,59.970,1466261103,"201051344001203","219011344069620",27.41,41.30,0,337.54,400.66,173.7,165.7,0.813,449586.1,449586.1,40134,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261133,648009.00
06/18/2016 10:45,2,5.682,ACTIVE,213.74,354.07,59.975,1466261103,"274151322000054","219011344069620",26.42,45.50,0,331.53,379.92,151.9,144.7,0.583,702134.7,702134.7,28685,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261134,648010.00
06/18/2016 10:45,2,6.129,ACTIVE,218.48,361.89,59.981,1466261103,"201051344000867","219011344069620",28.03,37.80,0,337.54,400.66,174.1,166.1,0.800,439135.4,439135.4,35566,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261135,648011.00
06/18/2016 10:45,2,6.059,ACTIVE,217.58,362.79,59.991,1466261103,"201051344001093","219011344069620",28.21,39.80,0,337.24,400.06,173.1,165.1,0.800,447940.3,447940.3,40013,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261136,648012.00
06/18/2016 10:45,2,6.182,ACTIVE,218.93,365.49,59.970,1466261103,"201051344000900","219011344069620",28.33,33.80,0,338.14,405.47,177.4,169.3,0.809,454871.5,454871.5,34960,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261136,648013.00
06/18/2016 10:45,2,6.088,ACTIVE,219.16,363.39,59.991,1466261103,"201051344000648","219011344069620",27.73,35.80,0,339.34,403.97,170.9,163.0,0.787,446390.5,446390.5,35252,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261137,648014.00
06/18/2016 10:45,2,6.137,ACTIVE,219.39,365.19,59.991,1466261103,"201051344000569","219011344069620",28.07,35.40,0,338.44,404.27,174.6,166.5,0.809,455936.7,455936.7,34885,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261138,648015.00
06/18/2016 10:45,2,6.094,ACTIVE,219.61,363.99,59.996,1466261103,"201051344000983","219011344069620",28.29,35.80,0,339.04,404.57,174.5,166.5,0.813,447540.7,447540.7,35364,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261139,648016.00
06/18/2016 10:45,2,6.096,ACTIVE,219.61,364.59,59.954,1466261103,"201051344001158","219011344069620",27.69,37.50,0,342.65,403.67,171.1,163.2,0.800,441531.0,441531.0,35632,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261140,648017.00
06/18/2016 10:45,2,6.150,ACTIVE,219.61,366.70,59.986,1466261103,"201051344000576","219011344069620",27.85,34.30,0,341.15,405.77,173.4,165.5,0.800,448624.9,448624.9,35035,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261141,648018.00
06/18/2016 10:45,2,5.656,ACTIVE,214.19,350.17,59.986,1466261103,"274151322000087","219011344069620",25.94,55.50,0,333.33,379.02,148.5,141.4,0.544,675481.2,675481.2,28811,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466261142,648019.00
06/18/2016 11:00,2,6.395,ACTIVE,219.61,365.49,59.954,1466262003,"201051344000645","219011344069620",27.27,37.00,0,342.05,405.47,176.6,168.5,0.800,448235.5,448235.5,35168,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262004,648020.00
06/18/2016 11:00,2,5.822,ACTIVE,214.41,363.09,59.928,1466262003,"274151322000085","219011344069620",25.64,47.30,0,333.63,379.92,151.1,143.9,0.583,703676.2,703676.2,28701,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262005,648021.00
06/18/2016 11:00,2,6.314,ACTIVE,218.48,363.99,59.965,1466262003,"201051344000633","219011344069620",27.45,42.00,0,337.84,405.17,175.5,167.4,0.826,439410.1,439410.1,35653,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262006,648022.00
06/18/2016 11:00,2,6.396,ACTIVE,219.84,366.70,59.959,1466262003,"201051344000469","219011344069620",27.71,34.80,0,342.35,407.27,179.4,171.3,0.840,440949.6,440949.6,35585,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262007,648023.00
06/18/2016 11:00,2,6.191,ACTIVE,216.45,361.89,59.965,1466262003,"201051344000646","219011344069620",27.31,43.80,0,337.24,400.96,171.3,163.4,0.809,443874.5,443874.5,40132,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262008,648024.00
06/18/2016 11:00,2,5.986,ACTIVE,214.19,350.17,59.965,1466262003,"274151322000052","219011344069620",26.60,52.80,0,332.13,383.53,161.2,153.7,0.632,718284.6,718284.6,28926,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262008,648025.00
06/18/2016 11:00,2,6.232,ACTIVE,217.58,363.39,60.002,1466262003,"201051344000585","219011344069620",27.51,42.80,0,336.94,399.46,173.6,165.6,0.813,451180.2,451180.2,40139,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262009,648026.00
06/18/2016 11:00,2,6.176,ACTIVE,216.22,359.78,59.928,1466262003,"201051344001230","219011344069620",27.63,43.40,0,337.84,400.96,172.7,164.8,0.804,447393.8,447393.8,39941,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262010,648027.00
06/18/2016 11:00,2,6.148,ACTIVE,217.58,360.69,59.954,1466262003,"201051344000582","219011344069620",27.43,39.00,0,336.34,400.66,170.9,163.0,0.782,440710.3,440710.3,40096,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262011,648028.00
06/18/2016 11:00,2,6.273,ACTIVE,216.67,360.38,59.917,1466262003,"201051344000955","219011344069620",27.10,42.30,0,337.84,405.47,172.1,164.2,0.818,453413.0,453413.0,40030,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262012,648029.00
06/18/2016 11:00,2,3.941,ACTIVE,213.96,416.59,59.954,1466262003,"274151322000094","219011344069620",37.21,50.00,0,381.42,439.13,149.1,141.9,0.588,582076.4,582076.4,30024,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262013,648030.00
06/18/2016 11:00,2,6.402,ACTIVE,219.61,364.89,59.965,1466262003,"201051344000579","219011344069620",27.02,42.00,0,342.95,405.77,175.2,167.2,0.826,455083.4,455083.4,15654,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262014,648031.00
06/18/2016 11:00,2,6.275,ACTIVE,216.45,360.69,59.970,1466262003,"201051344000890","219011344069620",27.14,46.80,0,337.54,400.96,172.4,164.5,0.791,450595.0,450595.0,40049,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262015,648032.00
06/18/2016 11:00,2,6.172,ACTIVE,217.35,362.49,59.959,1466262003,"201051344000438","219011344069620",27.35,42.30,0,336.64,400.66,170.9,163.0,0.826,452530.2,452530.2,40056,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262016,648033.00
06/18/2016 11:00,2,6.088,ACTIVE,216.67,360.99,59.954,1466262003,"201051344000417","219011344069620",27.29,46.40,0,337.54,401.56,168.2,160.5,0.795,444796.2,444796.2,40217,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262017,648034.00
06/18/2016 11:00,2,5.922,ACTIVE,213.74,368.80,59.949,1466262003,"274151322000083","219011344069620",26.62,52.00,0,331.83,380.52,159.8,152.3,0.636,711799.8,711799.8,29005,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262018,648035.00
06/18/2016 11:00,2,6.285,ACTIVE,214.87,369.40,59.938,1466262003,"274151322000076","219011344069620",27.19,52.30,0,334.54,388.34,173.1,165.2,0.685,758248.8,758248.8,29000,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262019,648036.00
06/18/2016 11:00,2,6.434,ACTIVE,218.48,363.69,59.965,1466262003,"201051344000868","219011344069620",27.43,36.30,0,336.94,402.16,178.8,170.6,0.813,439971.4,439971.4,35306,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262020,648037.00
06/18/2016 11:00,2,6.232,ACTIVE,213.96,370.00,59.959,1466262003,"274151322000095","219011344069620",27.17,52.50,0,331.83,386.23,171.4,163.5,0.650,750448.1,750448.1,28918,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262021,648038.00
06/18/2016 11:00,2,6.451,ACTIVE,219.61,365.49,59.954,1466262003,"201051344000988","219011344069620",27.23,38.00,0,342.05,407.27,177.8,169.7,0.835,436941.7,436941.7,35597,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262022,648039.00
06/18/2016 11:00,2,6.281,ACTIVE,217.35,361.59,59.981,1466262003,"201051344001025","219011344069620",27.59,43.80,0,337.84,406.07,175.5,167.4,0.791,450757.9,450757.9,40104,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262022,648040.00
06/18/2016 11:00,2,6.375,ACTIVE,219.61,364.29,59.954,1466262003,"201051344000458","219011344069620",27.45,38.40,0,343.55,406.37,177.2,169.2,0.844,447798.4,447798.4,35521,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262023,648041.00
06/18/2016 11:00,2,6.305,ACTIVE,220.29,366.10,59.954,1466262003,"201051344000853","219011344069620",28.17,36.30,0,343.55,407.27,179.8,171.6,0.840,446547.8,446547.8,35126,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262024,648042.00
06/18/2016 11:00,2,6.320,ACTIVE,216.45,362.19,59.959,1466262003,"201051344000685","219011344069620",27.06,40.20,0,337.24,400.06,173.3,165.3,0.835,451898.9,451898.9,39958,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262025,648043.00
06/18/2016 11:00,2,6.268,ACTIVE,217.58,361.89,59.954,1466262003,"201051344000917","219011344069620",27.39,39.50,0,336.64,399.76,173.8,165.8,0.813,448676.8,448676.8,39954,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262026,648044.00
