ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 11:00,2,6.238,ACTIVE,216.67,360.08,59.949,1466262003,"201051344001145","219011344069620",27.25,39.50,0,337.54,400.36,172.2,164.2,0.804,453913.9,453913.9,39810,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262027,648045.00
06/18/2016 11:00,2,6.361,ACTIVE,218.03,363.09,59.965,1466262003,"201051344000651","219011344069620",27.10,39.80,0,336.34,399.76,174.5,166.5,0.800,446422.8,446422.8,40160,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262028,648046.00
06/18/2016 11:00,2,5.959,ACTIVE,213.96,358.58,59.954,1466262003,"274151322000088","219011344069620",25.35,48.80,0,332.43,379.62,152.9,145.6,0.583,687541.2,687541.2,28659,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262029,648047.00
06/18/2016 11:00,2,4.033,ACTIVE,214.87,412.38,59.970,1466262003,"274151322000068","219011344069620",36.74,52.30,0,378.72,442.44,150.0,142.9,0.566,581998.0,581998.0,30235,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262030,648048.00
06/18/2016 11:00,2,6.301,ACTIVE,217.58,360.99,59.954,1466262003,"201051344001135","219011344069620",27.14,40.20,0,337.24,400.36,173.1,165.2,0.813,442444.2,442444.2,40094,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262031,648049.00
06/18/2016 11:00,2,6.449,ACTIVE,218.03,363.99,59.996,1466262003,"201051344000594","219011344069620",27.06,44.30,0,336.34,402.77,176.8,168.8,0.822,451808.9,451808.9,35567,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262032,648050.00
06/18/2016 11:00,2,6.266,ACTIVE,217.58,362.79,59.959,1466262003,"201051344001203","219011344069620",27.91,43.40,0,337.24,401.56,177.0,168.9,0.835,449627.6,449627.6,40135,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262033,648051.00
06/18/2016 11:00,2,5.883,ACTIVE,214.19,368.20,59.959,1466262003,"274151322000054","219011344069620",25.80,48.30,0,332.43,380.82,153.6,146.4,0.592,702170.7,702170.7,28686,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262034,648052.00
06/18/2016 11:00,2,6.404,ACTIVE,218.71,362.19,59.965,1466262003,"201051344000867","219011344069620",27.37,39.50,0,337.54,400.96,177.7,169.6,0.809,439177.0,439177.0,35567,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262035,648053.00
06/18/2016 11:00,2,6.180,ACTIVE,217.58,362.19,59.922,1466262003,"201051344001093","219011344069620",28.11,41.30,0,336.34,401.26,175.8,167.8,0.804,447981.5,447981.5,40014,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262036,648054.00
06/18/2016 11:00,2,6.383,ACTIVE,219.16,365.49,59.954,1466262003,"201051344000900","219011344069620",28.15,35.40,0,338.14,407.27,181.9,173.7,0.826,454914.0,454914.0,34961,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262037,648055.00
06/18/2016 11:00,2,6.281,ACTIVE,219.16,363.09,59.986,1466262003,"201051344000648","219011344069620",27.45,37.80,0,342.95,405.77,174.6,166.6,0.809,446431.3,446431.3,35253,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262037,648056.00
06/18/2016 11:00,2,6.322,ACTIVE,219.39,364.89,59.965,1466262003,"201051344000569","219011344069620",27.95,36.30,0,338.44,406.37,178.8,170.6,0.826,455978.6,455978.6,34886,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262038,648057.00
06/18/2016 11:00,2,6.277,ACTIVE,219.61,364.29,59.949,1466262003,"201051344000983","219011344069620",28.11,37.00,0,342.05,406.07,178.7,170.6,0.835,447582.5,447582.5,35365,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262039,648058.00
06/18/2016 11:00,2,6.373,ACTIVE,219.61,364.59,59.959,1466262003,"201051344001158","219011344069620",27.04,39.30,0,342.95,405.17,174.4,166.5,0.813,441571.9,441571.9,35633,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262040,648059.00
06/18/2016 11:00,2,6.293,ACTIVE,219.61,366.70,59.975,1466262003,"201051344000576","219011344069620",27.85,35.60,0,342.65,407.27,177.5,169.4,0.822,448666.5,448666.5,35036,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262041,648060.00
06/18/2016 11:00,2,5.824,ACTIVE,214.41,352.87,59.949,1466262003,"274151322000087","219011344069620",25.62,60.30,0,332.43,382.93,151.0,143.9,0.557,675516.6,675516.6,28812,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262042,648061.00
06/18/2016 11:15,2,6.848,ACTIVE,219.84,366.40,59.970,1466262903,"201051344000645","219011344069620",26.82,38.80,0,343.55,409.68,186.0,177.6,0.844,448279.3,448279.3,35169,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262904,648062.00
06/18/2016 11:15,2,6.268,ACTIVE,213.96,350.47,59.933,1466262903,"274151322000085","219011344069620",25.09,49.30,0,334.84,382.33,159.2,151.7,0.619,703713.4,703713.4,28702,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262905,648063.00
06/18/2016 11:15,2,6.818,ACTIVE,218.71,365.49,59.991,1466262903,"201051344000633","219011344069620",26.74,43.80,0,341.75,408.18,184.6,176.2,0.871,439453.5,439453.5,35654,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262906,648064.00
06/18/2016 11:15,2,6.797,ACTIVE,220.06,367.30,59.970,1466262903,"201051344000469","219011344069620",27.53,35.80,0,342.65,411.78,189.3,180.8,0.888,440993.9,440993.9,35586,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262907,648065.00
06/18/2016 11:15,2,6.602,ACTIVE,216.45,362.19,59.970,1466262903,"201051344000646","219011344069620",27.19,46.20,0,337.24,404.87,181.8,173.6,0.866,443916.9,443916.9,40133,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262908,648066.00
06/18/2016 11:15,2,6.389,ACTIVE,213.96,353.47,59.996,1466262903,"274151322000052","219011344069620",26.48,56.00,0,327.32,400.96,171.4,163.5,0.672,718324.4,718324.4,28927,0,0,0,L,1151911521,0,122.01,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262909,648067.00
06/18/2016 11:15,2,6.686,ACTIVE,217.80,366.40,59.996,1466262903,"201051344000585","219011344069620",27.41,43.80,0,336.34,403.67,185.5,177.1,0.844,451223.4,451223.4,40140,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262910,648068.00
06/18/2016 11:15,2,6.633,ACTIVE,216.00,360.08,59.991,1466262903,"201051344001230","219011344069620",27.33,44.80,0,337.24,404.57,183.5,175.2,0.853,447436.7,447436.7,39942,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262911,648069.00
06/18/2016 11:15,2,6.639,ACTIVE,217.58,363.99,59.981,1466262903,"201051344000582","219011344069620",27.00,40.20,0,336.04,404.27,181.7,173.5,0.857,440752.7,440752.7,40097,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262912,648070.00
06/18/2016 11:15,2,6.717,ACTIVE,216.45,361.89,59.970,1466262903,"201051344000955","219011344069620",26.88,43.20,0,337.84,404.57,182.9,174.6,0.871,453455.8,453455.8,40031,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262913,648071.00
06/18/2016 11:15,2,4.189,ACTIVE,214.19,407.87,59.975,1466262903,"274151322000094","219011344069620",37.37,53.50,0,376.01,438.83,157.8,150.4,0.623,582113.4,582113.4,30025,0,0,0,L,1151911521,0,122.23,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262913,648072.00
06/18/2016 11:15,2,6.781,ACTIVE,219.84,366.40,59.975,1466262903,"201051344000579","219011344069620",26.90,43.40,0,342.95,409.98,184.7,176.3,0.871,455126.7,455126.7,15655,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262914,648073.00
06/18/2016 11:15,2,6.688,ACTIVE,216.22,360.99,59.944,1466262903,"201051344000890","219011344069620",26.98,48.30,0,338.44,405.17,182.7,174.4,0.835,450637.9,450637.9,40050,0,0,0,L,1122011218,0,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262915,648074.00
06/18/2016 11:15,2,6.707,ACTIVE,217.13,362.49,59.975,1466262903,"201051344000438","219011344069620",26.72,43.60,0,337.24,404.57,181.3,173.0,0.871,452572.7,452572.7,40057,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262916,648075.00
06/18/2016 11:15,2,6.646,ACTIVE,216.67,361.89,59.965,1466262903,"201051344000417","219011344069620",26.66,48.50,0,338.14,403.97,179.4,171.3,0.853,444838.0,444838.0,40218,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262917,648076.00
06/18/2016 11:15,2,6.326,ACTIVE,213.74,371.81,60.007,1466262903,"274151322000083","219011344069620",26.52,55.30,0,331.23,384.13,169.8,162.0,0.681,711839.3,711839.3,29006,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262918,648077.00
06/18/2016 11:15,2,6.707,ACTIVE,214.64,365.19,59.965,1466262903,"274151322000076","219011344069620",27.14,55.50,0,335.14,390.74,184.2,175.9,0.738,758291.5,758291.5,29001,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262919,648078.00
06/18/2016 11:15,2,6.742,ACTIVE,218.48,365.80,59.975,1466262903,"201051344000868","219011344069620",27.71,37.30,0,336.94,406.07,189.3,180.8,0.857,440015.6,440015.6,35307,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262920,648079.00
06/18/2016 11:15,2,6.658,ACTIVE,213.51,370.60,59.975,1466262903,"274151322000095","219011344069620",26.98,55.30,0,331.53,386.83,181.8,173.6,0.707,750490.5,750490.5,28919,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262921,648080.00
06/18/2016 11:15,2,6.855,ACTIVE,219.84,367.60,59.975,1466262903,"201051344000988","219011344069620",26.98,39.30,0,342.05,410.58,187.4,179.0,0.884,436985.5,436985.5,35598,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262922,648081.00
06/18/2016 11:15,2,6.791,ACTIVE,217.58,362.19,59.933,1466262903,"201051344001025","219011344069620",27.15,45.30,0,336.94,408.48,186.6,178.2,0.844,450801.4,450801.4,40105,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262923,648082.00
06/18/2016 11:15,2,6.793,ACTIVE,219.84,367.30,59.981,1466262903,"201051344000458","219011344069620",27.21,39.30,0,343.55,410.58,187.3,178.8,0.888,447842.0,447842.0,35522,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262924,648083.00
06/18/2016 11:15,2,6.754,ACTIVE,219.84,366.10,59.933,1466262903,"201051344000853","219011344069620",27.79,37.80,0,342.95,411.18,189.9,181.3,0.897,446592.0,446592.0,35127,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262925,648084.00
06/18/2016 11:15,2,6.662,ACTIVE,216.00,361.89,59.959,1466262903,"201051344000685","219011344069620",27.17,42.00,0,337.84,404.57,183.3,175.0,0.897,451941.6,451941.6,39959,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262926,648085.00
06/18/2016 11:15,2,6.771,ACTIVE,217.58,362.19,59.959,1466262903,"201051344000917","219011344069620",26.78,40.60,0,336.04,403.97,183.5,175.2,0.844,448719.6,448719.6,39955,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262926,648086.00
06/18/2016 11:15,2,6.578,ACTIVE,216.22,360.38,60.012,1466262903,"201051344001145","219011344069620",27.27,41.30,0,337.54,403.67,181.6,173.4,0.831,453956.2,453956.2,39811,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262927,648087.00
06/18/2016 11:15,2,6.799,ACTIVE,217.80,363.99,59.975,1466262903,"201051344000651","219011344069620",26.86,40.80,0,336.34,403.67,185.0,176.6,0.862,446465.8,446465.8,40161,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262928,648088.00
06/18/2016 11:15,2,6.316,ACTIVE,213.96,350.47,59.938,1466262903,"274151322000088","219011344069620",25.31,50.80,0,332.43,382.33,161.8,154.2,0.614,687578.7,687578.7,28660,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262929,648089.00
06/18/2016 11:15,2,4.242,ACTIVE,214.87,417.79,59.996,1466262903,"274151322000068","219011344069620",37.03,53.80,0,375.41,437.93,159.3,151.8,0.610,582034.8,582034.8,30236,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262930,648090.00
06/18/2016 11:15,2,6.631,ACTIVE,217.35,360.69,59.944,1466262903,"201051344001135","219011344069620",27.35,41.00,0,336.34,404.27,183.7,175.4,0.849,442487.0,442487.0,40095,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262931,648091.00
06/18/2016 11:15,2,6.754,ACTIVE,217.58,363.69,59.981,1466262903,"201051344000594","219011344069620",27.17,46.60,0,336.04,405.47,186.0,177.6,0.857,451852.3,451852.3,35568,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262932,648092.00
06/18/2016 11:15,2,6.768,ACTIVE,217.58,361.29,60.002,1466262903,"201051344001203","219011344069620",27.35,44.50,0,337.24,405.17,187.5,179.0,0.875,449671.4,449671.4,40136,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262933,648093.00
06/18/2016 11:15,2,6.316,ACTIVE,213.96,369.40,60.007,1466262903,"274151322000054","219011344069620",25.45,50.80,0,332.73,383.53,162.7,155.1,0.619,702208.7,702208.7,28687,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262934,648094.00
06/18/2016 11:15,2,6.807,ACTIVE,218.48,363.39,59.975,1466262903,"201051344000867","219011344069620",27.08,41.30,0,336.94,404.87,186.7,178.3,0.862,439220.8,439220.8,35568,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262935,648095.00
06/18/2016 11:15,2,6.627,ACTIVE,217.35,364.29,59.996,1466262903,"201051344001093","219011344069620",27.63,43.00,0,336.04,405.47,185.4,177.0,0.862,448025.1,448025.1,40015,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262936,648096.00
06/18/2016 11:15,2,6.725,ACTIVE,219.39,367.30,59.965,1466262903,"201051344000900","219011344069620",28.17,36.50,0,342.05,412.08,191.8,183.2,0.866,454958.9,454958.9,34962,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262936,648097.00
06/18/2016 11:15,2,6.662,ACTIVE,219.39,366.70,60.002,1466262903,"201051344000648","219011344069620",27.21,39.50,0,342.95,409.68,183.6,175.2,0.840,446474.4,446474.4,35254,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262937,648098.00
06/18/2016 11:15,2,6.781,ACTIVE,219.39,366.40,60.018,1466262903,"201051344000569","219011344069620",27.55,38.00,0,342.95,410.88,189.1,180.6,0.888,456022.7,456022.7,34887,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262938,648099.00
06/18/2016 11:15,2,6.730,ACTIVE,219.84,367.30,59.996,1466262903,"201051344000983","219011344069620",27.77,38.80,0,341.75,410.88,189.2,180.7,0.879,447626.7,447626.7,35366,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262939,648100.00
06/18/2016 11:15,2,6.832,ACTIVE,219.84,366.70,60.018,1466262903,"201051344001158","219011344069620",26.72,41.00,0,342.65,409.68,184.8,176.5,0.862,441615.0,441615.0,35634,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262940,648101.00
06/18/2016 11:15,2,6.748,ACTIVE,219.39,366.70,59.986,1466262903,"201051344000576","219011344069620",27.53,37.00,0,342.95,410.88,188.2,179.7,0.879,448710.3,448710.3,35037,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262941,648102.00
06/18/2016 11:15,2,6.246,ACTIVE,213.96,365.49,59.981,1466262903,"274151322000087","219011344069620",25.41,62.30,0,332.13,382.33,160.6,153.1,0.583,675554.0,675554.0,28813,0,0,0,L,1151911521,0,122.46,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466262942,648103.00
06/18/2016 11:30,2,7.020,ACTIVE,219.61,369.10,59.944,1466263804,"201051344000645","219011344069620",26.86,40.00,0,343.55,412.38,191.1,182.5,0.871,448323.5,448323.5,35170,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263805,648104.00
06/18/2016 11:30,2,6.541,ACTIVE,214.41,350.77,59.944,1466263804,"274151322000085","219011344069620",24.83,51.00,0,334.24,384.13,164.4,156.7,0.636,703751.2,703751.2,28703,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263806,648105.00
06/18/2016 11:30,2,6.980,ACTIVE,218.93,366.40,59.991,1466263804,"201051344000633","219011344069620",27.21,46.00,0,338.14,411.78,192.4,183.7,0.897,439497.4,439497.4,35655,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263807,648106.00
06/18/2016 11:30,2,7.102,ACTIVE,220.29,369.70,59.954,1466263804,"201051344000469","219011344069620",27.39,37.30,0,342.95,414.49,196.9,188.1,0.919,441038.9,441038.9,35587,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263808,648107.00
06/18/2016 11:30,2,6.557,ACTIVE,214.19,373.61,59.949,1466263804,"274151322000052","219011344069620",26.54,59.00,0,332.73,389.54,176.2,168.1,0.703,718365.0,718365.0,28928,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263810,648108.00
06/18/2016 11:30,2,6.846,ACTIVE,218.03,364.29,59.965,1466263804,"201051344000585","219011344069620",27.35,45.30,0,336.04,405.47,189.5,181.0,0.875,451267.4,451267.4,40141,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263811,648109.00
06/18/2016 11:30,2,6.752,ACTIVE,216.45,361.59,59.959,1466263804,"201051344001230","219011344069620",27.17,46.80,0,336.04,407.27,185.7,177.3,0.866,447480.1,447480.1,39943,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263812,648110.00
06/18/2016 11:30,2,6.715,ACTIVE,218.03,364.59,59.922,1466263804,"201051344000582","219011344069620",27.06,41.30,0,335.74,407.27,183.9,175.6,0.844,440795.8,440795.8,40098,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263812,648111.00
06/18/2016 11:30,2,6.793,ACTIVE,216.90,363.09,59.986,1466263804,"201051344000955","219011344069620",27.06,44.80,0,337.24,407.27,186.1,177.6,0.862,453499.2,453499.2,40032,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263813,648112.00
06/18/2016 11:30,2,4.391,ACTIVE,214.19,401.86,59.981,1466263804,"274151322000094","219011344069620",36.82,54.00,0,377.52,437.63,163.5,155.9,0.636,582151.1,582151.1,30026,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263814,648113.00
06/18/2016 11:30,2,7.033,ACTIVE,220.29,366.40,59.965,1466263804,"201051344000579","219011344069620",26.96,45.50,0,343.55,412.38,191.9,183.3,0.902,455170.6,455170.6,15656,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263815,648114.00
06/18/2016 11:30,2,6.994,ACTIVE,216.90,361.29,59.965,1466263804,"201051344000890","219011344069620",26.96,50.00,0,337.84,407.57,190.9,182.3,0.902,450681.3,450681.3,40051,0,0,0,L,1122011218,0,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263816,648115.00
06/18/2016 11:30,2,6.912,ACTIVE,217.58,363.69,59.996,1466263804,"201051344000438","219011344069620",27.14,45.30,0,336.34,406.97,189.9,181.4,0.879,452615.8,452615.8,40058,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263817,648116.00
06/18/2016 11:30,2,6.889,ACTIVE,217.13,363.09,59.965,1466263804,"201051344000417","219011344069620",26.90,50.00,0,337.24,406.37,187.6,179.1,0.893,444880.4,444880.4,40219,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263818,648117.00
06/18/2016 11:30,2,6.643,ACTIVE,213.74,353.77,59.949,1466263804,"274151322000083","219011344069620",26.36,57.70,0,332.13,385.63,177.4,169.3,0.707,711879.4,711879.4,29007,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263819,648118.00
06/18/2016 11:30,2,7.137,ACTIVE,215.09,376.62,59.959,1466263804,"274151322000076","219011344069620",26.70,57.70,0,337.54,393.75,192.7,184.1,0.765,758335.1,758335.1,29002,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263820,648119.00
06/18/2016 11:30,2,7.164,ACTIVE,218.71,366.10,59.959,1466263804,"201051344000868","219011344069620",27.31,40.00,0,336.94,412.08,198.2,189.4,0.902,440060.4,440060.4,35308,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263821,648120.00
06/18/2016 11:30,2,7.020,ACTIVE,213.74,365.19,59.949,1466263804,"274151322000095","219011344069620",26.84,56.80,0,331.83,388.94,190.7,182.1,0.729,750533.5,750533.5,28920,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263822,648121.00
06/18/2016 11:30,2,7.238,ACTIVE,220.29,368.20,59.991,1466263804,"201051344000988","219011344069620",26.78,40.20,0,341.15,412.68,196.3,187.6,0.888,437029.9,437029.9,35599,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263823,648122.00
06/18/2016 11:30,2,7.184,ACTIVE,218.03,364.89,59.938,1466263804,"201051344001025","219011344069620",26.96,46.60,0,336.64,408.18,195.9,187.2,0.879,450845.6,450845.6,40106,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263824,648123.00
06/18/2016 11:30,2,7.150,ACTIVE,220.29,368.80,59.949,1466263804,"201051344000458","219011344069620",27.17,40.80,0,343.55,413.29,196.8,188.0,0.932,447886.2,447886.2,35523,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263825,648124.00
06/18/2016 11:30,2,7.094,ACTIVE,220.52,369.70,59.954,1466263804,"201051344000853","219011344069620",27.79,39.30,0,342.35,413.29,199.5,190.6,0.937,446636.9,446636.9,35128,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263826,648125.00
06/18/2016 11:30,2,7.066,ACTIVE,216.90,362.79,59.949,1466263804,"201051344000685","219011344069620",27.00,43.20,0,336.94,406.97,193.2,184.5,0.915,451984.9,451984.9,39960,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263827,648126.00
06/18/2016 11:30,2,7.008,ACTIVE,218.03,365.80,59.938,1466263804,"201051344000917","219011344069620",27.27,41.80,0,336.34,405.47,193.4,184.7,0.910,448762.9,448762.9,39956,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263827,648127.00
06/18/2016 11:30,2,6.996,ACTIVE,217.13,363.39,59.954,1466263804,"201051344001145","219011344069620",26.98,42.80,0,336.64,406.67,190.9,182.3,0.893,453999.2,453999.2,39812,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263828,648128.00
06/18/2016 11:30,2,7.092,ACTIVE,218.71,365.80,59.965,1466263804,"201051344000651","219011344069620",26.96,42.00,0,336.64,406.67,193.7,185.0,0.879,446509.4,446509.4,40162,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263829,648129.00
06/18/2016 11:30,2,6.629,ACTIVE,213.96,361.89,59.954,1466263804,"274151322000088","219011344069620",25.23,51.80,0,332.13,384.43,169.3,161.5,0.636,687616.8,687616.8,28661,0,0,0,L,1151911521,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263830,648130.00
06/18/2016 11:30,2,4.393,ACTIVE,215.09,422.00,59.954,1466263804,"274151322000068","219011344069620",37.93,55.80,0,378.12,438.23,168.8,161.0,0.658,582072.4,582072.4,30237,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263831,648131.00
06/18/2016 11:30,2,7.123,ACTIVE,218.03,366.10,59.959,1466263804,"201051344001135","219011344069620",27.00,42.50,0,336.64,406.97,194.8,186.1,0.897,442530.4,442530.4,40096,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263832,648132.00
06/18/2016 11:30,2,7.178,ACTIVE,218.26,365.80,59.954,1466263804,"201051344000594","219011344069620",27.14,48.00,0,335.74,408.18,197.3,188.5,0.902,451896.4,451896.4,35569,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263833,648133.00
06/18/2016 11:30,2,7.191,ACTIVE,218.26,365.49,59.949,1466263804,"201051344001203","219011344069620",27.37,45.80,0,336.94,407.87,199.4,190.5,0.924,449716.0,449716.0,40137,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263834,648134.00
06/18/2016 11:30,2,6.721,ACTIVE,214.41,372.41,59.954,1466263804,"274151322000054","219011344069620",25.49,51.80,0,333.33,385.03,173.4,165.5,0.663,702247.4,702247.4,28688,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263835,648135.00
06/18/2016 11:30,2,7.225,ACTIVE,218.93,366.70,59.944,1466263804,"201051344000867","219011344069620",27.21,42.80,0,337.24,407.27,198.8,190.0,0.902,439265.2,439265.2,35569,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263836,648136.00
06/18/2016 11:30,2,7.154,ACTIVE,218.48,366.10,59.959,1466263804,"201051344001093","219011344069620",27.33,43.80,0,336.34,406.97,198.0,189.2,0.910,448069.2,448069.2,40016,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263837,648137.00
06/18/2016 11:30,2,7.334,ACTIVE,219.84,369.40,59.986,1466263804,"201051344000900","219011344069620",27.51,37.30,0,339.65,414.49,204.4,195.3,0.910,455004.5,455004.5,34963,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263838,648138.00
06/18/2016 11:30,2,7.184,ACTIVE,219.84,366.40,59.949,1466263804,"201051344000648","219011344069620",26.88,41.30,0,339.65,412.98,195.4,186.7,0.897,446518.1,446518.1,35255,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263839,648139.00
06/18/2016 11:30,2,7.217,ACTIVE,220.29,369.10,59.965,1466263804,"201051344000569","219011344069620",27.45,38.80,0,342.35,413.29,200.6,191.7,0.928,456067.6,456067.6,34888,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263839,648140.00
06/18/2016 11:30,2,7.160,ACTIVE,220.29,368.80,59.959,1466263804,"201051344000983","219011344069620",27.61,40.40,0,342.35,414.19,200.2,191.3,0.932,447671.5,447671.5,35367,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263840,648141.00
06/18/2016 11:30,2,7.189,ACTIVE,220.52,367.30,59.949,1466263804,"201051344001158","219011344069620",26.86,43.40,0,343.55,412.08,195.4,186.7,0.902,441658.7,441658.7,35635,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263841,648142.00
06/18/2016 11:30,2,7.088,ACTIVE,220.29,367.90,59.949,1466263804,"201051344000576","219011344069620",27.61,38.60,0,340.55,413.89,198.2,189.4,0.893,448754.8,448754.8,35038,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263842,648143.00
06/18/2016 11:30,2,6.674,ACTIVE,214.19,351.07,59.949,1466263804,"274151322000087","219011344069620",25.11,64.80,0,332.13,384.43,169.6,161.8,0.623,675591.9,675591.9,28814,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263843,648144.00
06/18/2016 11:30,2,7.160,ACTIVE,217.13,363.99,59.959,1466263804,"201051344000646","219011344069620",26.74,47.80,0,336.34,407.87,193.8,185.1,0.928,443961.9,443961.9,40134,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466263844,648145.00
06/18/2016 11:45,2,7.121,ACTIVE,220.06,367.00,60.028,1466264703,"201051344000645","219011344069620",26.40,43.00,0,342.65,415.69,190.5,181.9,0.866,448369.3,448369.3,35171,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264704,648146.00
06/18/2016 11:45,2,6.660,ACTIVE,214.41,348.66,59.991,1466264703,"274151322000085","219011344069620",24.41,53.50,0,333.63,385.93,164.4,156.8,0.632,703790.5,703790.5,28704,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264705,648147.00
06/18/2016 11:45,2,7.131,ACTIVE,218.93,367.30,59.996,1466264703,"201051344000633","219011344069620",26.42,47.80,0,339.34,415.09,190.9,182.3,0.893,439543.0,439543.0,35656,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264706,648148.00
06/18/2016 11:45,2,7.111,ACTIVE,220.29,368.50,59.986,1466264703,"201051344000469","219011344069620",27.06,38.80,0,341.75,417.79,194.7,186.0,0.910,441085.6,441085.6,35588,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264707,648149.00
06/18/2016 11:45,2,7.078,ACTIVE,216.90,363.39,59.986,1466264703,"201051344000646","219011344069620",26.24,50.00,0,334.84,411.18,188.1,179.6,0.910,444005.0,444005.0,40135,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264708,648150.00
06/18/2016 11:45,2,6.754,ACTIVE,214.41,352.87,59.986,1466264703,"274151322000052","219011344069620",25.82,61.30,0,331.83,389.84,176.6,168.5,0.698,718407.2,718407.2,28929,0,0,0,L,1151911521,0,122.68,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264709,648151.00
06/18/2016 11:45,2,7.125,ACTIVE,218.26,364.89,59.986,1466264703,"201051344000585","219011344069620",26.66,47.50,0,336.34,409.68,192.3,183.6,0.897,451313.2,451313.2,40142,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264710,648152.00
06/18/2016 11:45,2,7.018,ACTIVE,216.67,362.79,59.986,1466264703,"201051344001230","219011344069620",26.84,48.30,0,336.94,410.88,190.7,182.1,0.884,447525.3,447525.3,39944,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264711,648153.00
06/18/2016 11:45,2,7.150,ACTIVE,218.26,366.70,59.981,1466264703,"201051344000582","219011344069620",26.42,42.80,0,336.04,410.58,191.4,182.8,0.884,440840.6,440840.6,40099,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264712,648154.00
06/18/2016 11:45,2,7.258,ACTIVE,217.13,362.49,59.991,1466264703,"201051344000955","219011344069620",26.18,46.40,0,337.24,410.28,192.6,183.9,0.915,453544.3,453544.3,40033,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264713,648155.00
06/18/2016 11:45,2,4.516,ACTIVE,214.19,416.89,59.981,1466264703,"274151322000094","219011344069620",36.86,56.00,0,378.12,437.63,168.0,160.2,0.654,582190.5,582190.5,30027,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264714,648156.00
06/18/2016 11:45,2,7.355,ACTIVE,220.52,367.00,59.970,1466264703,"201051344000579","219011344069620",26.02,48.80,0,342.95,415.39,193.9,185.2,0.910,455216.2,455216.2,15657,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264714,648157.00
06/18/2016 11:45,2,7.275,ACTIVE,216.67,360.99,59.981,1466264703,"201051344000890","219011344069620",26.16,51.50,0,336.94,410.88,192.8,184.2,0.897,450726.4,450726.4,40052,0,0,0,L,1122011218,0,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264715,648158.00
06/18/2016 11:45,2,7.270,ACTIVE,217.58,365.80,59.981,1466264703,"201051344000438","219011344069620",26.06,47.30,0,336.04,410.88,192.0,183.4,0.906,452660.5,452660.5,40059,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264716,648159.00
06/18/2016 11:45,2,7.191,ACTIVE,216.90,363.99,59.954,1466264703,"201051344000417","219011344069620",25.88,52.00,0,336.34,410.58,188.6,180.1,0.919,444924.5,444924.5,40220,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264717,648160.00
06/18/2016 11:45,2,6.787,ACTIVE,213.96,367.60,59.986,1466264703,"274151322000083","219011344069620",25.88,60.50,0,314.40,413.59,177.8,169.7,0.707,711921.2,711921.2,29008,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264719,648161.00
06/18/2016 11:45,2,7.160,ALERT,214.87,372.71,59.986,1466264703,"274151322000076","219011344069620",26.54,60.80,0,295.16,395.55,192.6,184.0,0.769,758380.4,758380.4,29003,0,0,0,L,1151911521,0,122.91,124.04,0002,51,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264721,648162.00
06/18/2016 11:45,2,7.348,ACTIVE,218.93,367.30,60.018,1466264703,"201051344000868","219011344069620",26.40,41.80,0,337.24,416.29,196.4,187.6,0.879,440106.9,440106.9,35309,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264722,648163.00
06/18/2016 11:45,2,7.100,ALERT,213.96,368.50,59.975,1466264703,"274151322000095","219011344069620",26.42,59.00,0,301.47,425.61,189.9,181.4,0.712,750578.3,750578.3,28921,0,0,0,L,1151911521,0,122.91,123.36,0002,50,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264724,648164.00
06/18/2016 11:45,2,7.305,ACTIVE,220.29,367.90,59.981,1466264703,"201051344000988","219011344069620",26.06,43.20,0,340.55,417.49,192.8,184.1,0.902,437075.8,437075.8,35600,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264725,648165.00
06/18/2016 11:45,2,7.262,ACTIVE,217.80,363.39,59.970,1466264703,"201051344001025","219011344069620",26.40,49.30,0,335.74,411.18,194.2,185.5,0.897,450891.7,450891.7,40107,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264725,648166.00
06/18/2016 11:45,2,7.275,ACTIVE,220.52,368.50,59.986,1466264703,"201051344000458","219011344069620",26.28,44.30,0,342.65,416.59,193.7,185.0,0.915,447932.2,447932.2,35524,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264726,648167.00
06/18/2016 11:45,2,7.180,ACTIVE,220.74,368.80,59.991,1466264703,"201051344000853","219011344069620",26.92,42.00,0,342.05,416.29,195.9,187.1,0.924,446683.3,446683.3,35129,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264727,648168.00
06/18/2016 11:45,2,7.094,ACTIVE,216.67,362.79,60.002,1466264703,"201051344000685","219011344069620",26.58,44.80,0,336.94,409.98,190.6,182.1,0.924,452030.0,452030.0,39961,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264728,648169.00
06/18/2016 11:45,2,7.088,ACTIVE,218.03,363.99,59.981,1466264703,"201051344000917","219011344069620",26.60,44.30,0,335.44,409.38,190.8,182.3,0.902,448808.2,448808.2,39957,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264729,648170.00
06/18/2016 11:45,2,6.998,ACTIVE,216.90,364.29,59.938,1466264703,"201051344001145","219011344069620",26.44,44.50,0,336.34,409.98,187.4,178.9,0.871,454044.1,454044.1,39813,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264730,648171.00
06/18/2016 11:45,2,7.092,ACTIVE,218.03,364.59,59.986,1466264703,"201051344000651","219011344069620",26.06,44.50,0,336.34,412.98,187.3,178.9,0.857,446554.8,446554.8,40163,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264731,648172.00
06/18/2016 11:45,2,6.492,ACTIVE,213.96,350.47,59.991,1466264703,"274151322000088","219011344069620",24.69,54.50,0,319.51,408.18,162.3,154.7,0.619,687656.4,687656.4,28662,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264732,648173.00
06/18/2016 11:45,2,4.424,ALERT,215.09,399.46,59.986,1466264703,"274151322000068","219011344069620",36.22,58.30,0,300.27,477.91,162.8,155.2,0.628,582111.6,582111.6,30238,0,0,0,L,1151911521,0,123.14,123.81,0002,51,0,0,0,0,0,0,1,1153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264733,648174.00
06/18/2016 11:45,2,7.006,ACTIVE,217.58,362.79,59.986,1466264703,"201051344001135","219011344069620",26.48,45.00,0,336.34,409.98,188.1,179.6,0.857,442575.7,442575.7,40097,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264734,648175.00
06/18/2016 11:45,2,7.170,ACTIVE,218.03,366.10,59.986,1466264703,"201051344000594","219011344069620",26.20,50.60,0,335.14,411.48,190.4,181.8,0.879,451942.3,451942.3,35570,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264735,648176.00
06/18/2016 11:45,2,7.078,ACTIVE,217.80,364.59,59.991,1466264703,"201051344001203","219011344069620",26.92,47.50,0,336.94,410.88,193.0,184.3,0.902,449762.4,449762.4,40138,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264736,648177.00
06/18/2016 11:45,2,6.641,ACTIVE,214.19,353.47,59.986,1466264703,"274151322000054","219011344069620",24.89,54.80,0,327.62,407.27,167.4,159.7,0.641,702287.6,702287.6,28689,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264737,648178.00
06/18/2016 11:45,2,7.100,ACTIVE,218.71,366.40,59.975,1466264703,"201051344000867","219011344069620",26.26,46.00,0,336.94,414.79,188.6,180.1,0.871,439311.4,439311.4,35570,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264738,648179.00
06/18/2016 11:45,2,6.918,ACTIVE,217.80,362.79,60.018,1466264703,"201051344001093","219011344069620",26.68,45.80,0,335.44,410.88,186.8,178.4,0.862,448115.2,448115.2,40017,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264739,648180.00
06/18/2016 11:45,2,6.980,ACTIVE,219.39,366.70,59.991,1466264703,"201051344000900","219011344069620",26.90,40.60,0,339.95,418.39,190.2,181.6,0.857,455052.0,455052.0,34964,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264740,648181.00
06/18/2016 11:45,2,6.752,ACTIVE,219.39,366.10,59.996,1466264703,"201051344000648","219011344069620",26.44,44.00,0,342.65,416.59,180.8,172.5,0.840,446563.3,446563.3,35256,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264741,648182.00
06/18/2016 11:45,2,6.848,ACTIVE,219.61,365.80,60.007,1466264703,"201051344000569","219011344069620",26.92,41.00,0,341.45,417.19,186.7,178.3,0.888,456114.2,456114.2,34889,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264742,648183.00
06/18/2016 11:45,2,6.883,ACTIVE,219.84,365.80,60.012,1466264703,"201051344000983","219011344069620",26.84,43.20,0,341.75,417.19,186.9,178.5,0.875,447717.9,447717.9,35368,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264743,648184.00
06/18/2016 11:45,2,7.002,ACTIVE,219.84,366.10,59.991,1466264703,"201051344001158","219011344069620",25.82,46.20,0,342.65,416.29,183.2,174.9,0.853,441704.0,441704.0,35636,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264744,648185.00
06/18/2016 11:45,2,6.953,ACTIVE,219.84,367.60,59.991,1466264703,"201051344000576","219011344069620",26.42,41.30,0,342.05,417.49,185.9,177.5,0.857,448800.9,448800.9,35039,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264745,648186.00
