ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 11:45,2,6.406,ACTIVE,214.19,353.77,59.986,1466264703,"274151322000087","219011344069620",24.69,66.30,0,332.43,384.73,160.0,152.5,0.597,675631.4,675631.4,28815,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466264745,648187.00
06/18/2016 12:00,2,7.439,ACTIVE,220.06,367.30,60.002,1466265603,"201051344000645","219011344069620",25.64,46.40,0,343.25,415.99,193.2,184.5,0.888,448415.4,448415.4,35172,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265604,648188.00
06/18/2016 12:00,2,6.791,ACTIVE,214.64,352.57,59.986,1466265603,"274151322000085","219011344069620",24.13,55.80,0,335.14,385.63,166.0,158.3,0.636,703830.1,703830.1,28705,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265605,648189.00
06/18/2016 12:00,2,7.160,ACTIVE,218.93,367.00,59.986,1466265603,"201051344000633","219011344069620",26.54,50.60,0,342.05,415.39,192.4,183.8,0.897,439589.1,439589.1,35657,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265606,648190.00
06/18/2016 12:00,2,7.344,ACTIVE,220.52,367.30,60.012,1466265603,"201051344000469","219011344069620",26.46,40.60,0,341.75,418.09,196.7,187.9,0.919,441132.7,441132.7,35589,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265607,648191.00
06/18/2016 12:00,2,7.229,ACTIVE,216.90,360.38,59.986,1466265603,"201051344000646","219011344069620",25.94,52.30,0,336.04,411.78,189.9,181.4,0.906,444050.6,444050.6,40136,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265608,648192.00
06/18/2016 12:00,2,6.906,ACTIVE,214.41,370.60,59.991,1466265603,"274151322000052","219011344069620",25.64,64.50,0,332.73,391.94,179.4,171.2,0.703,718450.1,718450.1,28930,0,0,0,L,1151911521,0,122.46,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265609,648193.00
06/18/2016 12:00,2,7.336,ACTIVE,218.26,365.19,59.991,1466265603,"201051344000585","219011344069620",26.16,49.50,0,335.44,409.38,194.3,185.6,0.897,451359.6,451359.6,40143,0,0,0,L,1122011218,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265610,648194.00
06/18/2016 12:00,2,7.158,ACTIVE,216.22,360.99,59.991,1466265603,"201051344001230","219011344069620",26.58,50.80,0,336.94,411.48,192.5,183.8,0.893,447571.1,447571.1,39945,0,0,0,L,1122011218,0,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265611,648195.00
06/18/2016 12:00,2,7.238,ACTIVE,218.26,365.49,60.002,1466265603,"201051344000582","219011344069620",26.16,44.80,0,335.44,410.58,191.8,183.2,0.879,440886.2,440886.2,40100,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265612,648196.00
06/18/2016 12:00,2,7.430,ACTIVE,216.90,364.29,59.991,1466265603,"201051344000955","219011344069620",25.62,48.80,0,337.54,411.18,192.7,184.1,0.915,453589.9,453589.9,40034,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265613,648197.00
06/18/2016 12:00,2,4.611,ACTIVE,214.41,414.79,59.996,1466265603,"274151322000094","219011344069620",36.48,58.00,0,372.41,434.93,169.8,162.0,0.672,582230.7,582230.7,30028,0,0,0,L,1151911521,0,122.46,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265614,648198.00
06/18/2016 12:00,2,7.533,ACTIVE,220.52,368.80,59.996,1466265603,"201051344000579","219011344069620",25.68,50.80,0,342.05,415.39,195.9,187.1,0.915,455262.3,455262.3,15658,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265615,648199.00
06/18/2016 12:00,2,7.510,ACTIVE,216.90,363.99,60.002,1466265603,"201051344000890","219011344069620",25.52,53.30,0,337.24,411.78,194.0,185.3,0.875,450772.1,450772.1,40053,0,0,0,L,1122011218,0,124.49,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265616,648200.00
06/18/2016 12:00,2,7.475,ACTIVE,217.80,366.10,60.012,1466265603,"201051344000438","219011344069620",25.64,49.00,0,336.34,409.68,194.1,185.5,0.919,452705.9,452705.9,40060,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265617,648201.00
06/18/2016 12:00,2,7.324,ACTIVE,217.13,364.89,60.002,1466265603,"201051344000417","219011344069620",25.80,54.30,0,337.24,409.68,191.4,182.8,0.915,444969.2,444969.2,40221,0,0,0,L,1122011218,0,124.27,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265618,648202.00
06/18/2016 12:00,2,6.998,ACTIVE,213.74,354.37,59.991,1466265603,"274151322000083","219011344069620",25.68,63.00,0,330.93,388.64,181.9,173.6,0.729,711963.6,711963.6,29009,0,0,0,L,1151911521,0,122.23,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265619,648203.00
06/18/2016 12:00,2,7.414,ACTIVE,215.32,355.58,60.002,1466265603,"274151322000076","219011344069620",26.14,62.80,0,338.14,394.95,196.3,187.5,0.778,758426.4,758426.4,29005,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265620,648204.00
06/18/2016 12:00,2,7.543,ACTIVE,218.93,367.00,60.023,1466265603,"201051344000868","219011344069620",26.16,43.60,0,336.94,416.29,199.8,190.9,0.906,440153.9,440153.9,35310,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265621,648205.00
06/18/2016 12:00,2,7.301,ACTIVE,213.74,354.97,59.996,1466265603,"274151322000095","219011344069620",26.18,61.30,0,331.23,391.94,193.5,184.9,0.734,750623.9,750623.9,28923,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265622,648206.00
06/18/2016 12:00,2,7.492,ACTIVE,220.52,370.60,60.002,1466265603,"201051344000988","219011344069620",25.68,46.40,0,340.85,415.99,194.9,186.2,0.919,437122.0,437122.0,35601,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265622,648207.00
06/18/2016 12:00,2,7.336,ACTIVE,218.03,364.29,59.996,1466265603,"201051344001025","219011344069620",26.30,50.80,0,335.44,411.48,195.2,186.5,0.875,450938.2,450938.2,40108,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265623,648208.00
06/18/2016 12:00,2,7.346,ACTIVE,220.52,368.80,60.007,1466265603,"201051344000458","219011344069620",26.08,46.40,0,341.75,416.89,193.9,185.2,0.932,447978.3,447978.3,35525,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265624,648209.00
06/18/2016 12:00,2,7.215,ACTIVE,220.74,369.70,60.012,1466265603,"201051344000853","219011344069620",26.74,44.30,0,341.75,416.59,195.4,186.7,0.915,446730.0,446730.0,35130,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265625,648210.00
06/18/2016 12:00,2,7.230,ACTIVE,216.67,364.29,60.002,1466265603,"201051344000685","219011344069620",26.18,47.00,0,336.64,410.28,191.7,183.1,0.924,452075.6,452075.6,39962,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265626,648211.00
06/18/2016 12:00,2,7.174,ACTIVE,218.03,365.80,60.002,1466265603,"201051344000917","219011344069620",26.42,45.50,0,335.44,409.38,191.8,183.2,0.902,448853.9,448853.9,39958,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265627,648212.00
06/18/2016 12:00,2,7.266,ACTIVE,216.90,361.59,60.002,1466265603,"201051344001145","219011344069620",25.94,45.80,0,335.74,410.58,190.8,182.2,0.884,454089.3,454089.3,39814,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265628,648213.00
06/18/2016 12:00,2,7.322,ACTIVE,218.48,366.10,60.012,1466265603,"201051344000651","219011344069620",26.06,46.60,0,336.64,410.58,193.2,184.6,0.884,446600.7,446600.7,40164,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265629,648214.00
06/18/2016 12:00,2,6.883,ACTIVE,214.19,370.30,59.991,1466265603,"274151322000088","219011344069620",24.15,56.80,0,331.83,386.23,168.2,160.4,0.645,687696.3,687696.3,28663,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265630,648215.00
06/18/2016 12:00,2,4.561,ACTIVE,214.87,397.96,60.007,1466265603,"274151322000068","219011344069620",36.46,59.80,0,373.01,437.93,167.8,160.0,0.654,582151.5,582151.5,30240,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265631,648216.00
06/18/2016 12:00,2,7.371,ACTIVE,218.03,363.69,59.996,1466265603,"201051344001135","219011344069620",25.80,46.60,0,336.04,409.68,192.7,184.0,0.879,442621.3,442621.3,40098,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265631,648217.00
06/18/2016 12:00,2,7.420,ACTIVE,218.26,365.19,60.018,1466265603,"201051344000594","219011344069620",26.06,52.50,0,335.14,411.78,195.8,187.1,0.902,451988.4,451988.4,35571,0,0,0,L,1122011218,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265632,648218.00
06/18/2016 12:00,2,7.424,ACTIVE,218.26,366.40,60.007,1466265603,"201051344001203","219011344069620",26.22,50.00,0,336.34,411.48,197.1,188.3,0.915,449809.1,449809.1,40139,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265633,648219.00
06/18/2016 12:00,2,6.887,ACTIVE,214.41,371.51,60.007,1466265603,"274151322000054","219011344069620",24.41,57.30,0,333.03,387.74,170.2,162.3,0.650,702328.1,702328.1,28690,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265634,648220.00
06/18/2016 12:00,2,7.424,ACTIVE,218.93,365.19,59.975,1466265603,"201051344000867","219011344069620",26.08,49.00,0,337.84,414.79,196.1,187.3,0.888,439357.9,439357.9,35571,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265635,648221.00
06/18/2016 12:00,2,7.285,ACTIVE,218.03,366.10,59.996,1466265603,"201051344001093","219011344069620",26.32,47.50,0,335.74,411.18,194.1,185.4,0.888,448161.5,448161.5,40018,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265636,648222.00
06/18/2016 12:00,2,7.467,ACTIVE,219.84,370.00,59.986,1466265603,"201051344000900","219011344069620",26.66,43.20,0,341.15,418.09,201.6,192.6,0.919,455099.8,455099.8,34965,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265637,648223.00
06/18/2016 12:00,2,7.320,ACTIVE,219.61,368.20,60.018,1466265603,"201051344000648","219011344069620",25.92,46.80,0,342.35,416.29,192.1,183.5,0.888,446608.9,446608.9,35257,0,0,0,L,1122011218,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265638,648224.00
06/18/2016 12:00,2,7.326,ACTIVE,219.84,369.10,60.002,1466265603,"201051344000569","219011344069620",26.60,43.60,0,341.15,417.19,197.4,188.6,0.924,456160.9,456160.9,34890,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265639,648225.00
06/18/2016 12:00,2,7.381,ACTIVE,220.29,368.20,60.007,1466265603,"201051344000983","219011344069620",26.46,45.30,0,342.05,417.79,197.8,189.0,0.919,447764.6,447764.6,35369,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265640,648226.00
06/18/2016 12:00,2,7.463,ACTIVE,220.29,367.90,59.975,1466265603,"201051344001158","219011344069620",25.64,49.30,0,342.35,414.79,193.8,185.1,0.902,441749.6,441749.6,35637,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265641,648227.00
06/18/2016 12:00,2,7.268,ACTIVE,220.06,368.80,59.986,1466265603,"201051344000576","219011344069620",26.82,44.00,0,340.85,417.49,197.3,188.5,0.897,448847.2,448847.2,35040,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265642,648228.00
06/18/2016 12:00,2,6.887,ACTIVE,214.19,350.47,59.991,1466265603,"274151322000087","219011344069620",24.29,69.30,0,333.03,385.03,169.3,161.5,0.636,675671.1,675671.1,28816,0,0,0,L,1151911521,0,122.91,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466265643,648229.00
06/18/2016 12:15,2,7.342,ACTIVE,220.06,367.00,59.981,1466266503,"201051344000645","219011344069620",26.18,48.30,0,333.63,415.69,194.7,186.0,0.879,448462.2,448462.2,35173,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266504,648230.00
06/18/2016 12:15,2,6.869,ACTIVE,214.41,351.07,59.970,1466266503,"274151322000085","219011344069620",24.07,58.50,0,322.51,388.94,167.4,159.6,0.645,703870.0,703870.0,28706,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266505,648231.00
06/18/2016 12:15,2,7.410,ACTIVE,218.93,366.40,59.965,1466266503,"201051344000633","219011344069620",25.78,52.30,0,326.12,415.09,193.4,184.7,0.906,439635.8,439635.8,35658,0,0,0,L,1122011218,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266506,648232.00
06/18/2016 12:15,2,7.367,ACTIVE,220.29,368.20,59.986,1466266503,"201051344000469","219011344069620",26.10,43.00,0,331.83,422.00,194.7,186.0,0.915,441180.4,441180.4,35590,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266507,648233.00
06/18/2016 12:15,2,7.154,ACTIVE,216.45,363.99,59.996,1466266503,"201051344000646","219011344069620",26.04,53.30,0,327.32,410.58,188.7,180.2,0.888,444096.6,444096.6,40137,0,0,0,L,1122011218,0,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266508,648234.00
06/18/2016 12:15,2,6.836,ACTIVE,214.19,360.99,59.986,1466266503,"274151322000052","219011344069620",25.56,65.30,0,318.30,392.55,176.9,168.9,0.698,718493.3,718493.3,28931,0,0,0,L,1151911521,0,122.01,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266509,648235.00
06/18/2016 12:15,2,7.203,ACTIVE,217.58,363.39,59.944,1466266503,"201051344000585","219011344069620",26.06,52.00,0,325.82,413.59,190.1,181.5,0.871,451406.4,451406.4,40144,0,0,0,L,1122011218,0,124.27,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266510,648236.00
06/18/2016 12:15,2,6.996,ACTIVE,216.00,360.69,59.981,1466266503,"201051344001230","219011344069620",26.36,52.00,0,325.82,411.18,186.7,178.2,0.871,447617.4,447617.4,39946,0,0,0,L,1122011218,0,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266511,648237.00
06/18/2016 12:15,2,7.051,ACTIVE,217.80,363.99,59.986,1466266503,"201051344000582","219011344069620",26.02,46.60,0,325.22,413.29,185.8,177.4,0.857,440932.1,440932.1,40101,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266512,648238.00
06/18/2016 12:15,2,7.117,ACTIVE,216.45,361.59,60.018,1466266503,"201051344000955","219011344069620",25.72,49.80,0,327.62,410.28,185.4,177.0,0.884,453635.9,453635.9,40035,0,0,0,L,1122011218,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266513,648239.00
06/18/2016 12:15,2,4.572,ACTIVE,214.19,391.04,59.986,1466266503,"274151322000094","219011344069620",35.44,60.00,0,368.50,433.42,163.6,155.9,0.641,582271.2,582271.2,30029,0,0,0,L,1151911521,0,122.46,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266513,648240.00
06/18/2016 12:15,2,7.297,ACTIVE,220.06,367.30,59.986,1466266503,"201051344000579","219011344069620",25.49,54.00,0,333.03,415.99,188.4,179.9,0.893,455308.9,455308.9,15659,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266515,648241.00
06/18/2016 12:15,2,7.053,ACTIVE,216.45,361.89,59.986,1466266503,"201051344000890","219011344069620",26.20,55.30,0,327.32,412.08,187.1,178.6,0.871,450818.2,450818.2,40054,0,0,0,L,1122011218,0,124.27,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266516,648242.00
06/18/2016 12:15,2,7.156,ACTIVE,217.13,361.89,59.970,1466266503,"201051344000438","219011344069620",25.64,50.20,0,325.82,412.08,185.9,177.5,0.871,452751.6,452751.6,40061,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266517,648243.00
06/18/2016 12:15,2,7.064,ACTIVE,216.67,361.29,59.981,1466266503,"201051344000417","219011344069620",25.74,55.80,0,327.32,409.98,184.2,175.9,0.871,445014.3,445014.3,40222,0,0,0,L,1122011218,0,124.04,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266518,648244.00
06/18/2016 12:15,2,6.760,ACTIVE,213.51,365.19,59.991,1466266503,"274151322000083","219011344069620",25.66,65.00,0,319.51,390.74,175.5,167.4,0.698,712006.5,712006.5,29010,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266519,648245.00
06/18/2016 12:15,2,7.053,ACTIVE,214.64,355.58,59.981,1466266503,"274151322000076","219011344069620",26.30,64.80,0,320.71,396.15,187.8,179.4,0.751,758472.8,758472.8,29006,0,0,0,L,1151911521,0,122.68,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266520,648246.00
06/18/2016 12:15,2,7.234,ACTIVE,218.48,364.59,59.981,1466266503,"201051344000868","219011344069620",25.92,45.50,0,326.72,416.29,190.0,181.4,0.871,440201.4,440201.4,35311,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266521,648247.00
06/18/2016 12:15,2,7.033,ACTIVE,213.96,368.80,59.991,1466266503,"274151322000095","219011344069620",26.06,64.80,0,317.70,394.65,185.6,177.2,0.707,750669.9,750669.9,28924,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266522,648248.00
06/18/2016 12:15,2,7.221,ACTIVE,220.06,369.40,59.954,1466266503,"201051344000988","219011344069620",25.62,48.30,0,331.83,415.69,187.4,179.0,0.871,437168.7,437168.7,35602,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266523,648249.00
06/18/2016 12:15,2,7.225,ACTIVE,217.58,361.89,59.970,1466266503,"201051344001025","219011344069620",25.84,52.00,0,326.12,412.68,189.0,180.5,0.844,450985.2,450985.2,40109,0,0,0,L,1122011218,0,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266523,648250.00
06/18/2016 12:15,2,7.053,ACTIVE,219.84,366.70,59.959,1466266503,"201051344000458","219011344069620",26.04,48.50,0,332.43,420.80,185.8,177.4,0.884,448025.2,448025.2,35526,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266524,648251.00
06/18/2016 12:15,2,6.984,ACTIVE,220.29,368.50,60.023,1466266503,"201051344000853","219011344069620",26.28,46.00,0,332.43,421.70,185.9,177.5,0.888,446777.4,446777.4,35131,0,0,0,L,1122011218,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266525,648252.00
06/18/2016 12:15,2,6.896,ACTIVE,216.22,360.38,59.981,1466266503,"201051344000685","219011344069620",26.06,48.00,0,327.92,409.98,182.2,173.9,0.884,452121.7,452121.7,39963,0,0,0,L,1122011218,0,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266526,648253.00
06/18/2016 12:15,2,6.902,ACTIVE,217.35,362.19,59.975,1466266503,"201051344000917","219011344069620",26.18,46.80,0,323.72,413.89,183.0,174.7,0.884,448900.1,448900.1,39959,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266527,648254.00
06/18/2016 12:15,2,6.898,ACTIVE,216.22,361.89,59.970,1466266503,"201051344001145","219011344069620",26.16,47.30,0,327.32,414.19,182.9,174.6,0.857,454135.2,454135.2,39815,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266528,648255.00
06/18/2016 12:15,2,7.105,ACTIVE,217.80,364.89,60.002,1466266503,"201051344000651","219011344069620",26.12,47.80,0,325.82,415.09,188.2,179.7,0.857,446647.0,446647.0,40165,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266529,648256.00
06/18/2016 12:15,2,6.752,ACTIVE,213.96,362.19,59.981,1466266503,"274151322000088","219011344069620",24.01,60.50,0,319.51,389.24,164.0,156.4,0.632,687736.4,687736.4,28664,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266530,648257.00
06/18/2016 12:15,2,4.539,ACTIVE,214.87,403.07,59.981,1466266503,"274151322000068","219011344069620",36.08,62.50,0,368.80,436.73,166.7,159.0,0.641,582191.8,582191.8,30241,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266531,648258.00
06/18/2016 12:15,2,7.289,ACTIVE,217.35,361.29,59.986,1466266503,"201051344001135","219011344069620",25.76,48.50,0,326.42,413.59,190.4,181.8,0.857,442667.4,442667.4,40099,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266532,648259.00
06/18/2016 12:15,2,7.320,ACTIVE,218.03,365.19,59.975,1466266503,"201051344000594","219011344069620",25.88,55.30,0,326.42,414.79,191.8,183.2,0.884,452035.3,452035.3,35572,0,0,0,L,1122011218,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266533,648260.00
06/18/2016 12:15,2,6.672,ACTIVE,213.96,363.69,59.996,1466266503,"274151322000054","219011344069620",24.49,60.30,0,320.11,389.54,165.4,157.7,0.632,702368.7,702368.7,28691,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266535,648261.00
06/18/2016 12:15,2,7.059,ACTIVE,218.48,365.19,59.975,1466266503,"201051344000867","219011344069620",26.20,50.40,0,325.52,414.79,187.3,178.9,0.862,439405.1,439405.1,35572,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266536,648262.00
06/18/2016 12:15,2,6.914,ACTIVE,217.80,363.69,59.975,1466266503,"201051344001093","219011344069620",26.58,48.80,0,324.92,413.89,185.9,177.6,0.857,448208.3,448208.3,40019,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266537,648263.00
06/18/2016 12:15,2,7.158,ACTIVE,219.39,366.40,59.996,1466266503,"201051344000900","219011344069620",26.40,44.30,0,332.13,417.79,191.4,182.8,0.866,455148.3,455148.3,34966,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266537,648264.00
06/18/2016 12:15,2,7.080,ACTIVE,219.39,368.50,59.986,1466266503,"201051344000648","219011344069620",25.78,48.80,0,326.12,418.70,184.7,176.4,0.853,446655.1,446655.1,35258,0,0,0,L,1122011218,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266538,648265.00
06/18/2016 12:15,2,7.293,ACTIVE,219.84,366.70,60.007,1466266503,"201051344000569","219011344069620",26.18,45.50,0,325.82,422.30,193.5,184.8,0.902,456208.3,456208.3,34891,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266539,648266.00
06/18/2016 12:15,2,7.424,ACTIVE,220.29,368.80,59.944,1466266503,"201051344000983","219011344069620",26.30,47.30,0,332.43,419.30,197.7,188.9,0.919,447812.0,447812.0,35370,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266540,648267.00
06/18/2016 12:15,2,7.502,ACTIVE,220.52,368.20,59.996,1466266503,"201051344001158","219011344069620",25.80,50.80,0,333.33,415.09,195.7,187.0,0.906,441795.7,441795.7,35638,0,0,0,L,1122011218,0,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266541,648268.00
06/18/2016 12:15,2,7.652,ACTIVE,220.52,369.40,59.991,1466266503,"201051344000576","219011344069620",26.26,46.00,0,332.13,417.19,203.4,194.4,0.932,448894.1,448894.1,35041,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266542,648269.00
06/18/2016 12:15,2,7.104,ACTIVE,214.41,355.58,59.991,1466266503,"274151322000087","219011344069620",24.31,70.30,0,319.21,388.34,175.0,167.0,0.650,675711.2,675711.2,28817,0,0,0,L,1151911521,0,123.14,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266543,648270.00
06/18/2016 12:15,2,7.832,ACTIVE,218.48,365.19,59.981,1466266503,"201051344001203","219011344069620",26.18,50.40,0,327.32,412.38,207.6,198.4,0.963,449857.0,449857.0,40140,0,0,0,L,1122011218,1,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466266544,648271.00
06/18/2016 12:30,2,7.316,ALERT,219.61,366.10,59.970,1466267403,"201051344000645","219011344069620",26.04,48.30,0,300.87,417.49,193.0,184.4,0.871,448510.0,448510.0,35174,0,0,0,L,1122011218,0,124.94,124.72,0002,43,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267405,648272.00
06/18/2016 12:30,2,6.732,ACTIVE,213.96,366.40,60.002,1466267403,"274151322000085","219011344069620",23.78,59.80,0,332.13,386.83,162.0,154.5,0.632,703910.5,703910.5,28707,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267406,648273.00
06/18/2016 12:30,2,7.287,ACTIVE,218.48,366.40,59.970,1466267403,"201051344000633","219011344069620",25.96,53.50,0,336.64,417.49,191.6,183.0,0.906,439683.6,439683.6,35659,0,0,0,L,1122011218,0,124.49,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267407,648274.00
06/18/2016 12:30,2,7.283,ACTIVE,220.29,368.50,60.012,1466267403,"201051344000469","219011344069620",26.50,43.40,0,339.65,420.50,195.5,186.8,0.919,441229.2,441229.2,35591,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267407,648275.00
06/18/2016 12:30,2,7.178,ACTIVE,216.22,363.09,59.949,1466267403,"201051344000646","219011344069620",25.70,55.00,0,334.84,413.29,186.8,178.4,0.875,444143.6,444143.6,40138,0,0,0,L,1122011218,0,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267408,648276.00
06/18/2016 12:30,2,6.830,ACTIVE,213.51,370.30,59.975,1466267403,"274151322000052","219011344069620",25.45,67.30,0,329.43,390.44,175.9,167.9,0.694,718537.6,718537.6,28932,0,0,0,L,1151911521,0,122.01,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267409,648277.00
06/18/2016 12:30,2,7.189,ACTIVE,217.80,365.19,59.996,1466267403,"201051344000585","219011344069620",25.98,53.50,0,335.74,411.48,189.3,180.8,0.879,451454.3,451454.3,40145,0,0,0,L,1122011218,0,124.27,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267410,648278.00
06/18/2016 12:30,2,7.023,ACTIVE,216.00,360.99,59.986,1466267403,"201051344001230","219011344069620",26.24,53.30,0,336.94,413.29,186.6,178.1,0.871,447664.8,447664.8,39947,0,0,0,L,1122011218,0,124.04,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267411,648279.00
06/18/2016 12:30,2,7.076,ACTIVE,217.80,363.99,59.986,1466267403,"201051344000582","219011344069620",25.86,48.00,0,334.84,412.68,185.4,177.1,0.857,440979.2,440979.2,40102,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267412,648280.00
06/18/2016 12:30,2,7.104,ACTIVE,216.45,361.89,60.028,1466267403,"201051344000955","219011344069620",25.72,51.50,0,336.94,412.38,185.0,176.7,0.875,453682.9,453682.9,40036,0,0,0,L,1122011218,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267413,648281.00
06/18/2016 12:30,2,4.439,ACTIVE,214.19,393.45,59.975,1466267403,"274151322000094","219011344069620",36.40,62.30,0,368.80,434.02,163.8,156.2,0.641,582312.8,582312.8,30030,0,0,0,L,1151911521,0,122.46,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267414,648282.00
06/18/2016 12:30,2,7.150,ACTIVE,220.06,368.20,59.991,1466267403,"201051344000579","219011344069620",26.02,55.30,0,339.65,417.49,188.5,180.0,0.893,455356.6,455356.6,15660,0,0,0,L,1122011218,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267415,648283.00
06/18/2016 12:30,2,7.117,ACTIVE,216.22,360.08,59.975,1466267403,"201051344000890","219011344069620",25.80,55.80,0,336.64,413.29,186.0,177.6,0.866,450865.3,450865.3,40055,0,0,0,L,1122011218,0,124.27,122.23,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267416,648284.00
06/18/2016 12:30,2,7.002,ACTIVE,217.13,362.49,59.981,1466267403,"201051344000438","219011344069620",26.00,51.30,0,336.04,412.08,184.4,176.0,0.871,452798.4,452798.4,40062,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267417,648285.00
06/18/2016 12:30,2,6.986,ACTIVE,216.45,361.89,59.981,1466267403,"201051344000417","219011344069620",25.72,56.50,0,336.34,411.18,182.0,173.7,0.875,445060.4,445060.4,40223,0,0,0,L,1122011218,0,123.81,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267418,648286.00
06/18/2016 12:30,2,6.707,ACTIVE,213.29,370.00,59.986,1466267403,"274151322000083","219011344069620",25.64,68.00,0,330.63,389.54,174.2,166.2,0.694,712050.4,712050.4,29011,0,0,0,L,1151911521,0,122.23,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267419,648287.00
06/18/2016 12:30,2,7.168,ACTIVE,214.87,370.30,59.986,1466267403,"274151322000076","219011344069620",25.94,68.00,0,331.83,397.66,188.1,179.6,0.751,758520.3,758520.3,29007,0,0,0,L,1151911521,0,122.91,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267419,648288.00
06/18/2016 12:30,2,7.201,ACTIVE,218.71,364.89,59.986,1466267403,"201051344000868","219011344069620",26.54,45.80,0,334.84,418.39,193.5,184.8,0.875,440250.0,440250.0,35312,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267420,648289.00
06/18/2016 12:30,2,7.090,ACTIVE,213.74,358.28,59.975,1466267403,"274151322000095","219011344069620",25.94,66.70,0,330.03,393.45,186.0,177.6,0.703,750717.0,750717.0,28925,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267421,648290.00
06/18/2016 12:30,2,7.195,ACTIVE,220.06,368.20,59.981,1466267403,"201051344000988","219011344069620",25.92,48.80,0,340.25,417.79,188.8,180.4,0.884,437216.7,437216.7,35603,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267422,648291.00
06/18/2016 12:30,2,7.094,ACTIVE,217.35,361.29,59.986,1466267403,"201051344001025","219011344069620",26.14,53.80,0,335.74,412.98,187.8,179.3,0.831,451033.3,451033.3,40110,0,0,0,L,1122011218,0,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267423,648292.00
06/18/2016 12:30,2,7.037,ACTIVE,219.84,367.00,60.018,1466267403,"201051344000458","219011344069620",26.54,49.30,0,340.85,418.39,189.1,180.6,0.902,448073.3,448073.3,35527,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267424,648293.00
06/18/2016 12:30,2,7.057,ALERT,220.29,367.60,59.970,1466267403,"201051344000853","219011344069620",26.72,47.00,0,308.09,418.09,191.0,182.4,0.902,446825.9,446825.9,35132,0,0,0,L,1122011218,0,125.40,125.17,0002,44,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267426,648294.00
06/18/2016 12:30,2,6.934,ACTIVE,216.22,360.69,60.018,1466267403,"201051344000685","219011344069620",26.22,49.50,0,336.04,412.68,184.0,175.6,0.893,452169.0,452169.0,39964,0,0,0,L,1122011218,0,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267427,648295.00
06/18/2016 12:30,2,7.021,ACTIVE,217.58,365.80,59.986,1466267403,"201051344000917","219011344069620",26.18,48.50,0,334.54,411.18,186.1,177.6,0.893,448947.5,448947.5,39960,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267428,648296.00
06/18/2016 12:30,2,6.982,ACTIVE,216.45,363.69,59.986,1466267403,"201051344001145","219011344069620",26.12,48.50,0,336.04,411.78,184.8,176.5,0.862,454182.3,454182.3,39816,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267429,648297.00
06/18/2016 12:30,2,7.086,ACTIVE,218.03,363.99,59.991,1466267403,"201051344000651","219011344069620",26.06,48.80,0,335.74,415.09,186.9,178.5,0.853,446694.5,446694.5,40166,0,0,0,L,1122011218,0,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267430,648298.00
06/18/2016 12:30,2,6.693,ACTIVE,213.74,366.10,59.996,1466267403,"274151322000088","219011344069620",23.85,62.00,0,331.83,386.83,161.7,154.1,0.619,687777.3,687777.3,28665,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267430,648299.00
06/18/2016 12:30,2,4.586,ACTIVE,214.64,402.77,59.975,1466267403,"274151322000068","219011344069620",35.52,63.00,0,369.40,437.03,164.3,156.6,0.636,582233.2,582233.2,30242,0,0,0,L,1151911521,0,122.68,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267431,648300.00
06/18/2016 12:30,2,7.201,ACTIVE,217.35,360.08,59.954,1466267403,"201051344001135","219011344069620",25.68,49.80,0,335.44,411.18,187.3,178.8,0.866,442714.6,442714.6,40100,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267432,648301.00
06/18/2016 12:30,2,7.229,ACTIVE,218.03,363.69,59.986,1466267403,"201051344000594","219011344069620",26.00,56.80,0,335.14,414.19,190.2,181.7,0.884,452083.2,452083.2,35573,0,0,0,L,1122011218,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267433,648302.00
06/18/2016 12:30,2,7.227,ACTIVE,217.80,363.69,60.018,1466267403,"201051344001203","219011344069620",26.10,52.00,0,336.04,413.59,190.9,182.3,0.871,449904.8,449904.8,40141,0,0,0,L,1122011218,0,125.40,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267434,648303.00
06/18/2016 12:30,2,6.588,ACTIVE,213.74,371.51,59.986,1466267403,"274151322000054","219011344069620",24.43,62.80,0,330.63,388.34,163.0,155.4,0.619,702410.1,702410.1,28692,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267435,648304.00
06/18/2016 12:30,2,7.096,ACTIVE,218.71,363.99,59.986,1466267403,"201051344000867","219011344069620",26.68,50.40,0,336.94,417.49,191.6,183.0,0.884,439453.4,439453.4,35573,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267436,648305.00
06/18/2016 12:30,2,7.062,ACTIVE,217.58,363.39,59.986,1466267403,"201051344001093","219011344069620",26.56,50.40,0,335.44,413.29,189.9,181.3,0.875,448256.2,448256.2,40020,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267437,648306.00
06/18/2016 12:30,2,7.297,ACTIVE,219.61,368.50,59.970,1466267403,"201051344000900","219011344069620",26.80,44.30,0,336.04,420.20,197.9,189.1,0.897,455198.1,455198.1,34967,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267438,648307.00
06/18/2016 12:30,2,7.027,ALERT,219.39,365.49,59.981,1466267403,"201051344000648","219011344069620",26.54,49.30,0,296.36,418.70,188.9,180.4,0.897,446702.2,446702.2,35259,0,0,0,L,1122011218,0,124.27,124.94,0002,45,0,0,0,0,0,0,2,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267440,648308.00
06/18/2016 12:30,2,7.273,ALERT,219.84,369.10,59.975,1466267403,"201051344000569","219011344069620",26.80,46.40,0,295.76,419.30,197.1,188.3,0.919,456256.9,456256.9,34892,0,0,0,L,1122011218,0,124.49,125.17,0002,42,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267442,648309.00
06/18/2016 12:30,2,7.361,ALERT,220.06,367.60,59.996,1466267403,"201051344000983","219011344069620",26.72,48.00,0,289.75,419.60,199.1,190.3,0.932,447860.6,447860.6,35371,0,0,0,L,1122011218,0,124.94,124.94,0002,45,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267444,648310.00
06/18/2016 12:30,2,7.451,ACTIVE,220.06,366.10,59.938,1466267403,"201051344001158","219011344069620",25.68,51.80,0,339.04,417.19,193.8,185.1,0.902,441843.2,441843.2,35639,0,0,0,L,1122011218,0,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267444,648311.00
06/18/2016 12:30,2,7.373,ACTIVE,220.06,369.40,59.949,1466267403,"201051344000576","219011344069620",26.58,45.50,0,334.54,419.60,198.5,189.6,0.915,448942.5,448942.5,35042,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267445,648312.00
06/18/2016 12:30,2,6.840,ACTIVE,213.96,360.38,59.970,1466267403,"274151322000087","219011344069620",24.13,72.30,0,330.33,386.23,167.0,159.3,0.619,675752.2,675752.2,28818,0,0,0,L,1151911521,0,122.91,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466267446,648313.00
06/18/2016 12:45,2,8.139,ACTIVE,221.19,370.90,59.959,1466268303,"201051344000645","219011344069620",25.84,49.00,0,341.45,431.92,212.9,203.5,0.963,448560.0,448560.0,35176,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268305,648314.00
06/18/2016 12:45,2,7.484,ACTIVE,215.09,353.47,59.975,1466268303,"274151322000085","219011344069620",23.58,62.00,0,331.83,389.24,178.4,170.3,0.689,703952.3,703952.3,28708,0,0,0,L,1151911521,0,123.59,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268305,648315.00
06/18/2016 12:45,2,8.111,ACTIVE,220.06,369.70,59.949,1466268303,"201051344000633","219011344069620",25.82,54.80,0,341.15,417.49,212.2,202.9,0.999,439733.2,439733.2,35660,0,0,0,L,1122011218,0,125.17,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268306,648316.00
06/18/2016 12:45,2,8.115,ACTIVE,221.87,374.81,59.981,1466268303,"201051344000469","219011344069620",26.44,44.00,0,340.55,425.31,217.2,207.7,1.021,441280.0,441280.0,35592,0,0,0,L,1122011218,0,125.40,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268307,648317.00
06/18/2016 12:45,2,7.926,ACTIVE,217.58,364.59,59.975,1466268303,"201051344000646","219011344069620",26.04,55.50,0,335.74,432.82,209.2,199.9,0.990,444192.3,444192.3,40139,0,0,0,L,1122011218,0,125.17,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268308,648318.00
06/18/2016 12:45,2,7.639,ACTIVE,214.87,371.81,59.949,1466268303,"274151322000052","219011344069620",25.27,71.00,0,330.93,394.05,195.5,186.8,0.765,718583.2,718583.2,28933,0,0,0,L,1151911521,0,122.68,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268309,648319.00
06/18/2016 12:45,2,8.070,ACTIVE,219.16,368.50,59.981,1466268303,"201051344000585","219011344069620",26.10,53.00,0,334.84,429.82,213.5,204.1,0.990,451504.1,451504.1,40146,0,0,0,L,1122011218,0,125.17,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268310,648320.00
06/18/2016 12:45,2,7.791,ACTIVE,217.13,366.10,60.007,1466268303,"201051344001230","219011344069620",26.66,54.30,0,336.04,422.30,210.2,200.9,0.972,447714.0,447714.0,39948,0,0,0,L,1122011218,0,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268311,648321.00
06/18/2016 12:45,2,7.900,ACTIVE,218.93,367.90,59.975,1466268303,"201051344000582","219011344069620",26.16,48.50,0,335.14,432.22,209.3,200.1,0.959,441028.1,441028.1,40103,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268312,648322.00
06/18/2016 12:45,2,7.936,ACTIVE,217.80,364.29,59.981,1466268303,"201051344000955","219011344069620",25.92,52.80,0,336.34,430.72,208.2,199.1,0.977,453731.5,453731.5,40037,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268313,648323.00
06/18/2016 12:45,2,5.018,ALERT,214.87,394.95,59.975,1466268303,"274151322000094","219011344069620",36.38,63.30,0,298.77,478.21,184.7,176.3,0.725,582355.8,582355.8,30031,0,0,0,L,1151911521,0,122.91,124.49,0002,55,0,0,0,0,0,0,1,1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268314,648324.00
06/18/2016 12:45,2,8.031,ACTIVE,221.42,370.30,59.986,1466268303,"201051344000579","219011344069620",26.02,55.50,0,341.45,417.49,211.5,202.2,0.981,455406.2,455406.2,15661,0,0,0,L,1122011218,0,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268315,648325.00
06/18/2016 12:45,2,7.945,ACTIVE,217.35,363.09,59.986,1466268303,"201051344000890","219011344069620",26.06,57.30,0,336.94,432.22,209.8,200.6,0.963,450914.4,450914.4,40056,0,0,0,L,1122011218,0,125.17,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268316,648326.00
06/18/2016 12:45,2,7.939,ACTIVE,218.48,367.30,59.996,1466268303,"201051344000438","219011344069620",25.76,53.00,0,335.44,431.62,207.4,198.2,0.981,452846.9,452846.9,40063,0,0,0,L,1122011218,0,125.40,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268317,648327.00
06/18/2016 12:45,2,7.914,ACTIVE,217.80,363.99,59.954,1466268303,"201051344000417","219011344069620",25.52,58.30,0,336.34,431.02,204.4,195.4,0.963,445108.4,445108.4,40224,0,0,0,L,1122011218,0,124.72,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268318,648328.00
