ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 12:45,2,7.500,ACTIVE,213.96,356.48,59.981,1466268303,"274151322000083","219011344069620",25.56,70.00,0,330.63,389.24,194.0,185.4,0.769,712095.8,712095.8,29012,0,0,0,L,1151911521,0,122.23,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268319,648329.00
06/18/2016 12:45,2,7.945,ACTIVE,215.54,354.37,59.975,1466268303,"274151322000076","219011344069620",26.06,69.30,0,314.10,415.99,209.7,200.4,0.826,758569.4,758569.4,29008,0,0,0,L,1151911521,0,123.36,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268320,648330.00
06/18/2016 12:45,2,8.074,ACTIVE,220.06,370.60,59.975,1466268303,"201051344000868","219011344069620",26.46,45.80,0,336.64,426.51,216.4,206.9,0.946,440300.9,440300.9,35313,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268321,648331.00
06/18/2016 12:45,2,7.867,ACTIVE,214.41,363.39,59.944,1466268303,"274151322000095","219011344069620",26.14,68.00,0,309.89,449.05,208.3,199.1,0.787,750765.9,750765.9,28926,0,0,0,L,1151911521,0,123.14,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268322,648332.00
06/18/2016 12:45,2,8.137,ACTIVE,221.64,373.01,59.975,1466268303,"201051344000988","219011344069620",25.84,49.80,0,340.25,437.63,212.8,203.5,0.977,437266.7,437266.7,35604,0,0,0,L,1122011218,0,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268323,648333.00
06/18/2016 12:45,2,7.959,ACTIVE,218.71,364.59,59.991,1466268303,"201051344001025","219011344069620",26.52,54.50,0,335.44,426.81,213.8,204.5,0.955,451083.4,451083.4,40111,0,0,0,L,1122011218,0,125.17,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268324,648334.00
06/18/2016 12:45,2,8.045,ACTIVE,221.64,371.51,59.991,1466268303,"201051344000458","219011344069620",26.26,49.30,0,338.14,436.43,213.8,204.4,1.008,448123.6,448123.6,35528,0,0,0,L,1122011218,0,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268325,648335.00
06/18/2016 12:45,2,8.043,ACTIVE,221.87,373.61,59.986,1466268303,"201051344000853","219011344069620",26.66,47.50,0,341.15,446.65,217.0,207.5,1.012,446876.8,446876.8,35134,0,0,0,L,1122011218,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268326,648336.00
06/18/2016 12:45,2,8.129,ACTIVE,217.35,364.29,59.986,1466268303,"201051344000685","219011344069620",25.47,50.20,0,336.34,425.01,209.7,200.4,1.030,452218.1,452218.1,39965,0,0,0,L,1122011218,0,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268326,648337.00
06/18/2016 12:45,2,7.988,ACTIVE,218.93,366.40,59.986,1466268303,"201051344000917","219011344069620",26.18,48.80,0,333.63,424.11,211.8,202.5,0.999,448997.0,448997.0,39961,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268327,648338.00
06/18/2016 12:45,2,7.945,ACTIVE,217.58,365.80,60.007,1466268303,"201051344001145","219011344069620",26.04,48.80,0,336.04,431.02,209.6,200.3,0.963,454231.2,454231.2,39817,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268328,648339.00
06/18/2016 12:45,2,8.148,ACTIVE,219.39,367.60,59.986,1466268303,"201051344000651","219011344069620",25.56,49.80,0,335.74,429.82,211.0,201.7,0.950,446743.8,446743.8,40167,0,0,0,L,1122011218,0,126.07,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268329,648340.00
06/18/2016 12:45,2,7.475,ALERT,214.87,365.80,59.986,1466268303,"274151322000088","219011344069620",23.84,62.80,0,299.97,386.83,180.3,172.1,0.689,687819.2,687819.2,28666,0,0,0,L,1151911521,0,123.36,124.04,0002,55,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268331,648341.00
06/18/2016 12:45,2,5.000,ALERT,215.54,403.97,59.959,1466268303,"274151322000068","219011344069620",36.34,64.80,0,299.07,474.30,183.9,175.6,0.707,582276.0,582276.0,30243,0,0,0,L,1151911521,0,123.59,124.27,0002,57,0,0,0,0,0,0,1,1144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268333,648342.00
06/18/2016 12:45,2,8.082,ACTIVE,218.71,366.10,59.991,1466268303,"201051344001135","219011344069620",25.78,50.40,0,335.44,431.02,210.9,201.6,0.968,442763.7,442763.7,40101,0,0,0,L,1122011218,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268334,648343.00
06/18/2016 12:45,2,8.146,ACTIVE,219.39,368.50,59.986,1466268303,"201051344000594","219011344069620",25.90,57.00,0,334.84,418.09,213.8,204.4,0.981,452133.2,452133.2,35574,0,0,0,L,1122011218,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268335,648344.00
06/18/2016 12:45,2,8.104,ACTIVE,219.16,367.30,59.996,1466268303,"201051344001203","219011344069620",26.40,52.30,0,336.34,430.72,216.5,207.0,1.003,449955.4,449955.4,40142,0,0,0,L,1122011218,0,126.07,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268336,648345.00
06/18/2016 12:45,2,7.551,ACTIVE,214.64,354.07,59.996,1466268303,"274151322000054","219011344069620",24.01,64.00,0,330.03,388.34,183.6,175.3,0.707,702452.9,702452.9,28693,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268337,648346.00
06/18/2016 12:45,2,8.062,ACTIVE,220.29,368.50,59.996,1466268303,"201051344000867","219011344069620",26.46,51.30,0,337.24,417.79,216.1,206.6,0.977,439504.0,439504.0,35574,0,0,0,L,1122011218,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268338,648347.00
06/18/2016 12:45,2,7.877,ACTIVE,219.16,366.70,59.986,1466268303,"201051344001093","219011344069620",26.92,50.40,0,335.14,434.33,214.6,205.2,0.972,448306.3,448306.3,40021,0,0,0,L,1122011218,0,125.62,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268338,648348.00
06/18/2016 12:45,2,8.264,ACTIVE,221.19,372.41,59.975,1466268303,"201051344000900","219011344069620",26.62,45.00,0,340.55,425.61,222.5,212.9,0.990,455250.2,455250.2,34968,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268339,648349.00
06/18/2016 12:45,2,7.859,ACTIVE,220.97,372.71,59.996,1466268303,"201051344000648","219011344069620",26.56,50.40,0,332.13,443.04,211.4,202.1,0.959,446751.7,446751.7,35261,0,0,0,L,1122011218,0,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268340,648350.00
06/18/2016 12:45,2,8.066,ACTIVE,221.19,372.41,60.007,1466268303,"201051344000569","219011344069620",26.80,46.40,0,340.25,452.96,218.6,209.1,1.008,456307.9,456307.9,34894,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268341,648351.00
06/18/2016 12:45,2,8.068,ACTIVE,221.87,372.41,59.986,1466268303,"201051344000983","219011344069620",26.62,48.50,0,340.25,431.32,217.6,208.1,1.003,447911.4,447911.4,35373,0,0,0,L,1122011218,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268342,648352.00
06/18/2016 12:45,2,8.080,ACTIVE,221.42,371.21,59.991,1466268303,"201051344001158","219011344069620",25.84,51.80,0,340.85,430.12,211.3,202.1,0.977,441892.5,441892.5,35640,0,0,0,L,1122011218,0,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268343,648353.00
06/18/2016 12:45,2,8.053,ACTIVE,221.64,373.31,59.996,1466268303,"201051344000576","219011344069620",26.46,46.00,0,341.15,438.23,215.6,206.2,0.994,448992.9,448992.9,35043,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268344,648354.00
06/18/2016 12:45,2,7.400,ACTIVE,214.87,354.97,59.986,1466268303,"274151322000087","219011344069620",24.15,73.70,0,331.83,388.94,180.7,172.5,0.681,675794.4,675794.4,28819,0,0,0,L,1151911521,0,123.36,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466268345,648355.00
06/18/2016 13:00,2,8.086,ACTIVE,221.19,371.81,59.965,1466269203,"201051344000645","219011344069620",26.10,47.50,0,340.85,417.49,213.6,204.2,0.972,448611.0,448611.0,35177,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269205,648356.00
06/18/2016 13:00,2,7.342,ACTIVE,214.87,371.81,59.933,1466269203,"274151322000085","219011344069620",23.95,62.50,0,337.54,390.44,178.1,169.9,0.685,703994.9,703994.9,28709,0,0,0,L,1151911521,0,123.81,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269205,648357.00
06/18/2016 13:00,2,8.023,ACTIVE,219.84,370.30,59.981,1466269203,"201051344000633","219011344069620",26.06,54.50,0,341.15,417.49,211.8,202.5,0.990,439783.9,439783.9,35661,0,0,0,L,1122011218,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269206,648358.00
06/18/2016 13:00,2,8.018,ACTIVE,221.64,370.90,59.981,1466269203,"201051344000469","219011344069620",26.76,42.30,0,340.25,419.90,217.3,207.8,0.994,441332.1,441332.1,35593,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269207,648359.00
06/18/2016 13:00,2,7.764,ACTIVE,217.80,364.59,59.949,1466269203,"201051344000646","219011344069620",26.42,55.50,0,335.44,413.29,207.6,198.4,0.986,444242.2,444242.2,40140,0,0,0,L,1122011218,0,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269208,648360.00
06/18/2016 13:00,2,7.490,ACTIVE,214.87,363.69,59.975,1466269203,"274151322000052","219011344069620",25.56,70.70,0,333.03,394.95,193.9,185.2,0.765,718629.8,718629.8,28934,0,0,0,L,1151911521,0,122.91,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269209,648361.00
06/18/2016 13:00,2,7.967,ACTIVE,218.93,366.10,59.970,1466269203,"201051344000585","219011344069620",26.36,52.80,0,335.14,411.78,212.5,203.2,0.990,451555.2,451555.2,40147,0,0,0,L,1122011218,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269210,648362.00
06/18/2016 13:00,2,7.738,ACTIVE,217.13,365.80,59.965,1466269203,"201051344001230","219011344069620",26.70,53.00,0,336.64,413.29,209.2,200.0,0.986,447764.2,447764.2,39949,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269211,648363.00
06/18/2016 13:00,2,7.715,ACTIVE,218.93,368.20,59.986,1466269203,"201051344000582","219011344069620",26.48,47.50,0,334.84,412.98,207.0,197.9,0.941,441078.0,441078.0,40104,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269212,648364.00
06/18/2016 13:00,2,7.916,ACTIVE,217.58,365.19,59.991,1466269203,"201051344000955","219011344069620",25.72,52.50,0,336.34,412.38,206.3,197.2,0.977,453781.3,453781.3,40038,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269213,648365.00
06/18/2016 13:00,2,4.816,ACTIVE,215.09,403.07,59.996,1466269203,"274151322000094","219011344069620",37.23,64.50,0,374.21,438.23,179.7,171.5,0.703,582399.7,582399.7,30033,0,0,0,L,1151911521,0,122.91,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269214,648366.00
06/18/2016 13:00,2,7.951,ACTIVE,221.19,369.10,59.975,1466269203,"201051344000579","219011344069620",26.04,55.30,0,341.15,417.19,209.8,200.6,0.986,455456.6,455456.6,15662,0,0,0,L,1122011218,0,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269215,648367.00
06/18/2016 13:00,2,7.709,ACTIVE,217.58,362.49,59.986,1466269203,"201051344000890","219011344069620",26.50,58.00,0,336.34,413.29,206.8,197.6,0.941,450964.3,450964.3,40057,0,0,0,L,1122011218,0,124.94,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269216,648368.00
06/18/2016 13:00,2,7.719,ACTIVE,218.26,367.30,59.975,1466269203,"201051344000438","219011344069620",26.14,52.00,0,335.74,411.78,204.2,195.2,0.959,452896.2,452896.2,40064,0,0,0,L,1122011218,0,125.40,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269217,648369.00
06/18/2016 13:00,2,7.676,ACTIVE,217.80,365.49,59.981,1466269203,"201051344000417","219011344069620",25.94,57.00,0,336.64,411.48,201.6,192.7,0.955,445157.1,445157.1,40225,0,0,0,L,1122011218,0,124.72,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269218,648370.00
06/18/2016 13:00,2,7.395,ACTIVE,214.41,369.70,59.970,1466269203,"274151322000083","219011344069620",25.58,70.30,0,331.23,392.25,191.5,182.9,0.760,712142.1,712142.1,29013,0,0,0,L,1151911521,0,122.91,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269220,648371.00
06/18/2016 13:00,2,7.740,ACTIVE,215.32,368.20,60.012,1466269203,"274151322000076","219011344069620",26.26,69.30,0,337.54,398.56,205.8,196.7,0.818,758619.4,758619.4,29009,0,0,0,L,1151911521,0,123.14,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269220,648372.00
06/18/2016 13:00,2,7.854,ACTIVE,219.84,369.70,59.991,1466269203,"201051344000868","219011344069620",26.86,45.50,0,341.45,419.90,213.5,204.2,0.963,440352.7,440352.7,35314,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269221,648373.00
06/18/2016 13:00,2,7.758,ACTIVE,214.19,351.67,59.981,1466269203,"274151322000095","219011344069620",26.10,69.30,0,331.53,395.55,205.0,196.0,0.773,750815.7,750815.7,28927,0,0,0,L,1151911521,0,123.14,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269222,648374.00
06/18/2016 13:00,2,8.012,ACTIVE,221.42,373.31,59.938,1466269203,"201051344000988","219011344069620",25.98,47.30,0,339.95,418.09,210.8,201.6,0.968,437317.8,437317.8,35605,0,0,0,L,1122011218,0,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269223,648375.00
06/18/2016 13:00,2,7.912,ACTIVE,218.71,365.19,59.981,1466269203,"201051344001025","219011344069620",26.26,54.30,0,335.44,412.98,210.4,201.1,0.937,451134.5,451134.5,40112,0,0,0,L,1122011218,0,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269224,648376.00
06/18/2016 13:00,2,7.830,ACTIVE,221.19,370.30,59.981,1466269203,"201051344000458","219011344069620",26.72,48.00,0,341.45,418.39,211.9,202.6,1.008,448174.8,448174.8,35529,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269225,648377.00
06/18/2016 13:00,2,7.932,ACTIVE,221.87,371.21,60.018,1466269203,"201051344000853","219011344069620",26.72,46.20,0,341.45,421.70,214.7,205.3,0.999,446928.8,446928.8,35135,0,0,0,L,1122011218,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269226,648378.00
06/18/2016 13:00,2,7.701,ACTIVE,217.35,363.99,59.981,1466269203,"201051344000685","219011344069620",26.40,50.20,0,336.04,411.78,205.9,196.8,1.008,452268.1,452268.1,39966,0,0,0,L,1122011218,0,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269227,648379.00
06/18/2016 13:00,2,7.693,ACTIVE,218.71,365.49,59.970,1466269203,"201051344000917","219011344069620",26.64,48.30,0,335.14,411.18,207.6,198.4,0.981,449047.3,449047.3,39962,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269228,648380.00
06/18/2016 13:00,2,7.805,ACTIVE,217.58,362.19,59.981,1466269203,"201051344001145","219011344069620",25.98,49.00,0,336.04,411.78,205.3,196.2,0.955,454281.1,454281.1,39818,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269229,648381.00
06/18/2016 13:00,2,7.865,ACTIVE,219.16,368.50,59.981,1466269203,"201051344000651","219011344069620",25.94,49.30,0,336.04,414.79,206.7,197.6,0.932,446794.0,446794.0,40168,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269229,648382.00
06/18/2016 13:00,2,7.285,ACTIVE,214.41,354.67,59.986,1466269203,"274151322000088","219011344069620",23.89,64.30,0,333.93,390.74,176.2,168.1,0.672,687862.0,687862.0,28668,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269230,648383.00
06/18/2016 13:00,2,4.871,ACTIVE,215.54,411.78,59.981,1466269203,"274151322000068","219011344069620",36.32,65.70,0,370.30,438.53,178.5,170.4,0.689,582319.5,582319.5,30245,0,0,0,L,1151911521,0,123.36,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269231,648384.00
06/18/2016 13:00,2,7.836,ACTIVE,218.48,367.90,59.991,1466269203,"201051344001135","219011344069620",25.92,50.20,0,335.44,411.48,205.7,196.6,0.941,442813.6,442813.6,40102,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269232,648385.00
06/18/2016 13:00,2,7.850,ACTIVE,219.16,367.60,59.991,1466269203,"201051344000594","219011344069620",26.32,57.30,0,336.34,418.39,209.3,200.1,0.963,452183.9,452183.9,35575,0,0,0,L,1122011218,0,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269233,648386.00
06/18/2016 13:00,2,7.885,ACTIVE,218.93,368.20,59.975,1466269203,"201051344001203","219011344069620",26.36,52.50,0,336.64,414.19,210.6,201.3,0.977,450006.5,450006.5,40143,0,0,0,L,1122011218,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269234,648387.00
06/18/2016 13:00,2,7.303,ACTIVE,214.64,357.38,59.981,1466269203,"274151322000054","219011344069620",24.19,64.00,0,330.93,391.64,178.9,170.8,0.689,702496.3,702496.3,28694,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269235,648388.00
06/18/2016 13:00,2,7.877,ACTIVE,219.84,368.20,59.975,1466269203,"201051344000867","219011344069620",26.54,50.40,0,342.05,419.00,211.5,202.2,0.972,439555.1,439555.1,35575,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269236,648389.00
06/18/2016 13:00,2,7.676,ACTIVE,218.93,367.60,60.012,1466269203,"201051344001093","219011344069620",26.82,50.20,0,335.14,416.59,208.4,199.2,0.946,448357.0,448357.0,40022,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269237,648390.00
06/18/2016 13:00,2,7.971,ACTIVE,220.74,370.60,59.986,1466269203,"201051344000900","219011344069620",27.00,44.00,0,339.95,420.50,217.9,208.4,0.968,455303.0,455303.0,34969,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269238,648391.00
06/18/2016 13:00,2,7.684,ACTIVE,220.74,370.00,59.986,1466269203,"201051344000648","219011344069620",26.72,48.80,0,341.45,418.70,207.7,198.6,0.924,446801.9,446801.9,35262,0,0,0,L,1122011218,0,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269238,648392.00
06/18/2016 13:00,2,7.857,ACTIVE,220.97,369.40,59.986,1466269203,"201051344000569","219011344069620",26.88,46.40,0,339.95,420.50,213.7,204.4,0.986,456359.8,456359.8,34895,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269239,648393.00
06/18/2016 13:00,2,7.869,ACTIVE,221.42,372.71,59.986,1466269203,"201051344000983","219011344069620",26.78,46.60,0,339.95,419.60,213.4,204.0,0.990,447963.1,447963.1,35374,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269240,648394.00
06/18/2016 13:00,2,7.812,ACTIVE,221.19,368.50,59.996,1466269203,"201051344001158","219011344069620",26.12,50.80,0,341.15,417.19,206.6,197.5,0.955,441942.6,441942.6,35641,0,0,0,L,1122011218,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269241,648395.00
06/18/2016 13:00,2,7.736,ACTIVE,221.19,370.00,59.970,1466269203,"201051344000576","219011344069620",26.98,45.50,0,340.55,419.30,211.2,202.0,0.963,449044.1,449044.1,35044,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269242,648396.00
06/18/2016 13:00,2,7.234,ACTIVE,214.64,355.88,59.986,1466269203,"274151322000087","219011344069620",24.07,74.70,0,333.93,390.14,176.1,168.1,0.658,675837.1,675837.1,28820,0,0,0,L,1151911521,0,123.36,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466269243,648397.00
06/18/2016 13:15,2,8.053,ACTIVE,221.19,371.21,59.986,1466270103,"201051344000645","219011344069620",26.12,47.80,0,341.15,416.89,213.0,203.6,0.955,448661.0,448661.0,35178,0,0,0,L,1122011218,0,125.85,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270104,648398.00
06/18/2016 13:15,2,7.439,ACTIVE,214.87,372.41,59.981,1466270103,"274151322000085","219011344069620",23.42,64.30,0,337.24,388.64,176.3,168.2,0.685,704036.4,704036.4,28710,0,0,0,L,1151911521,0,123.36,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270105,648399.00
06/18/2016 13:15,2,8.090,ACTIVE,219.84,369.10,59.986,1466270103,"201051344000633","219011344069620",25.70,55.30,0,340.85,416.89,210.7,201.4,0.963,439833.3,439833.3,35662,0,0,0,L,1122011218,0,125.17,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270106,648400.00
06/18/2016 13:15,2,8.084,ACTIVE,221.64,370.90,59.991,1466270103,"201051344000469","219011344069620",26.30,43.60,0,340.55,418.39,215.3,205.8,1.012,441382.8,441382.8,35594,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270107,648401.00
06/18/2016 13:15,2,7.854,ACTIVE,217.35,363.69,59.986,1466270103,"201051344000646","219011344069620",26.06,55.00,0,335.44,412.38,207.3,198.2,0.972,444290.7,444290.7,40141,0,0,0,L,1122011218,0,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270108,648402.00
06/18/2016 13:15,2,7.646,ACTIVE,214.87,358.58,59.975,1466270103,"274151322000052","219011344069620",25.07,72.00,0,333.63,393.75,194.0,185.3,0.760,718675.1,718675.1,28935,0,0,0,L,1151911521,0,122.46,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270109,648403.00
06/18/2016 13:15,2,8.025,ACTIVE,218.93,366.70,59.975,1466270103,"201051344000585","219011344069620",26.00,53.30,0,335.14,410.58,211.2,202.0,0.981,451604.8,451604.8,40148,0,0,0,L,1122011218,0,124.94,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270110,648404.00
06/18/2016 13:15,2,7.945,ACTIVE,216.90,365.19,59.981,1466270103,"201051344001230","219011344069620",26.00,53.30,0,336.34,411.78,209.2,200.0,0.972,447813.1,447813.1,39950,0,0,0,L,1122011218,0,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270111,648405.00
06/18/2016 13:15,2,7.830,ACTIVE,218.93,363.69,59.959,1466270103,"201051344000582","219011344069620",26.20,48.80,0,334.84,411.48,207.8,198.6,0.963,441126.5,441126.5,40105,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270112,648406.00
06/18/2016 13:15,2,8.010,ACTIVE,217.58,366.70,59.975,1466270103,"201051344000955","219011344069620",25.58,52.80,0,336.64,411.18,207.6,198.4,0.981,453829.7,453829.7,40039,0,0,0,L,1122011218,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270112,648407.00
06/18/2016 13:15,2,5.115,ACTIVE,215.09,388.64,59.975,1466270103,"274151322000094","219011344069620",35.54,64.50,0,370.90,437.03,183.5,175.2,0.725,582442.4,582442.4,30034,0,0,0,L,1151911521,0,122.68,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270113,648408.00
06/18/2016 13:15,2,8.133,ACTIVE,221.42,371.21,60.012,1466270103,"201051344000579","219011344069620",25.62,55.50,0,341.45,416.29,210.9,201.7,0.977,455506.0,455506.0,15663,0,0,0,L,1122011218,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270114,648409.00
06/18/2016 13:15,2,7.928,ACTIVE,217.35,365.19,59.991,1466270103,"201051344000890","219011344069620",25.94,57.30,0,336.94,411.48,208.3,199.2,0.950,451013.0,451013.0,40058,0,0,0,L,1122011218,0,124.94,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270115,648410.00
06/18/2016 13:15,2,7.912,ACTIVE,217.80,363.69,59.975,1466270103,"201051344000438","219011344069620",25.80,53.30,0,335.14,411.18,206.9,197.8,0.977,452944.4,452944.4,40065,0,0,0,L,1122011218,0,124.94,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270116,648411.00
06/18/2016 13:15,2,7.865,ACTIVE,217.58,365.19,59.991,1466270103,"201051344000417","219011344069620",25.56,57.30,0,336.04,410.58,203.5,194.5,0.986,445204.7,445204.7,40226,0,0,0,L,1122011218,0,124.49,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270117,648412.00
06/18/2016 13:15,2,7.568,ACTIVE,214.19,365.80,59.965,1466270103,"274151322000083","219011344069620",25.29,71.30,0,330.33,389.24,193.7,185.0,0.769,712187.2,712187.2,29014,0,0,0,L,1151911521,0,122.46,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270118,648413.00
06/18/2016 13:15,2,7.936,ACTIVE,215.54,380.22,59.970,1466270103,"274151322000076","219011344069620",25.90,71.70,0,337.84,398.26,208.1,198.9,0.826,758668.0,758668.0,29010,0,0,0,L,1151911521,0,123.14,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270119,648414.00
06/18/2016 13:15,2,8.133,ACTIVE,220.06,367.90,59.959,1466270103,"201051344000868","219011344069620",26.18,45.00,0,333.03,423.81,215.5,206.1,0.968,440403.1,440403.1,35315,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270120,648415.00
06/18/2016 13:15,2,7.996,ACTIVE,214.41,373.31,59.981,1466270103,"274151322000095","219011344069620",25.64,70.00,0,331.23,392.55,207.7,198.6,0.787,750864.1,750864.1,28928,0,0,0,L,1151911521,0,122.91,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270121,648416.00
06/18/2016 13:15,2,8.090,ACTIVE,221.64,371.81,59.981,1466270103,"201051344000988","219011344069620",25.96,47.80,0,334.24,420.50,212.8,203.5,0.986,437367.6,437367.6,35606,0,0,0,L,1122011218,0,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270122,648417.00
06/18/2016 13:15,2,8.035,ACTIVE,218.71,365.19,59.991,1466270103,"201051344001025","219011344069620",26.10,54.30,0,335.44,411.78,212.3,203.0,0.941,451184.1,451184.1,40113,0,0,0,L,1122011218,0,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270123,648418.00
06/18/2016 13:15,2,8.088,ACTIVE,221.42,371.21,59.975,1466270103,"201051344000458","219011344069620",26.18,48.30,0,341.75,418.09,214.4,205.0,1.008,448224.9,448224.9,35530,0,0,0,L,1122011218,0,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270124,648419.00
06/18/2016 13:15,2,8.092,ACTIVE,222.10,373.01,59.981,1466270103,"201051344000853","219011344069620",26.48,45.80,0,340.85,420.80,216.9,207.4,1.008,446979.5,446979.5,35136,0,0,0,L,1122011218,0,126.30,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270125,648420.00
06/18/2016 13:15,2,8.023,ACTIVE,217.35,364.29,59.981,1466270103,"201051344000685","219011344069620",25.82,50.40,0,336.04,412.68,209.7,200.4,1.012,452316.9,452316.9,39967,0,0,0,L,1122011218,0,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270126,648421.00
06/18/2016 13:15,2,8.006,ACTIVE,218.48,365.80,59.986,1466270103,"201051344000917","219011344069620",25.94,50.00,0,317.70,422.60,210.2,200.9,0.990,449096.4,449096.4,39963,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270127,648422.00
06/18/2016 13:15,2,7.988,ACTIVE,217.35,366.10,59.975,1466270103,"201051344001145","219011344069620",25.82,48.80,0,332.73,411.48,208.8,199.6,0.950,454329.7,454329.7,39819,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270127,648423.00
06/18/2016 13:15,2,7.971,ALERT,219.16,367.30,59.975,1466270103,"201051344000651","219011344069620",25.90,50.40,0,304.78,410.88,209.1,199.8,0.946,446842.6,446842.6,40169,0,0,0,L,1122011218,0,126.07,123.81,0002,47,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270129,648424.00
06/18/2016 13:15,2,7.506,ACTIVE,214.64,354.97,59.949,1466270103,"274151322000088","219011344069620",23.54,64.00,0,332.73,390.14,178.9,170.7,0.685,687903.7,687903.7,28669,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270130,648425.00
06/18/2016 13:15,2,4.893,ACTIVE,215.77,405.47,59.970,1466270103,"274151322000068","219011344069620",36.72,65.00,0,370.60,434.93,181.4,173.2,0.703,582362.0,582362.0,30246,0,0,0,L,1151911521,0,123.59,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270131,648426.00
06/18/2016 13:15,2,7.922,ALERT,218.48,365.19,59.970,1466270103,"201051344001135","219011344069620",25.92,51.30,0,305.38,410.88,207.9,198.8,0.928,442862.1,442862.1,40103,0,0,0,L,1122011218,0,125.17,123.81,0002,49,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270133,648427.00
06/18/2016 13:15,2,8.146,ACTIVE,219.39,368.20,59.986,1466270103,"201051344000594","219011344069620",25.76,58.00,0,336.64,417.19,212.6,203.3,0.972,452233.5,452233.5,35576,0,0,0,L,1122011218,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270134,648428.00
06/18/2016 13:15,2,8.150,ACTIVE,218.93,366.40,59.970,1466270103,"201051344001203","219011344069620",25.88,52.80,0,336.34,411.78,213.7,204.3,0.990,450056.5,450056.5,40144,0,0,0,L,1122011218,0,125.85,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270135,648429.00
06/18/2016 13:15,2,7.500,ACTIVE,214.64,376.62,60.007,1466270103,"274151322000054","219011344069620",23.85,63.70,0,333.03,387.74,181.0,172.8,0.698,702538.6,702538.6,28695,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270136,648430.00
06/18/2016 13:15,2,8.178,ACTIVE,220.06,367.00,60.023,1466270103,"201051344000867","219011344069620",25.90,50.60,0,341.45,417.49,214.5,205.1,0.977,439605.3,439605.3,35576,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270137,648431.00
06/18/2016 13:15,2,7.768,ACTIVE,218.71,367.60,59.991,1466270103,"201051344001093","219011344069620",26.82,50.00,0,335.14,411.18,210.9,201.7,0.963,448406.4,448406.4,40023,0,0,0,L,1122011218,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270138,648432.00
06/18/2016 13:15,2,8.328,ACTIVE,220.97,372.71,59.991,1466270103,"201051344000900","219011344069620",26.16,44.00,0,340.25,419.60,220.6,211.0,0.981,455354.7,455354.7,34970,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270139,648433.00
06/18/2016 13:15,2,8.029,ACTIVE,220.97,372.71,59.991,1466270103,"201051344000648","219011344069620",26.02,48.50,0,337.54,418.39,211.5,202.2,0.959,446851.2,446851.2,35263,0,0,0,L,1122011218,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270140,648434.00
06/18/2016 13:15,2,8.168,ACTIVE,221.19,373.01,59.991,1466270103,"201051344000569","219011344069620",26.26,46.20,0,323.11,427.71,217.3,207.8,1.012,456410.6,456410.6,34896,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270141,648435.00
06/18/2016 13:15,2,8.076,ACTIVE,221.64,373.61,59.986,1466270103,"201051344000983","219011344069620",26.56,47.00,0,340.25,418.70,217.2,207.7,0.999,448013.8,448013.8,35375,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270141,648436.00
06/18/2016 13:15,2,8.088,ACTIVE,221.42,369.40,60.028,1466270103,"201051344001158","219011344069620",25.64,51.80,0,336.94,416.59,210.1,200.8,0.972,441991.7,441991.7,35642,0,0,0,L,1122011218,0,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270142,648437.00
06/18/2016 13:15,2,8.020,ACTIVE,221.42,371.51,59.991,1466270103,"201051344000576","219011344069620",26.54,44.80,0,340.85,418.39,215.5,206.1,0.990,449094.4,449094.4,35045,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270143,648438.00
06/18/2016 13:15,2,7.475,ACTIVE,214.87,374.21,59.986,1466270103,"274151322000087","219011344069620",23.72,76.50,0,332.13,389.24,179.4,171.2,0.667,675879.0,675879.0,28821,0,0,0,L,1151911521,0,123.14,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466270144,648439.00
06/18/2016 13:30,2,7.953,ACTIVE,220.74,371.21,59.944,1466271003,"201051344000645","219011344069620",26.06,48.30,0,341.15,417.49,209.9,200.6,0.928,448711.8,448711.8,35179,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271004,648440.00
06/18/2016 13:30,2,7.291,ACTIVE,214.41,350.17,59.954,1466271003,"274151322000085","219011344069620",23.60,64.50,0,333.33,389.54,174.2,166.2,0.676,704078.5,704078.5,28711,0,0,0,L,1151911521,0,123.36,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271005,648441.00
06/18/2016 13:30,2,7.934,ACTIVE,219.39,368.50,59.981,1466271003,"201051344000633","219011344069620",25.80,55.30,0,341.45,416.59,207.1,198.0,0.968,439883.7,439883.7,35663,0,0,0,L,1122011218,0,124.94,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271006,648442.00
06/18/2016 13:30,2,7.895,ACTIVE,220.97,368.20,59.959,1466271003,"201051344000469","219011344069620",26.66,43.00,0,340.85,419.60,213.1,203.8,0.994,441434.4,441434.4,35595,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271006,648443.00
06/18/2016 13:30,2,7.668,ACTIVE,217.13,362.19,59.959,1466271003,"201051344000646","219011344069620",26.22,55.00,0,335.74,412.68,203.5,194.5,0.963,444340.3,444340.3,40142,0,0,0,L,1122011218,0,124.94,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271007,648444.00
06/18/2016 13:30,2,7.385,ACTIVE,214.64,367.90,59.959,1466271003,"274151322000052","219011344069620",25.35,72.30,0,331.23,394.35,189.6,181.1,0.747,718721.3,718721.3,28936,0,0,0,L,1151911521,0,122.23,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271008,648445.00
06/18/2016 13:30,2,7.932,ACTIVE,218.48,365.49,59.965,1466271003,"201051344000585","219011344069620",26.02,53.80,0,335.14,410.88,209.0,199.8,0.955,451655.5,451655.5,40149,0,0,0,L,1122011218,0,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271009,648446.00
06/18/2016 13:30,2,7.732,ACTIVE,216.67,364.29,59.954,1466271003,"201051344001230","219011344069620",26.14,53.00,0,336.64,412.68,204.9,195.9,0.950,447863.1,447863.1,39951,0,0,0,L,1122011218,0,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271010,648447.00
06/18/2016 13:30,2,7.637,ALERT,218.48,363.69,60.002,1466271003,"201051344000582","219011344069620",26.26,50.20,0,299.07,412.98,203.3,194.3,0.932,441175.9,441175.9,40106,0,0,0,L,1122011218,0,124.94,124.04,0002,46,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271012,648448.00
06/18/2016 13:30,2,7.848,ACTIVE,217.13,361.59,59.970,1466271003,"201051344000955","219011344069620",25.39,53.30,0,336.34,411.78,201.7,192.8,0.959,453879.1,453879.1,40040,0,0,0,L,1122011218,0,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271013,648449.00
06/18/2016 13:30,2,4.926,ACTIVE,214.41,394.65,59.959,1466271003,"274151322000094","219011344069620",36.06,64.80,0,369.10,434.93,180.2,172.0,0.707,582486.1,582486.1,30035,0,0,0,L,1151911521,0,122.46,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271014,648450.00
06/18/2016 13:30,2,7.887,ACTIVE,220.97,370.60,59.959,1466271003,"201051344000579","219011344069620",25.88,55.80,0,341.75,416.89,206.6,197.5,0.972,455556.3,455556.3,15664,0,0,0,L,1122011218,0,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271015,648451.00
06/18/2016 13:30,2,7.787,ACTIVE,216.67,362.79,59.938,1466271003,"201051344000890","219011344069620",25.94,57.30,0,336.94,412.08,204.6,195.5,0.963,451062.7,451062.7,40059,0,0,0,L,1122011218,0,124.72,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271016,648452.00
06/18/2016 13:30,2,7.688,ACTIVE,217.58,361.89,59.954,1466271003,"201051344000438","219011344069620",25.98,53.50,0,333.63,411.48,201.9,193.0,0.977,452993.6,452993.6,40066,0,0,0,L,1122011218,0,124.94,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271017,648453.00
06/18/2016 13:30,2,7.750,ACTIVE,217.13,364.29,59.959,1466271003,"201051344000417","219011344069620",25.47,57.30,0,336.64,411.18,199.8,190.9,0.950,445253.2,445253.2,40227,0,0,0,L,1122011218,0,124.27,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271018,648454.00
06/18/2016 13:30,2,7.377,ACTIVE,213.74,369.70,59.954,1466271003,"274151322000083","219011344069620",25.39,72.70,0,329.73,389.54,189.6,181.1,0.756,712233.3,712233.3,29015,0,0,0,L,1151911521,0,122.23,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271019,648455.00
06/18/2016 13:30,2,7.684,ACTIVE,215.09,351.97,59.959,1466271003,"274151322000076","219011344069620",26.18,71.30,0,332.73,397.96,203.5,194.5,0.804,758717.6,758717.6,29011,0,0,0,L,1151911521,0,122.91,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271020,648456.00
06/18/2016 13:30,2,7.871,ACTIVE,219.39,367.60,59.991,1466271003,"201051344000868","219011344069620",26.52,45.50,0,336.04,419.00,211.3,202.1,0.950,440454.6,440454.6,35316,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271021,648457.00
06/18/2016 13:30,2,7.701,ACTIVE,213.96,360.99,59.970,1466271003,"274151322000095","219011344069620",26.10,70.00,0,330.33,393.15,203.4,194.4,0.778,750913.6,750913.6,28929,0,0,0,L,1151911521,0,122.68,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271021,648458.00
06/18/2016 13:30,2,7.857,ACTIVE,221.19,369.70,59.986,1466271003,"201051344000988","219011344069620",26.18,48.00,0,339.95,419.60,208.2,199.1,0.941,437418.4,437418.4,35607,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271022,648459.00
06/18/2016 13:30,2,7.900,ACTIVE,218.48,363.99,59.922,1466271003,"201051344001025","219011344069620",26.08,54.00,0,335.44,412.38,208.7,199.5,0.937,451234.9,451234.9,40114,0,0,0,L,1122011218,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271023,648460.00
06/18/2016 13:30,2,7.896,ACTIVE,220.97,368.20,59.959,1466271003,"201051344000458","219011344069620",26.16,48.80,0,341.45,418.39,209.1,199.9,0.986,448275.9,448275.9,35531,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271024,648461.00
06/18/2016 13:30,2,7.898,ACTIVE,221.42,369.10,59.959,1466271003,"201051344000853","219011344069620",26.58,46.80,0,340.55,419.00,212.8,203.5,0.999,447031.1,447031.1,35137,0,0,0,L,1122011218,0,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271025,648462.00
06/18/2016 13:30,2,7.793,ACTIVE,216.90,364.29,59.959,1466271003,"201051344000685","219011344069620",25.94,50.40,0,336.04,411.78,204.8,195.8,0.994,452366.8,452366.8,39968,0,0,0,L,1122011218,0,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271026,648463.00
06/18/2016 13:30,2,7.689,ACTIVE,218.26,364.89,59.991,1466271003,"201051344000917","219011344069620",26.42,49.30,0,335.14,411.48,205.7,196.6,0.963,449146.5,449146.5,39964,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271027,648464.00
06/18/2016 13:30,2,7.771,ACTIVE,216.90,364.89,59.975,1466271003,"201051344001145","219011344069620",25.92,49.30,0,336.04,411.78,204.1,195.1,0.955,454379.4,454379.4,39820,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271028,648465.00
06/18/2016 13:30,2,7.773,ACTIVE,218.93,366.10,59.991,1466271003,"201051344000651","219011344069620",26.00,50.80,0,335.74,414.19,204.6,195.6,0.932,446892.5,446892.5,40171,0,0,0,L,1122011218,0,125.62,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271029,648466.00
06/18/2016 13:30,2,7.230,ACTIVE,214.41,352.87,59.954,1466271003,"274151322000088","219011344069620",23.87,65.00,0,331.23,389.84,174.8,166.8,0.667,687946.1,687946.1,28670,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271030,648467.00
06/18/2016 13:30,2,4.789,ACTIVE,215.09,398.26,59.954,1466271003,"274151322000068","219011344069620",36.56,66.70,0,369.70,435.23,178.1,170.0,0.685,582405.3,582405.3,30247,0,0,0,L,1151911521,0,123.14,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271031,648468.00
06/18/2016 13:30,2,7.803,ACTIVE,218.03,365.49,59.965,1466271003,"201051344001135","219011344069620",25.84,51.50,0,335.14,411.48,204.1,195.1,0.932,442911.7,442911.7,40105,0,0,0,L,1122011218,0,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271031,648469.00
06/18/2016 13:30,2,7.846,ACTIVE,218.48,366.70,59.981,1466271003,"201051344000594","219011344069620",26.10,59.00,0,334.54,417.49,207.5,198.3,0.959,452283.9,452283.9,35577,0,0,0,L,1122011218,0,124.27,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271032,648470.00
