ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 13:30,2,7.930,ACTIVE,218.48,364.29,59.944,1466271003,"201051344001203","219011344069620",26.10,53.80,0,336.34,412.38,209.6,200.3,0.959,450107.3,450107.3,40145,0,0,0,L,1122011218,0,125.62,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271033,648471.00
06/18/2016 13:30,2,7.289,ACTIVE,214.41,365.19,59.949,1466271003,"274151322000054","219011344069620",24.01,65.30,0,331.23,388.04,177.1,169.0,0.681,702581.6,702581.6,28696,0,0,0,L,1151911521,0,123.14,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271034,648472.00
06/18/2016 13:30,2,7.818,ACTIVE,219.84,367.60,59.981,1466271003,"201051344000867","219011344069620",26.44,51.30,0,336.94,417.19,209.1,199.9,0.963,439656.2,439656.2,35577,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271035,648473.00
06/18/2016 13:30,2,7.553,ACTIVE,218.26,364.59,60.007,1466271003,"201051344001093","219011344069620",26.98,50.40,0,335.14,412.08,206.1,197.0,0.941,448456.6,448456.6,40024,0,0,0,L,1122011218,0,125.17,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271036,648474.00
06/18/2016 13:30,2,7.906,ACTIVE,220.52,368.80,59.954,1466271003,"201051344000900","219011344069620",26.90,44.80,0,341.15,420.20,215.4,205.9,0.955,455407.1,455407.1,34971,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271037,648475.00
06/18/2016 13:30,2,7.801,ACTIVE,220.52,369.70,59.949,1466271003,"201051344000648","219011344069620",25.96,49.80,0,341.75,418.39,205.1,196.1,0.941,446901.2,446901.2,35264,0,0,0,L,1122011218,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271038,648476.00
06/18/2016 13:30,2,7.857,ACTIVE,220.74,367.60,59.949,1466271003,"201051344000569","219011344069620",26.62,46.80,0,340.85,419.30,211.9,202.6,0.950,456462.1,456462.1,34897,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271039,648477.00
06/18/2016 13:30,2,7.893,ACTIVE,221.19,371.21,59.986,1466271003,"201051344000983","219011344069620",26.52,47.00,0,340.85,419.60,212.0,202.7,0.986,448065.3,448065.3,35376,0,0,0,L,1122011218,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271040,648478.00
06/18/2016 13:30,2,7.740,ACTIVE,220.97,369.40,59.917,1466271003,"201051344001158","219011344069620",26.14,51.80,0,340.25,416.59,204.9,195.8,0.950,442041.5,442041.5,35643,0,0,0,L,1122011218,0,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271041,648479.00
06/18/2016 13:30,2,7.846,ACTIVE,220.97,370.60,59.959,1466271003,"201051344000576","219011344069620",26.50,45.50,0,340.55,418.70,210.5,201.3,0.968,449145.4,449145.4,35046,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271042,648480.00
06/18/2016 13:30,2,7.262,ACTIVE,214.64,362.19,59.944,1466271003,"274151322000087","219011344069620",23.91,75.70,0,331.23,388.94,175.8,167.8,0.658,675921.4,675921.4,28822,0,0,0,L,1151911521,0,123.14,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271043,648481.00
06/18/2016 13:45,2,8.146,ALERT,220.52,369.10,59.959,1466271903,"201051344000645","219011344069620",26.42,46.40,0,293.66,418.70,217.8,208.3,0.955,448762.5,448762.5,35180,0,0,0,L,1122011218,0,125.40,125.40,0002,42,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271905,648482.00
06/18/2016 13:45,2,7.482,ACTIVE,214.41,351.67,59.917,1466271903,"274151322000085","219011344069620",23.44,64.50,0,333.33,388.04,177.5,169.4,0.689,704120.4,704120.4,28712,0,0,0,L,1151911521,0,123.36,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271906,648483.00
06/18/2016 13:45,2,8.170,ACTIVE,219.39,369.10,59.954,1466271903,"201051344000633","219011344069620",26.02,54.50,0,341.15,417.49,215.3,205.9,1.003,439934.1,439934.1,35664,0,0,0,L,1122011218,0,124.72,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271907,648484.00
06/18/2016 13:45,2,8.127,ACTIVE,221.19,368.80,59.954,1466271903,"201051344000469","219011344069620",26.76,43.00,0,341.15,419.60,220.0,210.4,1.030,441486.0,441486.0,35596,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271908,648485.00
06/18/2016 13:45,2,7.877,ACTIVE,217.35,363.39,59.970,1466271903,"201051344000646","219011344069620",26.12,56.00,0,335.14,411.78,208.4,199.2,0.981,444389.4,444389.4,40143,0,0,0,L,1122011218,0,124.72,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271909,648486.00
06/18/2016 13:45,2,7.609,ACTIVE,214.19,351.07,59.959,1466271903,"274151322000052","219011344069620",25.35,73.00,0,331.53,393.75,195.1,186.4,0.765,718767.1,718767.1,28937,0,0,0,L,1151911521,0,122.68,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271910,648487.00
06/18/2016 13:45,2,8.143,ACTIVE,218.48,366.40,59.954,1466271903,"201051344000585","219011344069620",25.94,54.30,0,334.54,410.58,213.9,204.5,0.986,451705.8,451705.8,40150,0,0,0,L,1122011218,0,124.49,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271911,648488.00
06/18/2016 13:45,2,7.850,ACTIVE,216.90,363.99,59.944,1466271903,"201051344001230","219011344069620",26.54,54.30,0,336.34,412.08,211.1,201.8,0.981,447912.6,447912.6,39952,0,0,0,L,1122011218,0,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271912,648489.00
06/18/2016 13:45,2,7.979,ACTIVE,218.48,366.70,59.954,1466271903,"201051344000582","219011344069620",25.92,50.60,0,334.84,411.48,209.4,200.2,0.968,441225.1,441225.1,40108,0,0,0,L,1122011218,0,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271913,648490.00
06/18/2016 13:45,2,8.055,ACTIVE,217.35,364.29,59.986,1466271903,"201051344000955","219011344069620",25.47,53.80,0,336.94,411.18,207.6,198.5,0.981,453927.9,453927.9,40041,0,0,0,L,1122011218,0,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271914,648491.00
06/18/2016 13:45,2,5.043,ACTIVE,214.64,392.55,59.949,1466271903,"274151322000094","219011344069620",36.28,65.30,0,367.60,433.12,185.0,176.7,0.720,582529.4,582529.4,30036,0,0,0,L,1151911521,0,122.68,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271915,648492.00
06/18/2016 13:45,2,8.150,ACTIVE,220.97,369.10,59.949,1466271903,"201051344000579","219011344069620",25.98,54.80,0,322.21,448.45,214.5,205.1,1.012,455606.5,455606.5,15665,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271916,648493.00
06/18/2016 13:45,2,8.059,ACTIVE,217.13,364.59,59.975,1466271903,"201051344000890","219011344069620",25.72,58.50,0,337.24,412.08,209.8,200.5,0.959,451111.8,451111.8,40060,0,0,0,L,1122011218,0,124.72,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271917,648494.00
06/18/2016 13:45,2,8.070,ACTIVE,218.03,363.69,59.975,1466271903,"201051344000438","219011344069620",25.35,54.30,0,336.04,411.18,207.1,198.0,0.981,453042.2,453042.2,40067,0,0,0,L,1122011218,0,125.17,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271918,648495.00
06/18/2016 13:45,2,7.938,ACTIVE,217.35,362.79,59.959,1466271903,"201051344000417","219011344069620",25.49,57.00,0,336.94,410.28,204.8,195.8,0.968,445301.3,445301.3,40228,0,0,0,L,1122011218,0,124.27,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271919,648496.00
06/18/2016 13:45,2,7.562,ACTIVE,213.96,350.47,59.938,1466271903,"274151322000083","219011344069620",25.54,71.70,0,330.03,389.24,195.7,186.9,0.778,712279.1,712279.1,29016,0,0,0,L,1151911521,0,122.46,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271920,648497.00
06/18/2016 13:45,2,8.158,ACTIVE,219.39,369.70,59.970,1466271903,"201051344000868","219011344069620",26.68,45.30,0,331.53,428.61,220.2,210.7,1.003,440506.2,440506.2,35317,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271922,648498.00
06/18/2016 13:45,2,7.938,ACTIVE,213.96,353.47,59.954,1466271903,"274151322000095","219011344069620",26.10,71.00,0,330.33,392.25,209.7,200.5,0.787,750962.8,750962.8,28930,0,0,0,L,1151911521,0,123.14,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271923,648499.00
06/18/2016 13:45,2,8.207,ACTIVE,221.19,370.00,59.965,1466271903,"201051344000988","219011344069620",26.16,47.30,0,339.95,418.39,217.4,207.9,0.999,437469.1,437469.1,35608,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271924,648500.00
06/18/2016 13:45,2,8.090,ACTIVE,218.48,366.70,59.965,1466271903,"201051344001025","219011344069620",26.18,55.50,0,335.44,412.38,214.3,204.9,0.959,451285.2,451285.2,40115,0,0,0,L,1122011218,0,124.94,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271925,648501.00
06/18/2016 13:45,2,8.105,ACTIVE,220.97,370.30,59.954,1466271903,"201051344000458","219011344069620",26.66,48.50,0,341.45,419.00,218.8,209.3,1.043,448327.0,448327.0,35532,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271926,648502.00
06/18/2016 13:45,2,8.154,ACTIVE,221.42,374.51,59.965,1466271903,"201051344000853","219011344069620",26.86,46.40,0,339.34,419.90,221.8,212.1,1.034,447082.9,447082.9,35138,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271927,648503.00
06/18/2016 13:45,2,8.008,ACTIVE,217.13,365.80,59.959,1466271903,"201051344000685","219011344069620",26.04,51.30,0,336.64,412.08,211.0,201.7,1.021,452416.2,452416.2,39969,0,0,0,L,1122011218,0,125.17,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271928,648504.00
06/18/2016 13:45,2,7.979,ACTIVE,218.48,365.19,59.933,1466271903,"201051344000917","219011344069620",26.40,50.40,0,334.84,411.48,213.3,204.0,1.025,449196.3,449196.3,39965,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271929,648505.00
06/18/2016 13:45,2,8.141,ACTIVE,217.35,364.59,59.944,1466271903,"201051344001145","219011344069620",25.58,50.60,0,336.34,412.08,210.9,201.7,0.986,454428.8,454428.8,39821,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271929,648506.00
06/18/2016 13:45,2,8.102,ACTIVE,219.16,365.19,59.965,1466271903,"201051344000651","219011344069620",25.76,51.00,0,335.74,410.58,211.3,202.1,0.959,446942.0,446942.0,40172,0,0,0,L,1122011218,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271930,648507.00
06/18/2016 13:45,2,7.537,ACTIVE,214.19,351.07,59.938,1466271903,"274151322000088","219011344069620",23.42,65.30,0,331.83,388.04,178.7,170.6,0.685,687988.2,687988.2,28671,0,0,0,L,1151911521,0,123.36,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271931,648508.00
06/18/2016 13:45,2,5.113,ACTIVE,215.32,391.94,59.954,1466271903,"274151322000068","219011344069620",35.42,66.00,0,368.80,433.72,184.1,175.7,0.707,582448.3,582448.3,30248,0,0,0,L,1151911521,0,123.59,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271932,648509.00
06/18/2016 13:45,2,7.996,ACTIVE,218.48,363.09,59.933,1466271903,"201051344001135","219011344069620",25.98,52.30,0,335.44,410.88,210.3,201.0,0.959,442961.0,442961.0,40106,0,0,0,L,1122011218,0,124.94,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271933,648510.00
06/18/2016 13:45,2,8.201,ACTIVE,218.71,368.20,59.944,1466271903,"201051344000594","219011344069620",26.02,59.50,0,335.14,417.49,216.0,206.6,1.003,452334.4,452334.4,35578,0,0,0,L,1122011218,0,124.27,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271934,648511.00
06/18/2016 13:45,2,8.068,ACTIVE,218.71,364.89,59.949,1466271903,"201051344001203","219011344069620",26.46,53.50,0,336.34,412.38,216.1,206.7,0.994,450157.9,450157.9,40146,0,0,0,L,1122011218,0,125.62,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271935,648512.00
06/18/2016 13:45,2,7.488,ACTIVE,214.41,352.87,59.949,1466271903,"274151322000054","219011344069620",23.95,66.00,0,331.53,386.83,181.4,173.2,0.698,702624.2,702624.2,28697,0,0,0,L,1151911521,0,123.36,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271936,648513.00
06/18/2016 13:45,2,8.154,ALERT,219.61,369.40,59.954,1466271903,"201051344000867","219011344069620",26.48,49.50,0,308.69,418.09,218.7,209.2,0.999,439707.2,439707.2,35578,0,0,0,L,1122011218,0,124.94,124.72,0002,43,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271938,648514.00
06/18/2016 13:45,2,7.895,ACTIVE,218.93,369.10,59.928,1466271903,"201051344001093","219011344069620",26.78,50.60,0,335.14,412.08,214.1,204.7,0.981,448506.7,448506.7,40025,0,0,0,L,1122011218,0,125.40,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271939,648515.00
06/18/2016 13:45,2,8.299,ACTIVE,220.52,372.41,59.938,1466271903,"201051344000900","219011344069620",26.84,43.80,0,340.55,420.80,225.5,215.7,1.016,455459.9,455459.9,34972,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271940,648516.00
06/18/2016 13:45,2,8.051,ACTIVE,220.52,370.00,59.938,1466271903,"201051344000648","219011344069620",26.50,48.30,0,319.51,429.22,216.0,206.6,0.999,446951.6,446951.6,35265,0,0,0,L,1122011218,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271941,648517.00
06/18/2016 13:45,2,8.172,ACTIVE,220.74,371.51,59.959,1466271903,"201051344000569","219011344069620",26.84,46.80,0,337.54,420.80,222.0,212.3,1.039,456513.9,456513.9,34898,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271941,648518.00
06/18/2016 13:45,2,8.182,ACTIVE,220.97,372.71,59.991,1466271903,"201051344000983","219011344069620",26.72,47.30,0,340.55,420.20,221.4,211.7,1.016,448117.0,448117.0,35377,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271942,648519.00
06/18/2016 13:45,2,8.199,ACTIVE,220.97,368.50,59.996,1466271903,"201051344001158","219011344069620",25.78,52.30,0,340.85,417.79,214.2,204.8,1.012,442091.6,442091.6,35644,0,0,0,L,1122011218,0,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271943,648520.00
06/18/2016 13:45,2,8.141,ACTIVE,220.74,369.70,59.954,1466271903,"201051344000576","219011344069620",26.66,45.00,0,340.25,420.20,219.7,210.2,0.990,449196.8,449196.8,35047,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271944,648521.00
06/18/2016 13:45,2,7.477,ACTIVE,214.19,357.68,59.949,1466271903,"274151322000087","219011344069620",23.82,77.00,0,332.43,389.84,180.3,172.1,0.681,675963.7,675963.7,28823,0,0,0,L,1151911521,0,123.14,123.59,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271945,648522.00
06/18/2016 13:45,2,7.949,ACTIVE,215.09,361.89,59.954,1466271903,"274151322000076","219011344069620",26.08,72.00,0,333.03,395.85,209.9,200.6,0.835,758768.2,758768.2,29012,0,0,0,L,1151911521,1,123.14,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466271946,648523.00
06/18/2016 14:00,2,7.947,ACTIVE,221.19,372.71,60.002,1466272803,"201051344000645","219011344069620",26.74,45.30,0,341.45,418.70,215.0,205.6,0.968,448813.1,448813.1,35182,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272804,648524.00
06/18/2016 14:00,2,7.318,ACTIVE,214.87,372.11,60.007,1466272803,"274151322000085","219011344069620",23.80,64.80,0,332.73,386.23,176.0,167.9,0.672,704161.8,704161.8,28713,0,0,0,L,1151911521,0,123.59,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272805,648525.00
06/18/2016 14:00,2,7.969,ACTIVE,219.84,371.81,60.012,1466272803,"201051344000633","219011344069620",26.30,52.50,0,339.95,418.39,212.2,202.9,0.994,439984.0,439984.0,35665,0,0,0,L,1122011218,0,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272806,648526.00
06/18/2016 14:00,2,7.934,ACTIVE,221.64,373.91,60.007,1466272803,"201051344000469","219011344069620",27.02,42.00,0,340.25,420.20,217.2,207.7,0.999,441537.2,441537.2,35597,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272807,648527.00
06/18/2016 14:00,2,7.885,ACTIVE,217.35,366.40,60.012,1466272803,"201051344000646","219011344069620",25.84,55.00,0,335.74,412.68,206.3,197.2,0.981,444438.2,444438.2,40144,0,0,0,L,1122011218,0,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272808,648528.00
06/18/2016 14:00,2,7.447,ACTIVE,214.64,360.08,59.996,1466272803,"274151322000052","219011344069620",25.47,72.00,0,331.53,393.75,191.8,183.2,0.765,718812.4,718812.4,28938,0,0,0,L,1151911521,0,122.46,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272809,648529.00
06/18/2016 14:00,2,7.955,ACTIVE,218.93,367.30,60.007,1466272803,"201051344000585","219011344069620",26.22,53.30,0,333.93,411.18,211.2,201.9,0.977,451755.8,451755.8,40151,0,0,0,L,1122011218,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272810,648530.00
06/18/2016 14:00,2,7.693,ACTIVE,217.13,363.09,60.002,1466272803,"201051344001230","219011344069620",26.72,53.50,0,336.64,412.68,208.1,198.9,0.932,447961.8,447961.8,39953,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272811,648531.00
06/18/2016 14:00,2,7.879,ACTIVE,218.71,368.50,60.012,1466272803,"201051344000582","219011344069620",25.80,50.20,0,334.84,412.68,205.9,196.8,0.946,441273.9,441273.9,40109,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272811,648532.00
06/18/2016 14:00,2,7.768,ACTIVE,217.58,364.59,59.981,1466272803,"201051344000955","219011344069620",26.00,53.50,0,336.34,411.78,204.6,195.5,0.946,453976.3,453976.3,40042,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272812,648533.00
06/18/2016 14:00,2,4.875,ACTIVE,214.87,417.79,60.007,1466272803,"274151322000094","219011344069620",36.72,65.70,0,370.60,436.73,181.4,173.2,0.707,582572.2,582572.2,30037,0,0,0,L,1151911521,0,122.46,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272813,648534.00
06/18/2016 14:00,2,7.918,ACTIVE,221.42,374.21,60.007,1466272803,"201051344000579","219011344069620",26.38,53.80,0,341.15,418.70,211.4,202.1,1.016,455656.3,455656.3,15666,0,0,0,L,1122011218,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272814,648535.00
06/18/2016 14:00,2,7.852,ACTIVE,217.35,364.89,60.007,1466272803,"201051344000890","219011344069620",25.96,57.00,0,336.64,412.98,206.5,197.4,0.941,451160.7,451160.7,40061,0,0,0,L,1122011218,0,124.94,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272815,648536.00
06/18/2016 14:00,2,7.783,ACTIVE,218.03,365.49,60.007,1466272803,"201051344000438","219011344069620",25.88,53.50,0,335.74,412.98,204.1,195.1,0.968,453090.5,453090.5,40068,0,0,0,L,1122011218,0,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272816,648537.00
06/18/2016 14:00,2,7.781,ACTIVE,217.80,367.00,60.012,1466272803,"201051344000417","219011344069620",25.60,57.70,0,336.64,411.18,201.8,192.8,0.955,445349.0,445349.0,40229,0,0,0,L,1122011218,0,124.72,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272817,648538.00
06/18/2016 14:00,2,7.402,ACTIVE,214.19,376.01,60.002,1466272803,"274151322000083","219011344069620",25.70,73.00,0,329.43,389.84,192.6,184.0,0.765,712324.4,712324.4,29017,0,0,0,L,1151911521,0,122.68,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272818,648539.00
06/18/2016 14:00,2,7.785,ACTIVE,215.32,366.10,60.007,1466272803,"274151322000076","219011344069620",26.12,71.30,0,334.54,395.85,206.0,196.9,0.818,758815.3,758815.3,29013,0,0,0,L,1151911521,0,123.14,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272819,648540.00
06/18/2016 14:00,2,7.951,ACTIVE,220.06,371.21,60.012,1466272803,"201051344000868","219011344069620",26.92,43.60,0,337.54,419.30,216.6,207.1,0.972,440557.2,440557.2,35318,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272820,648541.00
06/18/2016 14:00,2,7.797,ACTIVE,214.41,379.32,60.012,1466272803,"274151322000095","219011344069620",26.14,72.00,0,330.33,392.55,206.3,197.2,0.778,751011.4,751011.4,28931,0,0,0,L,1151911521,0,123.14,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272821,648542.00
06/18/2016 14:00,2,7.992,ACTIVE,221.64,373.61,60.007,1466272803,"201051344000988","219011344069620",26.44,47.00,0,339.34,419.30,213.8,204.5,0.986,437519.6,437519.6,35609,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272822,648543.00
06/18/2016 14:00,2,7.957,ACTIVE,218.48,366.40,60.007,1466272803,"201051344001025","219011344069620",26.18,54.30,0,335.44,412.98,211.0,201.7,0.968,451335.2,451335.2,40116,0,0,0,L,1122011218,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272823,648544.00
06/18/2016 14:00,2,7.887,ACTIVE,221.42,371.21,60.007,1466272803,"201051344000458","219011344069620",26.98,47.30,0,341.45,419.60,215.5,206.1,1.016,448377.6,448377.6,35533,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272824,648545.00
06/18/2016 14:00,2,7.959,ACTIVE,221.87,373.91,60.007,1466272803,"201051344000853","219011344069620",27.14,44.50,0,341.15,419.60,218.8,209.2,1.021,447134.2,447134.2,35139,0,0,0,L,1122011218,0,126.30,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272825,648546.00
06/18/2016 14:00,2,7.922,ACTIVE,217.35,363.09,59.991,1466272803,"201051344000685","219011344069620",25.84,50.60,0,335.74,412.08,207.3,198.2,0.999,452465.2,452465.2,39970,0,0,0,L,1122011218,0,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272825,648547.00
06/18/2016 14:00,2,7.783,ACTIVE,218.48,364.89,60.012,1466272803,"201051344000917","219011344069620",26.54,49.50,0,335.14,412.08,209.2,200.0,0.990,449245.7,449245.7,39966,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272826,648548.00
06/18/2016 14:00,2,7.926,ACTIVE,217.35,365.80,59.986,1466272803,"201051344001145","219011344069620",25.90,49.50,0,336.04,412.08,207.9,198.7,0.959,454477.8,454477.8,39822,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272827,648549.00
06/18/2016 14:00,2,7.996,ACTIVE,218.93,367.60,60.012,1466272803,"201051344000651","219011344069620",25.56,50.80,0,336.34,411.48,206.9,197.8,0.941,446991.1,446991.1,40173,0,0,0,L,1122011218,0,125.85,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272828,648550.00
06/18/2016 14:00,2,7.275,ACTIVE,214.87,359.48,60.007,1466272803,"274151322000088","219011344069620",23.89,65.00,0,332.13,388.34,176.1,168.0,0.667,688029.7,688029.7,28672,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272829,648551.00
06/18/2016 14:00,2,4.953,ACTIVE,215.54,405.47,59.991,1466272803,"274151322000068","219011344069620",36.10,68.00,0,367.90,435.83,181.3,173.0,0.694,582490.7,582490.7,30249,0,0,0,L,1151911521,0,123.36,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272830,648552.00
06/18/2016 14:00,2,7.898,ACTIVE,218.48,364.59,60.002,1466272803,"201051344001135","219011344069620",25.82,52.30,0,335.44,411.48,206.6,197.5,0.946,443009.8,443009.8,40107,0,0,0,L,1122011218,0,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272831,648553.00
06/18/2016 14:00,2,7.977,ACTIVE,219.16,370.30,60.018,1466272803,"201051344000594","219011344069620",26.26,58.50,0,335.74,417.49,212.1,202.8,0.981,452384.4,452384.4,35579,0,0,0,L,1122011218,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272832,648554.00
06/18/2016 14:00,2,7.916,ACTIVE,218.48,365.80,60.012,1466272803,"201051344001203","219011344069620",26.44,53.30,0,336.34,413.29,211.8,202.5,0.981,450208.0,450208.0,40147,0,0,0,L,1122011218,0,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272833,648555.00
06/18/2016 14:00,2,7.301,ACTIVE,214.64,364.29,60.007,1466272803,"274151322000054","219011344069620",24.17,64.80,0,330.63,387.14,178.6,170.4,0.685,702666.4,702666.4,28698,0,0,0,L,1151911521,0,122.91,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272834,648556.00
06/18/2016 14:00,2,7.883,ACTIVE,219.84,368.50,60.002,1466272803,"201051344000867","219011344069620",26.88,48.00,0,338.14,417.79,214.4,205.1,0.972,439757.8,439757.8,35580,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272835,648557.00
06/18/2016 14:00,2,7.791,ACTIVE,218.93,365.49,60.018,1466272803,"201051344001093","219011344069620",26.54,50.00,0,334.84,412.38,209.2,200.0,0.959,448556.2,448556.2,40026,0,0,0,L,1122011218,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272836,648558.00
06/18/2016 14:00,2,7.850,ACTIVE,220.97,368.50,60.002,1466272803,"201051344000900","219011344069620",27.77,43.40,0,340.55,420.80,220.7,211.1,0.986,455511.9,455511.9,34973,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272837,648559.00
06/18/2016 14:00,2,7.807,ACTIVE,220.74,370.90,59.996,1466272803,"201051344000648","219011344069620",26.76,46.80,0,341.45,419.30,211.6,202.3,0.972,447001.4,447001.4,35266,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272838,648560.00
06/18/2016 14:00,2,7.889,ACTIVE,220.97,369.10,60.002,1466272803,"201051344000569","219011344069620",27.31,45.30,0,340.25,420.50,218.1,208.6,1.012,456565.1,456565.1,34899,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272838,648561.00
06/18/2016 14:00,2,7.863,ACTIVE,221.19,369.10,59.991,1466272803,"201051344000983","219011344069620",27.29,46.00,0,340.25,420.80,217.1,207.6,1.012,448168.1,448168.1,35378,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272839,648562.00
06/18/2016 14:00,2,7.965,ACTIVE,221.19,372.11,59.991,1466272803,"201051344001158","219011344069620",26.04,49.80,0,340.85,418.39,210.2,200.9,0.959,442141.1,442141.1,35645,0,0,0,L,1122011218,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272841,648563.00
06/18/2016 14:00,2,7.904,ACTIVE,221.19,370.30,59.986,1466272803,"201051344000576","219011344069620",26.94,43.00,0,339.95,420.50,215.5,206.1,0.990,449247.5,449247.5,35048,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272842,648564.00
06/18/2016 14:00,2,7.322,ACTIVE,214.64,356.78,59.991,1466272803,"274151322000087","219011344069620",23.89,74.70,0,332.43,386.53,177.1,169.0,0.676,676005.5,676005.5,28824,0,0,0,L,1151911521,0,122.91,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466272843,648565.00
06/18/2016 14:15,2,7.820,ACTIVE,220.97,368.20,59.981,1466273703,"201051344000645","219011344069620",26.60,44.30,0,341.15,417.49,210.5,201.2,0.941,448864.2,448864.2,35183,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273704,648566.00
06/18/2016 14:15,2,7.168,ACTIVE,214.41,358.28,59.991,1466273703,"274151322000085","219011344069620",24.09,64.30,0,334.84,388.34,174.8,166.8,0.672,704203.8,704203.8,28714,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273705,648567.00
06/18/2016 14:15,2,7.770,ACTIVE,219.84,368.50,59.970,1466273703,"201051344000633","219011344069620",26.50,51.80,0,340.85,416.89,208.5,199.3,0.990,440034.4,440034.4,35666,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273706,648568.00
06/18/2016 14:15,2,7.836,ACTIVE,221.42,372.41,60.002,1466273703,"201051344000469","219011344069620",26.64,42.30,0,339.95,419.60,211.6,202.3,0.981,441588.7,441588.7,35598,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273707,648569.00
06/18/2016 14:15,2,7.826,ACTIVE,217.35,365.19,59.975,1466273703,"201051344000646","219011344069620",25.66,53.80,0,336.04,412.08,203.5,194.5,0.950,444487.3,444487.3,40145,0,0,0,L,1122011218,0,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273708,648570.00
06/18/2016 14:15,2,7.303,ACTIVE,214.87,358.28,59.959,1466273703,"274151322000052","219011344069620",25.98,69.70,0,332.73,393.75,192.2,183.6,0.747,718858.2,718858.2,28939,0,0,0,L,1151911521,0,122.68,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273708,648571.00
06/18/2016 14:15,2,7.889,ACTIVE,218.71,366.70,59.975,1466273703,"201051344000585","219011344069620",26.00,51.50,0,334.84,410.28,207.8,198.6,0.963,451806.1,451806.1,40152,0,0,0,L,1122011218,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273709,648572.00
06/18/2016 14:15,2,7.615,ACTIVE,216.90,363.39,59.975,1466273703,"201051344001230","219011344069620",26.66,51.30,0,336.04,411.78,205.6,196.6,0.950,448011.4,448011.4,39954,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273710,648573.00
06/18/2016 14:15,2,7.645,ACTIVE,218.93,365.49,59.970,1466273703,"201051344000582","219011344069620",26.28,49.80,0,335.14,411.48,203.5,194.5,0.932,441323.0,441323.0,40110,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273711,648574.00
06/18/2016 14:15,2,7.664,ACTIVE,217.58,362.49,60.018,1466273703,"201051344000955","219011344069620",26.18,52.80,0,336.94,411.48,203.2,194.2,0.963,454025.1,454025.1,40043,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273712,648575.00
06/18/2016 14:15,2,4.951,ACTIVE,214.64,388.94,59.970,1466273703,"274151322000094","219011344069620",35.72,64.50,0,372.41,439.74,180.1,171.9,0.707,582615.2,582615.2,30038,0,0,0,L,1151911521,0,122.68,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273713,648576.00
06/18/2016 14:15,2,7.859,ACTIVE,221.42,373.01,59.959,1466273703,"201051344000579","219011344069620",26.18,52.80,0,340.85,416.59,208.5,199.3,0.994,455706.6,455706.6,15667,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273714,648577.00
06/18/2016 14:15,2,7.803,ACTIVE,217.13,363.69,59.975,1466273703,"201051344000890","219011344069620",25.74,55.50,0,336.64,411.78,203.6,194.6,0.915,451209.9,451209.9,40062,0,0,0,L,1122011218,0,124.72,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273715,648578.00
06/18/2016 14:15,2,7.672,ACTIVE,217.80,363.99,59.970,1466273703,"201051344000438","219011344069620",26.16,52.80,0,335.74,411.18,203.0,194.0,0.986,453139.3,453139.3,40069,0,0,0,L,1122011218,0,125.17,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273716,648579.00
06/18/2016 14:15,2,7.686,ACTIVE,217.58,363.69,59.970,1466273703,"201051344000417","219011344069620",25.66,56.30,0,336.64,409.98,199.8,190.9,0.924,445397.1,445397.1,40230,0,0,0,L,1122011218,0,124.49,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273717,648580.00
06/18/2016 14:15,2,7.330,ACTIVE,213.96,374.81,59.970,1466273703,"274151322000083","219011344069620",25.88,70.70,0,330.63,389.24,192.0,183.4,0.760,712370.3,712370.3,29018,0,0,0,L,1151911521,0,122.46,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273718,648581.00
06/18/2016 14:15,2,7.748,ACTIVE,214.87,363.99,59.975,1466273703,"274151322000076","219011344069620",26.20,69.30,0,337.24,397.35,205.5,196.4,0.818,758864.5,758864.5,29014,0,0,0,L,1151911521,0,122.91,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273719,648582.00
06/18/2016 14:15,2,7.891,ACTIVE,219.61,370.00,59.970,1466273703,"201051344000868","219011344069620",26.44,43.00,0,341.15,419.00,211.2,201.9,0.950,440608.6,440608.6,35319,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273720,648583.00
06/18/2016 14:15,2,7.648,ACTIVE,214.19,354.97,59.986,1466273703,"274151322000095","219011344069620",26.52,69.30,0,330.93,392.25,205.2,196.2,0.773,751060.6,751060.6,28932,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273721,648584.00
06/18/2016 14:15,2,7.867,ACTIVE,221.42,368.20,59.996,1466273703,"201051344000988","219011344069620",26.20,46.00,0,339.34,420.50,208.6,199.4,0.968,437570.4,437570.4,35610,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273722,648585.00
06/18/2016 14:15,2,7.818,ACTIVE,218.48,365.19,59.944,1466273703,"201051344001025","219011344069620",26.24,53.80,0,335.74,411.78,207.8,198.6,0.910,451385.4,451385.4,40117,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273723,648586.00
06/18/2016 14:15,2,7.787,ACTIVE,221.19,370.00,60.012,1466273703,"201051344000458","219011344069620",26.72,45.80,0,341.45,419.30,210.6,201.4,0.999,448428.8,448428.8,35534,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273723,648587.00
06/18/2016 14:15,2,7.721,ACTIVE,221.64,372.41,59.954,1466273703,"201051344000853","219011344069620",27.25,44.30,0,341.15,422.00,213.1,203.7,0.994,447186.1,447186.1,35140,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273724,648588.00
06/18/2016 14:15,2,7.764,ACTIVE,217.13,364.59,59.975,1466273703,"201051344000685","219011344069620",26.20,50.40,0,336.04,411.78,205.9,196.8,1.021,452514.7,452514.7,39971,0,0,0,L,1122011218,0,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273725,648589.00
06/18/2016 14:15,2,7.742,ACTIVE,218.48,364.59,59.975,1466273703,"201051344000917","219011344069620",26.30,49.00,0,335.44,410.88,206.2,197.1,0.977,449295.6,449295.6,39967,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273726,648590.00
06/18/2016 14:15,2,7.701,ACTIVE,217.35,365.19,60.007,1466273703,"201051344001145","219011344069620",26.50,49.00,0,336.34,411.48,206.6,197.5,0.959,454527.4,454527.4,39823,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273727,648591.00
06/18/2016 14:15,2,7.623,ACTIVE,218.93,366.10,59.975,1466273703,"201051344000651","219011344069620",26.44,50.80,0,336.04,410.58,203.9,194.9,0.928,447040.5,447040.5,40174,0,0,0,L,1122011218,0,125.85,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273728,648592.00
06/18/2016 14:15,2,7.156,ACTIVE,214.19,374.21,59.938,1466273703,"274151322000088","219011344069620",24.27,63.00,0,331.83,388.64,176.1,168.0,0.676,688071.7,688071.7,28673,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273729,648593.00
06/18/2016 14:15,2,4.771,ACTIVE,215.54,416.59,59.965,1466273703,"274151322000068","219011344069620",36.92,64.30,0,371.81,436.43,179.7,171.5,0.694,582533.5,582533.5,30250,0,0,0,L,1151911521,0,123.59,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273730,648594.00
06/18/2016 14:15,2,7.768,ACTIVE,218.48,364.89,59.965,1466273703,"201051344001135","219011344069620",25.96,52.00,0,336.04,410.58,204.2,195.2,0.937,443059.1,443059.1,40108,0,0,0,L,1122011218,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273731,648595.00
06/18/2016 14:15,2,7.789,ACTIVE,218.93,367.00,59.959,1466273703,"201051344000594","219011344069620",26.52,57.30,0,336.04,417.49,209.2,200.0,0.972,452434.9,452434.9,35580,0,0,0,L,1122011218,0,124.49,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273732,648596.00
06/18/2016 14:15,2,7.812,ACTIVE,218.71,365.80,59.981,1466273703,"201051344001203","219011344069620",26.26,51.50,0,336.34,412.08,207.7,198.5,0.968,450258.3,450258.3,40148,0,0,0,L,1122011218,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273732,648597.00
06/18/2016 14:15,2,7.213,ACTIVE,214.41,367.60,59.975,1466273703,"274151322000054","219011344069620",24.27,64.50,0,332.13,387.44,177.2,169.1,0.676,702708.9,702708.9,28699,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273733,648598.00
06/18/2016 14:15,2,7.967,ACTIVE,219.84,366.70,59.965,1466273703,"201051344000867","219011344069620",25.98,47.50,0,339.95,417.19,209.8,200.5,0.955,439808.8,439808.8,35581,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273734,648599.00
06/18/2016 14:15,2,7.666,ACTIVE,218.71,365.80,59.954,1466273703,"201051344001093","219011344069620",26.40,49.30,0,334.84,411.18,204.9,195.9,0.932,448606.0,448606.0,40027,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273735,648600.00
06/18/2016 14:15,2,7.867,ACTIVE,220.74,368.80,60.002,1466273703,"201051344000900","219011344069620",27.21,42.80,0,339.95,419.90,216.9,207.4,0.972,455564.3,455564.3,34974,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273736,648601.00
06/18/2016 14:15,2,7.756,ACTIVE,220.74,369.70,59.965,1466273703,"201051344000648","219011344069620",26.46,45.80,0,341.15,418.39,207.8,198.6,0.955,447051.7,447051.7,35267,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273737,648602.00
06/18/2016 14:15,2,7.740,ACTIVE,220.97,371.51,59.970,1466273703,"201051344000569","219011344069620",27.17,44.50,0,339.65,419.30,213.0,203.7,0.972,456616.8,456616.8,34900,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273738,648603.00
06/18/2016 14:15,2,7.828,ACTIVE,221.19,371.21,59.970,1466273703,"201051344000983","219011344069620",26.84,45.00,0,339.65,419.00,212.7,203.4,0.986,448219.8,448219.8,35379,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273739,648604.00
06/18/2016 14:15,2,7.746,ACTIVE,221.19,371.51,59.965,1466273703,"201051344001158","219011344069620",26.28,48.80,0,340.85,416.89,206.1,197.0,0.955,442191.1,442191.1,35646,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273740,648605.00
06/18/2016 14:15,2,7.730,ACTIVE,220.97,373.61,59.944,1466273703,"201051344000576","219011344069620",26.98,42.80,0,340.25,418.70,211.3,202.0,0.972,449298.7,449298.7,35049,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273741,648606.00
06/18/2016 14:15,2,7.096,ACTIVE,214.41,372.71,59.970,1466273703,"274151322000087","219011344069620",24.61,72.30,0,333.63,388.94,176.8,168.8,0.667,676047.7,676047.7,28825,0,0,0,L,1151911521,0,122.68,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466273741,648607.00
06/18/2016 14:30,2,7.668,ACTIVE,220.52,368.50,59.944,1466274603,"201051344000645","219011344069620",26.64,45.30,0,341.75,416.29,206.8,197.6,0.932,448913.9,448913.9,35184,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274605,648608.00
06/18/2016 14:30,2,7.055,ACTIVE,214.19,355.88,59.949,1466274603,"274151322000085","219011344069620",24.07,62.80,0,332.13,385.93,171.8,163.9,0.663,704245.1,704245.1,28715,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274605,648609.00
06/18/2016 14:30,2,7.787,ACTIVE,219.39,367.00,59.970,1466274603,"201051344000633","219011344069620",25.94,52.00,0,341.15,415.69,204.7,195.7,0.959,440083.7,440083.7,35667,0,0,0,L,1122011218,0,124.72,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274606,648610.00
06/18/2016 14:30,2,7.750,ACTIVE,220.97,370.90,59.975,1466274603,"201051344000469","219011344069620",26.64,42.30,0,341.15,417.49,209.2,199.9,0.986,441638.8,441638.8,35599,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274607,648611.00
06/18/2016 14:30,2,7.568,ACTIVE,216.67,364.29,59.986,1466274603,"201051344000646","219011344069620",26.16,53.00,0,335.14,410.58,200.5,191.6,0.946,444535.5,444535.5,40146,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274608,648612.00
