ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 14:30,2,7.148,ACTIVE,214.41,352.57,59.970,1466274603,"274151322000052","219011344069620",25.96,68.70,0,330.93,392.55,187.9,179.4,0.738,718903.6,718903.6,28940,0,0,0,L,1151911521,0,122.46,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274609,648613.00
06/18/2016 14:30,2,7.836,ACTIVE,218.26,365.19,59.938,1466274603,"201051344000585","219011344069620",25.96,52.00,0,332.13,419.30,206.0,196.9,0.959,451855.3,451855.3,40153,0,0,0,L,1122011218,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274610,648614.00
06/18/2016 14:30,2,7.594,ACTIVE,216.45,362.49,59.970,1466274603,"201051344001230","219011344069620",26.34,51.80,0,336.64,410.88,202.6,193.6,0.941,448060.1,448060.1,39955,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274611,648615.00
06/18/2016 14:30,2,7.600,ACTIVE,218.03,365.19,59.965,1466274603,"201051344000582","219011344069620",26.02,49.50,0,334.84,415.99,200.4,191.5,0.919,441371.1,441371.1,40111,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274612,648616.00
06/18/2016 14:30,2,7.631,ACTIVE,216.90,361.59,59.965,1466274603,"201051344000955","219011344069620",25.80,52.30,0,337.24,409.68,199.2,190.3,0.955,454073.1,454073.1,40044,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274613,648617.00
06/18/2016 14:30,2,4.824,ACTIVE,214.41,407.27,59.954,1466274603,"274151322000094","219011344069620",36.02,62.80,0,373.31,435.83,177.2,169.1,0.698,582657.7,582657.7,30039,0,0,0,L,1151911521,0,122.46,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274613,648618.00
06/18/2016 14:30,2,7.729,ACTIVE,220.74,367.00,60.002,1466274603,"201051344000579","219011344069620",26.10,53.00,0,342.05,416.59,204.3,195.3,0.937,455755.8,455755.8,15668,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274614,648619.00
06/18/2016 14:30,2,7.564,ACTIVE,216.67,363.69,59.975,1466274603,"201051344000890","219011344069620",26.20,54.50,0,337.24,410.58,200.7,191.8,0.919,451258.1,451258.1,40063,0,0,0,L,1122011218,0,124.72,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274615,648620.00
06/18/2016 14:30,2,7.584,ACTIVE,217.58,366.70,59.965,1466274603,"201051344000438","219011344069620",25.92,52.50,0,335.74,410.28,199.0,190.2,0.955,453187.2,453187.2,40070,0,0,0,L,1122011218,0,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274616,648621.00
06/18/2016 14:30,2,7.574,ACTIVE,216.90,364.59,59.965,1466274603,"201051344000417","219011344069620",25.64,55.50,0,336.34,409.38,196.6,187.8,0.941,445444.4,445444.4,40231,0,0,0,L,1122011218,0,124.27,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274617,648622.00
06/18/2016 14:30,2,7.246,ACTIVE,213.74,358.28,59.954,1466274603,"274151322000083","219011344069620",25.60,69.30,0,330.33,388.64,187.7,179.2,0.773,712415.6,712415.6,29019,0,0,0,L,1151911521,0,122.46,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274618,648623.00
06/18/2016 14:30,2,7.578,ACTIVE,214.87,371.81,59.959,1466274603,"274151322000076","219011344069620",26.24,67.30,0,333.93,395.85,201.2,192.3,0.800,758913.0,758913.0,29015,0,0,0,L,1151911521,0,122.91,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274619,648624.00
06/18/2016 14:30,2,7.721,ACTIVE,219.16,367.30,59.970,1466274603,"201051344000868","219011344069620",26.72,43.80,0,337.54,416.59,208.8,199.6,0.937,440658.7,440658.7,35320,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274620,648625.00
06/18/2016 14:30,2,7.502,ACTIVE,213.96,357.98,59.922,1466274603,"274151322000095","219011344069620",26.50,69.30,0,329.13,392.55,201.1,192.2,0.765,751109.0,751109.0,28933,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274622,648626.00
06/18/2016 14:30,2,7.762,ACTIVE,220.74,370.00,59.965,1466274603,"201051344000988","219011344069620",26.20,46.20,0,339.95,416.59,205.8,196.7,0.955,437619.7,437619.7,35611,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274622,648627.00
06/18/2016 14:30,2,7.795,ACTIVE,217.80,362.19,59.965,1466274603,"201051344001025","219011344069620",26.00,53.50,0,325.22,418.39,205.1,196.0,0.902,451434.5,451434.5,40118,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274623,648628.00
06/18/2016 14:30,2,7.752,ACTIVE,220.74,367.60,59.959,1466274603,"201051344000458","219011344069620",26.42,46.20,0,342.05,417.19,207.4,198.3,0.977,448478.6,448478.6,35535,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274624,648629.00
06/18/2016 14:30,2,7.639,ACTIVE,221.19,368.80,59.965,1466274603,"201051344000853","219011344069620",27.19,44.00,0,341.45,417.19,210.3,201.1,0.981,447236.6,447236.6,35141,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274625,648630.00
06/18/2016 14:30,2,7.730,ACTIVE,216.45,363.69,59.986,1466274603,"201051344000685","219011344069620",25.76,50.00,0,336.34,410.88,201.7,192.8,0.981,452563.4,452563.4,39972,0,0,0,L,1122011218,0,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274626,648631.00
06/18/2016 14:30,2,7.576,ACTIVE,217.80,364.89,59.965,1466274603,"201051344000917","219011344069620",26.50,49.30,0,334.24,412.08,203.2,194.2,0.941,449344.4,449344.4,39968,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274627,648632.00
06/18/2016 14:30,2,7.660,ACTIVE,216.45,362.49,59.965,1466274603,"201051344001145","219011344069620",26.12,49.00,0,336.34,410.88,202.6,193.7,0.919,454576.2,454576.2,39824,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274628,648633.00
06/18/2016 14:30,2,7.588,ACTIVE,218.26,365.80,59.970,1466274603,"201051344000651","219011344069620",26.24,50.60,0,336.04,409.68,201.6,192.6,0.910,447088.9,447088.9,40175,0,0,0,L,1122011218,0,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274629,648634.00
06/18/2016 14:30,2,7.053,ACTIVE,213.96,369.70,59.959,1466274603,"274151322000088","219011344069620",24.29,61.70,0,330.33,385.93,173.5,165.6,0.658,688113.4,688113.4,28674,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274630,648635.00
06/18/2016 14:30,2,4.883,ACTIVE,214.87,398.56,59.954,1466274603,"274151322000068","219011344069620",35.52,64.00,0,370.90,437.63,175.0,167.0,0.681,582575.8,582575.8,30251,0,0,0,L,1151911521,0,122.91,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274631,648636.00
06/18/2016 14:30,2,7.646,ACTIVE,217.58,365.19,59.991,1466274603,"201051344001135","219011344069620",25.96,51.30,0,335.74,409.38,200.9,192.0,0.924,443107.3,443107.3,40109,0,0,0,L,1122011218,0,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274631,648637.00
06/18/2016 14:30,2,7.742,ACTIVE,218.71,367.60,59.949,1466274603,"201051344000594","219011344069620",26.18,56.50,0,335.44,415.39,205.3,196.2,0.946,452484.2,452484.2,35581,0,0,0,L,1122011218,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274632,648638.00
06/18/2016 14:30,2,7.705,ACTIVE,218.26,366.10,59.959,1466274603,"201051344001203","219011344069620",26.30,52.80,0,336.94,410.28,205.2,196.1,0.955,450307.5,450307.5,40149,0,0,0,L,1122011218,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274633,648639.00
06/18/2016 14:30,2,7.070,ACTIVE,214.19,355.28,59.938,1466274603,"274151322000054","219011344069620",24.51,62.80,0,331.53,386.83,175.3,167.3,0.681,702750.9,702750.9,28700,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274634,648640.00
06/18/2016 14:30,2,7.748,ACTIVE,219.39,366.40,59.959,1466274603,"201051344000867","219011344069620",26.40,48.30,0,338.14,415.09,207.1,198.0,0.950,439858.5,439858.5,35582,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274635,648641.00
06/18/2016 14:30,2,7.484,ACTIVE,218.03,365.19,59.938,1466274603,"201051344001093","219011344069620",26.78,49.80,0,335.44,409.38,202.9,193.9,0.906,448654.6,448654.6,40028,0,0,0,L,1122011218,0,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274636,648642.00
06/18/2016 14:30,2,7.699,ACTIVE,220.29,370.60,59.965,1466274603,"201051344000900","219011344069620",27.33,42.30,0,341.15,418.70,212.9,203.6,0.959,455615.6,455615.6,34975,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274637,648643.00
06/18/2016 14:30,2,7.625,ACTIVE,220.29,369.70,59.959,1466274603,"201051344000648","219011344069620",26.36,45.80,0,342.35,416.89,203.6,194.6,0.932,447100.7,447100.7,35268,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274638,648644.00
06/18/2016 14:30,2,7.691,ACTIVE,220.52,366.10,59.959,1466274603,"201051344000569","219011344069620",26.98,45.30,0,340.85,417.49,210.0,200.8,0.972,456667.2,456667.2,34901,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274639,648645.00
06/18/2016 14:30,2,7.721,ACTIVE,220.97,368.80,59.959,1466274603,"201051344000983","219011344069620",26.86,45.00,0,341.45,418.09,210.1,200.9,0.972,448270.2,448270.2,35380,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274640,648646.00
06/18/2016 14:30,2,7.752,ACTIVE,220.74,370.00,59.965,1466274603,"201051344001158","219011344069620",25.82,50.00,0,340.85,415.39,202.6,193.7,0.959,442239.8,442239.8,35647,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274641,648647.00
06/18/2016 14:30,2,7.676,ACTIVE,220.74,369.70,59.959,1466274603,"201051344000576","219011344069620",26.68,43.00,0,340.55,417.79,207.4,198.3,0.955,449348.6,449348.6,35050,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274641,648648.00
06/18/2016 14:30,2,7.039,ACTIVE,213.96,368.80,59.954,1466274603,"274151322000087","219011344069620",24.45,72.70,0,331.83,385.93,174.3,166.3,0.654,676089.5,676089.5,28826,0,0,0,L,1151911521,0,122.68,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466274642,648649.00
06/18/2016 14:45,2,7.564,ACTIVE,220.74,369.40,59.981,1466275503,"201051344000645","219011344069620",26.62,44.30,0,338.74,415.69,204.0,194.9,0.924,448962.7,448962.7,35185,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275504,648650.00
06/18/2016 14:45,2,6.957,ACTIVE,214.64,350.77,59.938,1466275503,"274151322000085","219011344069620",24.11,62.30,0,331.83,384.13,169.7,161.9,0.654,704285.6,704285.6,28716,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275505,648651.00
06/18/2016 14:45,2,7.504,ALERT,219.61,368.50,59.949,1466275503,"201051344000633","219011344069620",26.60,51.30,0,304.18,414.49,202.2,193.3,0.950,440131.8,440131.8,35668,0,0,0,L,1122011218,0,124.94,124.94,0002,49,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275507,648652.00
06/18/2016 14:45,2,7.568,ALERT,221.19,370.90,59.991,1466275503,"201051344000469","219011344069620",26.96,41.80,0,298.77,417.19,206.5,197.4,0.959,441688.1,441688.1,35600,0,0,0,L,1122011218,0,124.94,125.85,0002,37,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275509,648653.00
06/18/2016 14:45,2,7.492,ACTIVE,216.90,363.69,59.938,1466275503,"201051344000646","219011344069620",26.16,52.50,0,336.04,410.28,198.5,189.7,0.932,444582.9,444582.9,40147,0,0,0,L,1122011218,0,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275510,648654.00
06/18/2016 14:45,2,7.051,ACTIVE,214.64,354.97,59.949,1466275503,"274151322000052","219011344069620",25.72,67.30,0,330.93,387.74,183.5,175.2,0.720,718947.6,718947.6,28941,0,0,0,L,1151911521,0,122.46,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275511,648655.00
06/18/2016 14:45,2,7.650,ACTIVE,218.26,366.70,59.959,1466275503,"201051344000585","219011344069620",26.40,51.00,0,335.44,409.08,204.7,195.6,0.955,451904.1,451904.1,40154,0,0,0,L,1122011218,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275511,648656.00
06/18/2016 14:45,2,7.291,ACTIVE,216.45,363.09,59.975,1466275503,"201051344001230","219011344069620",27.08,51.00,0,336.64,409.68,199.8,190.9,0.928,448107.9,448107.9,39956,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275512,648657.00
06/18/2016 14:45,2,7.303,ACTIVE,218.26,363.39,59.949,1466275503,"201051344000582","219011344069620",26.78,48.50,0,335.74,410.28,197.9,189.1,0.910,441418.5,441418.5,40112,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275513,648658.00
06/18/2016 14:45,2,7.379,ACTIVE,216.90,362.49,59.954,1466275503,"201051344000955","219011344069620",26.34,51.80,0,337.84,408.78,196.8,188.1,0.937,454120.1,454120.1,40045,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275514,648659.00
06/18/2016 14:45,2,4.639,ACTIVE,214.64,401.56,59.944,1466275503,"274151322000094","219011344069620",36.80,64.30,0,371.21,435.53,173.5,165.6,0.685,582699.1,582699.1,30040,0,0,0,L,1151911521,0,122.68,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275515,648660.00
06/18/2016 14:45,2,7.615,ACTIVE,220.97,371.21,59.970,1466275503,"201051344000579","219011344069620",26.20,52.30,0,337.54,415.09,202.0,193.0,0.959,455804.1,455804.1,15669,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275516,648661.00
06/18/2016 14:45,2,7.373,ACTIVE,216.67,361.59,59.922,1466275503,"201051344000890","219011344069620",26.64,54.50,0,336.64,409.68,198.7,189.9,0.919,451305.7,451305.7,40064,0,0,0,L,1122011218,0,124.72,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275517,648662.00
06/18/2016 14:45,2,7.363,ACTIVE,217.58,364.59,59.965,1466275503,"201051344000438","219011344069620",26.38,53.30,0,336.04,409.68,196.7,187.9,0.946,453234.2,453234.2,40071,0,0,0,L,1122011218,0,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275518,648663.00
06/18/2016 14:45,2,7.408,ACTIVE,217.13,363.09,59.991,1466275503,"201051344000417","219011344069620",25.90,54.80,0,337.24,408.18,194.3,185.6,0.924,445490.8,445490.8,40232,0,0,0,L,1122011218,0,124.27,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275519,648664.00
06/18/2016 14:45,2,7.008,ACTIVE,213.96,348.96,59.949,1466275503,"274151322000083","219011344069620",25.96,69.30,0,330.03,387.74,184.2,175.8,0.707,712459.7,712459.7,29020,0,0,0,L,1151911521,0,122.23,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275520,648665.00
06/18/2016 14:45,2,7.371,ACTIVE,214.87,355.58,59.949,1466275503,"274151322000076","219011344069620",26.36,68.30,0,332.43,393.45,196.7,187.9,0.787,758960.2,758960.2,29016,0,0,0,L,1151911521,0,122.91,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275521,648666.00
06/18/2016 14:45,2,7.615,ALERT,219.61,367.90,59.933,1466275503,"201051344000868","219011344069620",26.80,43.00,0,307.18,415.69,206.7,197.6,0.932,440707.9,440707.9,35321,0,0,0,L,1122011218,0,124.49,125.17,0002,40,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275522,648667.00
06/18/2016 14:45,2,7.301,ACTIVE,214.19,376.31,59.954,1466275503,"274151322000095","219011344069620",26.70,68.70,0,329.73,390.44,197.3,188.6,0.742,751156.3,751156.3,28934,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275523,648668.00
06/18/2016 14:45,2,7.623,ALERT,221.19,371.51,59.965,1466275503,"201051344000988","219011344069620",26.40,45.00,0,306.58,416.29,203.8,194.8,0.932,437668.3,437668.3,35612,0,0,0,L,1122011218,0,125.40,125.62,0002,41,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275525,648669.00
06/18/2016 14:45,2,7.549,ACTIVE,218.03,363.09,59.954,1466275503,"201051344001025","219011344069620",26.66,53.00,0,336.04,410.58,203.5,194.5,0.893,451483.1,451483.1,40119,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275526,648670.00
06/18/2016 14:45,2,7.406,ACTIVE,221.19,367.60,59.986,1466275503,"201051344000458","219011344069620",27.27,46.20,0,337.84,416.29,204.6,195.6,0.968,448527.7,448527.7,35536,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275527,648671.00
06/18/2016 14:45,2,7.553,ACTIVE,221.42,370.30,59.959,1466275503,"201051344000853","219011344069620",27.12,43.40,0,341.45,417.19,207.3,198.2,0.972,447286.4,447286.4,35142,0,0,0,L,1122011218,0,126.07,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275528,648672.00
06/18/2016 14:45,2,7.457,ACTIVE,216.67,363.99,59.954,1466275503,"201051344000685","219011344069620",26.44,49.50,0,336.94,409.68,199.7,190.8,0.972,452611.2,452611.2,39973,0,0,0,L,1122011218,0,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275529,648673.00
06/18/2016 14:45,2,7.566,ACTIVE,218.03,366.70,59.907,1466275503,"201051344000917","219011344069620",26.24,47.80,0,335.74,409.38,201.1,192.1,0.937,449392.6,449392.6,39969,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275530,648674.00
06/18/2016 14:45,2,7.432,ACTIVE,217.13,363.09,59.912,1466275503,"201051344001145","219011344069620",26.60,48.30,0,337.24,409.98,200.2,191.3,0.928,454624.1,454624.1,39825,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275531,648675.00
06/18/2016 14:45,2,7.557,ACTIVE,218.48,363.99,59.938,1466275503,"201051344000651","219011344069620",26.10,49.80,0,335.74,408.78,199.8,190.9,0.915,447136.6,447136.6,40176,0,0,0,L,1122011218,0,125.62,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275531,648676.00
06/18/2016 14:45,2,6.869,ACTIVE,214.19,354.97,59.949,1466275503,"274151322000088","219011344069620",24.47,62.00,0,330.93,383.83,170.1,162.3,0.650,688154.2,688154.2,28675,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275532,648677.00
06/18/2016 14:45,2,4.650,ACTIVE,215.32,397.66,59.949,1466275503,"274151322000068","219011344069620",36.66,64.30,0,366.40,434.63,172.6,164.6,0.663,582617.0,582617.0,30252,0,0,0,L,1151911521,0,123.36,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275533,648678.00
06/18/2016 14:45,2,7.516,ACTIVE,217.80,362.79,59.912,1466275503,"201051344001135","219011344069620",26.16,51.00,0,336.34,409.38,199.1,190.2,0.910,443154.8,443154.8,40110,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275535,648679.00
06/18/2016 14:45,2,7.512,ACTIVE,218.71,364.89,59.949,1466275503,"201051344000594","219011344069620",26.68,56.50,0,335.44,410.88,202.7,193.7,0.937,452532.9,452532.9,35582,0,0,0,L,1122011218,0,124.49,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275536,648680.00
06/18/2016 14:45,2,7.426,ACTIVE,218.26,363.09,59.949,1466275503,"201051344001203","219011344069620",27.02,51.80,0,336.34,409.98,203.2,194.2,0.950,450356.2,450356.2,40150,0,0,0,L,1122011218,0,125.62,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275536,648681.00
06/18/2016 14:45,2,6.930,ACTIVE,214.41,363.09,59.938,1466275503,"274151322000054","219011344069620",24.67,63.00,0,330.93,385.93,173.2,165.3,0.663,702792.3,702792.3,28701,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275537,648682.00
06/18/2016 14:45,2,7.520,ALERT,219.61,367.00,59.975,1466275503,"201051344000867","219011344069620",26.86,46.80,0,306.58,413.59,204.4,195.4,0.937,439907.4,439907.4,35583,0,0,0,L,1122011218,0,124.94,124.72,0002,42,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275539,648683.00
06/18/2016 14:45,2,7.355,ACTIVE,218.26,366.40,59.949,1466275503,"201051344001093","219011344069620",26.90,48.50,0,335.14,409.38,200.3,191.4,0.915,448702.6,448702.6,40029,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275540,648684.00
06/18/2016 14:45,2,7.619,ACTIVE,220.52,368.50,59.954,1466275503,"201051344000900","219011344069620",27.19,42.50,0,336.94,417.49,209.6,200.4,0.941,455666.0,455666.0,34976,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275541,648685.00
06/18/2016 14:45,2,7.365,ACTIVE,220.52,369.10,59.949,1466275503,"201051344000648","219011344069620",26.96,45.50,0,338.74,415.99,201.0,192.1,0.919,447149.0,447149.0,35269,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275542,648686.00
06/18/2016 14:45,2,7.537,ACTIVE,220.74,370.30,59.912,1466275503,"201051344000569","219011344069620",27.04,44.30,0,337.84,417.19,206.4,197.3,0.968,456716.9,456716.9,34902,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275543,648687.00
06/18/2016 14:45,2,7.578,ACTIVE,221.19,369.70,59.954,1466275503,"201051344000983","219011344069620",27.00,44.50,0,336.34,417.49,207.1,198.0,0.972,448319.9,448319.9,35381,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275544,648688.00
06/18/2016 14:45,2,7.613,ACTIVE,220.97,369.70,59.949,1466275503,"201051344001158","219011344069620",26.06,48.80,0,337.24,414.79,200.9,192.0,0.924,442288.0,442288.0,35648,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275545,648689.00
06/18/2016 14:45,2,7.430,ACTIVE,220.97,372.11,59.954,1466275503,"201051344000576","219011344069620",27.17,43.00,0,338.14,416.89,204.4,195.3,0.959,449397.8,449397.8,35051,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275546,648690.00
06/18/2016 14:45,2,6.912,ACTIVE,214.64,357.38,59.954,1466275503,"274151322000087","219011344069620",24.53,72.30,0,331.83,383.53,171.6,163.7,0.645,676130.7,676130.7,28827,0,0,0,L,1151911521,0,122.91,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466275547,648691.00
06/18/2016 15:00,2,7.426,ACTIVE,220.97,370.30,59.975,1466276404,"201051344000645","219011344069620",26.56,43.60,0,342.65,414.79,199.7,190.8,0.893,449011.1,449011.1,35186,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276405,648692.00
06/18/2016 15:00,2,6.709,ACTIVE,214.87,361.29,59.975,1466276404,"274151322000085","219011344069620",24.29,61.30,0,332.13,383.53,165.1,157.4,0.636,704325.7,704325.7,28717,0,0,0,L,1151911521,0,123.14,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276406,648693.00
06/18/2016 15:00,2,7.324,ACTIVE,220.06,368.80,59.981,1466276404,"201051344000633","219011344069620",26.66,50.40,0,342.05,414.19,197.7,188.9,0.937,440179.7,440179.7,35670,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276407,648694.00
06/18/2016 15:00,2,7.316,ACTIVE,221.42,369.10,59.975,1466276404,"201051344000469","219011344069620",27.23,40.60,0,341.75,416.29,201.7,192.7,0.941,441737.0,441737.0,35602,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276408,648695.00
06/18/2016 15:00,2,7.285,ACTIVE,216.90,361.59,59.975,1466276404,"201051344000646","219011344069620",26.12,51.50,0,336.34,410.28,192.8,184.1,0.910,444629.8,444629.8,40148,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276409,648696.00
06/18/2016 15:00,2,6.848,ACTIVE,214.87,354.37,59.959,1466276404,"274151322000052","219011344069620",25.72,67.00,0,330.63,386.83,178.3,170.2,0.703,718990.9,718990.9,28942,0,0,0,L,1151911521,0,122.68,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276410,648697.00
06/18/2016 15:00,2,7.445,ACTIVE,218.48,362.49,59.981,1466276404,"201051344000585","219011344069620",26.30,50.80,0,335.44,409.08,198.2,189.3,0.910,451952.4,451952.4,40155,0,0,0,L,1122011218,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276411,648698.00
06/18/2016 15:00,2,7.213,ACTIVE,216.67,362.79,59.975,1466276404,"201051344001230","219011344069620",26.60,50.40,0,336.34,408.78,194.4,185.7,0.902,448155.2,448155.2,39957,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276412,648699.00
06/18/2016 15:00,2,7.182,ACTIVE,218.26,363.69,59.975,1466276404,"201051344000582","219011344069620",26.52,48.30,0,336.04,409.98,192.9,184.2,0.884,441465.2,441465.2,40113,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276413,648700.00
06/18/2016 15:00,2,7.211,ACTIVE,217.13,363.69,59.981,1466276404,"201051344000955","219011344069620",26.08,51.50,0,337.84,408.48,190.5,181.9,0.902,454166.5,454166.5,40046,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276414,648701.00
06/18/2016 15:00,2,4.621,ACTIVE,214.64,388.04,59.965,1466276404,"274151322000094","219011344069620",35.82,63.00,0,373.61,437.03,167.0,159.3,0.654,582739.7,582739.7,30041,0,0,0,L,1151911521,0,122.46,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276415,648702.00
06/18/2016 15:00,2,7.355,ACTIVE,221.19,370.00,59.975,1466276404,"201051344000579","219011344069620",26.48,51.80,0,340.85,414.49,197.2,188.4,0.919,455851.9,455851.9,15670,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276416,648703.00
06/18/2016 15:00,2,7.348,ACTIVE,216.90,361.59,59.965,1466276404,"201051344000890","219011344069620",25.92,53.50,0,336.94,409.38,192.9,184.3,0.884,451352.6,451352.6,40065,0,0,0,L,1122011218,0,124.72,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276417,648704.00
06/18/2016 15:00,2,7.094,ACTIVE,218.03,363.39,59.975,1466276404,"201051344000438","219011344069620",26.52,52.00,0,336.64,409.08,190.5,181.9,0.919,453280.5,453280.5,40072,0,0,0,L,1122011218,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276418,648705.00
06/18/2016 15:00,2,7.139,ACTIVE,217.35,362.49,59.975,1466276404,"201051344000417","219011344069620",26.08,55.00,0,337.54,408.18,188.4,180.0,0.910,445536.7,445536.7,40233,0,0,0,L,1122011218,0,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276419,648706.00
06/18/2016 15:00,2,6.855,ACTIVE,214.19,366.10,59.965,1466276404,"274151322000083","219011344069620",25.80,69.00,0,330.33,386.83,179.2,171.0,0.720,712503.2,712503.2,29021,0,0,0,L,1151911521,0,122.46,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276419,648707.00
06/18/2016 15:00,2,7.178,ACTIVE,215.32,357.38,59.970,1466276404,"274151322000076","219011344069620",26.20,67.70,0,333.03,389.54,190.3,181.8,0.760,759006.5,759006.5,29017,0,0,0,L,1151911521,0,122.91,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276420,648708.00
06/18/2016 15:00,2,7.285,ACTIVE,219.84,367.90,59.981,1466276404,"201051344000868","219011344069620",27.27,41.50,0,338.44,414.79,201.1,192.2,0.906,440756.7,440756.7,35323,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276421,648709.00
06/18/2016 15:00,2,7.207,ACTIVE,214.41,372.71,59.965,1466276404,"274151322000095","219011344069620",26.26,68.70,0,330.03,389.84,191.7,183.1,0.720,751202.8,751202.8,28935,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276422,648710.00
06/18/2016 15:00,2,7.387,ACTIVE,221.19,371.81,59.981,1466276404,"201051344000988","219011344069620",26.66,44.50,0,339.95,415.09,199.4,190.6,0.915,437716.5,437716.5,35614,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276423,648711.00
06/18/2016 15:00,2,7.398,ACTIVE,218.03,364.29,59.970,1466276404,"201051344001025","219011344069620",26.30,51.80,0,336.34,410.58,197.0,188.2,0.902,451531.1,451531.1,40120,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276424,648712.00
06/18/2016 15:00,2,7.248,ACTIVE,221.19,369.70,59.954,1466276404,"201051344000458","219011344069620",27.27,45.00,0,342.65,415.39,200.2,191.3,0.950,448576.1,448576.1,35537,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276425,648713.00
06/18/2016 15:00,2,7.342,ACTIVE,221.64,369.40,59.965,1466276404,"201051344000853","219011344069620",27.25,43.20,0,340.85,415.99,202.7,193.7,0.946,447335.3,447335.3,35143,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276426,648714.00
06/18/2016 15:00,2,7.252,ACTIVE,216.90,361.89,60.012,1466276404,"201051344000685","219011344069620",26.42,49.30,0,337.54,408.78,193.9,185.2,0.941,452658.2,452658.2,39974,0,0,0,L,1122011218,0,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276427,648715.00
06/18/2016 15:00,2,7.189,ACTIVE,218.03,365.19,59.965,1466276404,"201051344000917","219011344069620",26.92,47.80,0,336.04,409.08,195.8,187.1,0.932,449440.0,449440.0,39970,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276428,648716.00
06/18/2016 15:00,2,7.303,ACTIVE,217.13,361.29,59.965,1466276404,"201051344001145","219011344069620",26.32,48.00,0,337.54,409.68,194.6,185.9,0.902,454671.2,454671.2,39826,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276428,648717.00
06/18/2016 15:00,2,7.332,ACTIVE,218.48,363.09,59.954,1466276404,"201051344000651","219011344069620",26.10,49.50,0,335.74,408.18,193.7,185.0,0.862,447183.7,447183.7,40177,0,0,0,L,1122011218,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276429,648718.00
06/18/2016 15:00,2,6.715,ACTIVE,214.41,349.86,59.975,1466276404,"274151322000088","219011344069620",24.29,61.70,0,331.53,384.13,165.2,157.5,0.632,688194.2,688194.2,28676,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276430,648719.00
06/18/2016 15:00,2,4.625,ACTIVE,215.54,396.45,59.959,1466276404,"274151322000068","219011344069620",35.52,63.00,0,371.21,435.23,166.3,158.6,0.641,582657.2,582657.2,30253,0,0,0,L,1151911521,0,123.59,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276431,648720.00
06/18/2016 15:00,2,7.221,ACTIVE,218.03,363.39,59.954,1466276404,"201051344001135","219011344069620",26.40,50.20,0,336.64,409.08,193.0,184.4,0.866,443201.7,443201.7,40111,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276432,648721.00
06/18/2016 15:00,2,7.355,ACTIVE,219.16,366.70,59.959,1466276404,"201051344000594","219011344069620",26.56,55.50,0,335.14,409.98,197.8,189.0,0.910,452580.7,452580.7,35583,0,0,0,L,1122011218,0,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276433,648722.00
06/18/2016 15:00,2,7.354,ACTIVE,218.48,364.59,59.986,1466276404,"201051344001203","219011344069620",26.50,50.80,0,336.34,409.08,197.4,188.6,0.915,450403.9,450403.9,40151,0,0,0,L,1122011218,0,125.85,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276434,648723.00
06/18/2016 15:00,2,6.725,ACTIVE,214.64,354.67,59.970,1466276404,"274151322000054","219011344069620",24.63,61.30,0,330.93,384.73,167.5,159.8,0.636,702833.0,702833.0,28702,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276435,648724.00
06/18/2016 15:00,2,7.348,ACTIVE,220.06,364.89,59.981,1466276404,"201051344000867","219011344069620",26.92,46.20,0,337.54,413.29,200.4,191.5,0.919,439955.7,439955.7,35585,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276436,648725.00
06/18/2016 15:00,2,7.211,ACTIVE,218.26,363.69,59.986,1466276404,"201051344001093","219011344069620",26.66,48.00,0,334.84,408.48,194.7,186.0,0.884,448749.7,448749.7,40030,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276437,648726.00
06/18/2016 15:00,2,7.432,ACTIVE,220.74,370.00,59.991,1466276404,"201051344000900","219011344069620",27.19,42.30,0,342.05,416.89,204.8,195.8,0.919,455715.4,455715.4,34977,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276438,648727.00
06/18/2016 15:00,2,7.295,ACTIVE,220.74,368.80,59.959,1466276404,"201051344000648","219011344069620",26.70,44.80,0,342.65,415.39,197.2,188.4,0.897,447196.4,447196.4,35270,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276439,648728.00
06/18/2016 15:00,2,7.283,ACTIVE,220.97,371.21,59.986,1466276404,"201051344000569","219011344069620",27.35,43.80,0,341.75,416.29,201.8,192.9,0.919,456765.5,456765.5,34903,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276440,648729.00
06/18/2016 15:00,2,7.250,ACTIVE,221.19,370.00,59.959,1466276404,"201051344000983","219011344069620",27.53,44.30,0,341.45,416.89,202.3,193.3,0.941,448368.7,448368.7,35382,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276441,648730.00
06/18/2016 15:00,2,7.301,ACTIVE,221.19,370.30,59.981,1466276404,"201051344001158","219011344069620",26.52,47.30,0,342.05,414.79,196.1,187.4,0.897,442335.3,442335.3,35649,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276442,648731.00
06/18/2016 15:00,2,7.301,ACTIVE,221.19,370.30,59.975,1466276404,"201051344000576","219011344069620",27.10,42.00,0,341.45,415.69,200.3,191.5,0.902,449446.0,449446.0,35052,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276442,648732.00
06/18/2016 15:00,2,6.732,ACTIVE,214.64,357.68,59.975,1466276404,"274151322000087","219011344069620",24.47,72.30,0,331.53,383.23,166.8,159.1,0.623,676171.0,676171.0,28828,0,0,0,L,1151911521,0,122.68,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466276443,648733.00
06/18/2016 15:15,2,7.150,ACTIVE,220.52,367.30,59.965,1466277304,"201051344000645","219011344069620",26.40,45.30,0,343.25,413.29,191.1,182.5,0.871,449057.7,449057.7,35187,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277305,648734.00
06/18/2016 15:15,2,6.543,ALERT,214.41,364.59,59.965,1466277304,"274151322000085","219011344069620",24.37,61.00,0,299.07,382.33,161.3,153.8,0.628,704364.4,704364.4,28718,0,0,0,L,1151911521,0,123.36,123.59,0002,55,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277307,648735.00
06/18/2016 15:15,2,7.160,ACTIVE,219.39,366.40,59.965,1466277304,"201051344000633","219011344069620",26.32,51.00,0,338.44,412.38,190.8,182.3,0.902,440226.1,440226.1,35671,0,0,0,L,1122011218,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277308,648736.00
06/18/2016 15:15,2,7.043,ACTIVE,220.74,369.40,59.959,1466277304,"201051344000469","219011344069620",27.23,40.80,0,342.35,415.09,194.2,185.5,0.902,441784.4,441784.4,35603,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277308,648737.00
06/18/2016 15:15,2,7.102,ACTIVE,217.13,363.39,59.965,1466277304,"201051344000646","219011344069620",26.20,51.80,0,336.64,407.57,188.3,179.9,0.884,444675.3,444675.3,40149,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277309,648738.00
06/18/2016 15:15,2,6.625,ALERT,213.96,360.69,59.970,1466277304,"274151322000052","219011344069620",26.02,67.00,0,298.77,385.33,174.6,166.6,0.694,719032.8,719032.8,28943,0,0,0,L,1151911521,0,122.23,123.81,0002,57,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277311,648739.00
06/18/2016 15:15,2,7.256,ACTIVE,218.48,362.79,59.954,1466277304,"201051344000585","219011344069620",26.50,50.20,0,335.44,407.27,194.5,185.8,0.902,451999.3,451999.3,40156,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277312,648740.00
06/18/2016 15:15,2,7.010,ACTIVE,216.67,361.29,59.986,1466277304,"201051344001230","219011344069620",26.70,50.20,0,335.44,406.67,189.4,180.9,0.884,448201.1,448201.1,39958,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277313,648741.00
06/18/2016 15:15,2,6.938,ACTIVE,218.48,362.79,60.007,1466277304,"201051344000582","219011344069620",26.72,48.30,0,336.04,407.57,187.5,179.1,0.857,441510.7,441510.7,40114,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277314,648742.00
06/18/2016 15:15,2,7.000,ACTIVE,217.13,360.69,59.965,1466277304,"201051344000955","219011344069620",26.30,52.00,0,337.84,406.07,186.3,177.9,0.879,454211.5,454211.5,40047,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277315,648743.00
06/18/2016 15:15,2,4.455,ACTIVE,214.19,398.86,59.965,1466277304,"274151322000094","219011344069620",36.22,63.00,0,369.70,433.72,163.7,156.1,0.650,582779.1,582779.1,30042,0,0,0,L,1151911521,0,122.46,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277316,648744.00
06/18/2016 15:15,2,7.107,ACTIVE,220.74,368.20,59.959,1466277304,"201051344000579","219011344069620",26.48,51.80,0,342.95,412.68,190.5,182.0,0.902,455898.3,455898.3,15671,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277317,648745.00
06/18/2016 15:15,2,7.092,ACTIVE,216.90,361.29,59.965,1466277304,"201051344000890","219011344069620",26.22,54.30,0,337.54,406.97,188.2,179.7,0.862,451398.2,451398.2,40066,0,0,0,L,1122011218,0,124.72,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277318,648746.00
06/18/2016 15:15,2,7.023,ACTIVE,217.80,363.39,59.970,1466277304,"201051344000438","219011344069620",26.14,51.80,0,336.04,407.27,185.8,177.4,0.897,453325.5,453325.5,40073,0,0,0,L,1122011218,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277319,648747.00
06/18/2016 15:15,2,6.945,ACTIVE,217.13,361.59,59.970,1466277304,"201051344000417","219011344069620",26.20,54.30,0,337.54,406.07,184.3,175.9,0.884,445581.2,445581.2,40234,0,0,0,L,1122011218,0,124.49,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277320,648748.00
06/18/2016 15:15,2,6.689,ACTIVE,213.74,359.48,59.959,1466277304,"274151322000083","219011344069620",25.88,68.70,0,330.33,385.33,175.4,167.4,0.689,712545.4,712545.4,29022,0,0,0,L,1151911521,0,122.46,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277320,648749.00
06/18/2016 15:15,2,6.936,ALERT,214.64,374.21,59.954,1466277304,"274151322000076","219011344069620",26.54,67.00,0,283.14,388.34,186.3,177.9,0.742,759051.4,759051.4,29018,0,0,0,L,1151911521,0,122.68,124.04,0002,56,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277322,648750.00
06/18/2016 15:15,2,7.283,ACTIVE,219.16,366.40,59.965,1466277304,"201051344000868","219011344069620",26.26,43.40,0,336.64,413.59,193.7,185.0,0.871,440804.0,440804.0,35324,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277323,648751.00
06/18/2016 15:15,2,7.002,ACTIVE,213.74,355.88,59.975,1466277304,"274151322000095","219011344069620",26.42,67.70,0,330.03,388.04,187.2,178.7,0.712,751248.1,751248.1,28936,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277324,648752.00
06/18/2016 15:15,2,7.230,ACTIVE,220.74,369.40,59.986,1466277304,"201051344000988","219011344069620",26.16,45.00,0,340.85,413.29,191.7,183.1,0.879,437763.2,437763.2,35615,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277325,648753.00
06/18/2016 15:15,2,7.186,ACTIVE,218.03,360.69,59.944,1466277304,"201051344001025","219011344069620",26.52,52.00,0,336.34,408.48,192.9,184.2,0.871,451577.8,451577.8,40121,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277326,648754.00
