ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 15:15,2,7.174,ACTIVE,220.74,367.30,59.975,1466277304,"201051344000458","219011344069620",26.52,45.50,0,342.35,414.49,192.5,183.9,0.928,448623.1,448623.1,35538,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277327,648755.00
06/18/2016 15:15,2,7.174,ACTIVE,220.97,370.00,59.959,1466277304,"201051344000853","219011344069620",26.82,43.60,0,341.75,414.49,194.8,186.1,0.910,447382.9,447382.9,35144,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277328,648756.00
06/18/2016 15:15,2,7.051,ACTIVE,216.90,362.19,59.970,1466277304,"201051344000685","219011344069620",26.48,48.50,0,337.54,406.97,189.1,180.5,0.924,452704.0,452704.0,39975,0,0,0,L,1122011218,0,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277329,648757.00
06/18/2016 15:15,2,7.018,ACTIVE,218.03,365.19,59.975,1466277304,"201051344000917","219011344069620",26.88,47.00,0,335.44,406.97,190.9,182.3,0.910,449486.3,449486.3,39971,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277330,648758.00
06/18/2016 15:15,2,7.008,ACTIVE,216.90,361.29,59.981,1466277304,"201051344001145","219011344069620",26.74,48.00,0,337.54,407.57,189.8,181.2,0.879,454717.2,454717.2,39827,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277331,648759.00
06/18/2016 15:15,2,7.152,ACTIVE,218.48,363.99,59.954,1466277304,"201051344000651","219011344069620",26.12,49.30,0,336.04,405.77,189.2,180.7,0.857,447229.5,447229.5,40178,0,0,0,L,1122011218,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277332,648760.00
06/18/2016 15:15,2,6.457,ACTIVE,213.96,369.70,59.970,1466277304,"274151322000088","219011344069620",24.75,61.70,0,331.23,382.33,161.8,154.3,0.619,688233.2,688233.2,28677,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277333,648761.00
06/18/2016 15:15,2,4.395,ACTIVE,215.09,400.36,60.002,1466277304,"274151322000068","219011344069620",36.64,62.80,0,372.11,434.02,163.2,155.5,0.632,582696.5,582696.5,30254,0,0,0,L,1151911521,0,123.14,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277333,648762.00
06/18/2016 15:15,2,6.992,ACTIVE,218.03,364.59,59.975,1466277304,"201051344001135","219011344069620",26.68,49.80,0,337.24,406.67,188.8,180.3,0.888,443247.4,443247.4,40112,0,0,0,L,1122011218,0,125.17,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277335,648763.00
06/18/2016 15:15,2,7.148,ACTIVE,218.48,367.30,59.981,1466277304,"201051344000594","219011344069620",26.46,55.50,0,335.14,408.18,191.5,182.9,0.888,452627.3,452627.3,35584,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277335,648764.00
06/18/2016 15:15,2,7.072,ACTIVE,218.26,360.69,59.981,1466277304,"201051344001203","219011344069620",26.84,50.40,0,336.04,407.57,192.1,183.5,0.906,450450.5,450450.5,40152,0,0,0,L,1122011218,0,125.62,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277336,648765.00
06/18/2016 15:15,2,6.527,ALERT,214.19,350.17,59.975,1466277304,"274151322000054","219011344069620",24.93,60.50,0,299.07,383.53,164.7,157.1,0.632,702872.6,702872.6,28703,0,0,0,L,1151911521,0,122.91,123.36,0002,52,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277338,648766.00
06/18/2016 15:15,2,7.160,ACTIVE,219.39,363.99,59.991,1466277304,"201051344000867","219011344069620",26.56,46.80,0,336.94,412.38,192.6,183.9,0.879,440002.7,440002.7,35586,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277339,648767.00
06/18/2016 15:15,2,6.953,ACTIVE,218.26,363.99,59.975,1466277304,"201051344001093","219011344069620",26.90,48.00,0,336.04,406.97,189.2,180.7,0.871,448795.6,448795.6,40031,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277340,648768.00
06/18/2016 15:15,2,7.223,ACTIVE,220.29,369.70,59.970,1466277304,"201051344000900","219011344069620",27.00,43.00,0,340.25,415.09,197.3,188.6,0.879,455763.6,455763.6,34978,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277341,648769.00
06/18/2016 15:15,2,7.041,ACTIVE,220.29,367.90,60.012,1466277304,"201051344000648","219011344069620",26.50,46.00,0,342.65,414.19,189.1,180.6,0.871,447242.6,447242.6,35271,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277342,648770.00
06/18/2016 15:15,2,7.227,ACTIVE,220.29,367.90,59.975,1466277304,"201051344000569","219011344069620",26.56,43.80,0,341.75,414.49,194.2,185.5,0.902,456812.9,456812.9,34904,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277343,648771.00
06/18/2016 15:15,2,7.117,ACTIVE,220.74,368.50,59.975,1466277304,"201051344000983","219011344069620",27.04,44.80,0,341.45,414.79,194.8,186.1,0.919,448416.3,448416.3,35383,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277344,648772.00
06/18/2016 15:15,2,7.121,ACTIVE,220.97,368.50,60.012,1466277304,"201051344001158","219011344069620",26.24,48.50,0,341.15,412.38,189.2,180.7,0.875,442381.4,442381.4,35650,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277344,648773.00
06/18/2016 15:15,2,7.061,ACTIVE,220.74,368.80,59.975,1466277304,"201051344000576","219011344069620",26.86,43.00,0,342.05,414.19,191.9,183.3,0.888,449492.9,449492.9,35053,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277345,648774.00
06/18/2016 15:15,2,6.551,ALERT,213.96,356.78,59.981,1466277304,"274151322000087","219011344069620",24.59,72.70,0,289.75,382.93,163.1,155.5,0.610,676210.2,676210.2,28829,0,0,0,L,1151911521,0,122.68,123.81,0002,60,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466277347,648775.00
06/18/2016 15:30,2,6.828,ACTIVE,220.29,365.80,59.975,1466278204,"201051344000645","219011344069620",26.50,45.50,0,343.55,410.88,183.2,174.9,0.835,449102.6,449102.6,35188,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278205,648776.00
06/18/2016 15:30,2,6.252,ALERT,214.41,358.58,59.975,1466278204,"274151322000085","219011344069620",24.29,61.70,0,297.87,400.06,153.8,146.6,0.592,704402.0,704402.0,28720,0,0,0,L,1151911521,0,123.14,123.81,0002,55,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278206,648777.00
06/18/2016 15:30,2,6.816,ACTIVE,219.39,365.80,59.981,1466278204,"201051344000633","219011344069620",26.48,51.50,0,341.45,410.28,182.8,174.5,0.862,440270.8,440270.8,35672,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278207,648778.00
06/18/2016 15:30,2,6.797,ACTIVE,220.74,369.10,59.970,1466278204,"201051344000469","219011344069620",27.06,41.30,0,341.45,413.29,186.2,177.8,0.879,441830.0,441830.0,35604,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278208,648779.00
06/18/2016 15:30,2,6.836,ACTIVE,216.90,362.19,59.965,1466278204,"201051344000646","219011344069620",25.90,53.00,0,337.24,406.07,179.3,171.1,0.849,444719.3,444719.3,40150,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278209,648780.00
06/18/2016 15:30,2,6.336,ACTIVE,214.64,350.77,59.991,1466278204,"274151322000052","219011344069620",25.88,67.70,0,330.63,384.43,166.0,158.3,0.654,719073.5,719073.5,28945,0,0,0,L,1151911521,0,122.68,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278210,648781.00
06/18/2016 15:30,2,6.938,ACTIVE,218.26,360.99,59.970,1466278204,"201051344000585","219011344069620",26.38,50.80,0,335.74,406.37,185.1,176.7,0.862,452044.7,452044.7,40157,0,0,0,L,1122011218,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278211,648782.00
06/18/2016 15:30,2,6.734,ACTIVE,216.67,360.38,59.970,1466278204,"201051344001230","219011344069620",26.46,50.20,0,336.94,405.17,180.6,172.4,0.849,448245.2,448245.2,39959,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278212,648783.00
06/18/2016 15:30,2,6.791,ACTIVE,218.48,363.39,59.981,1466278204,"201051344000582","219011344069620",25.98,48.50,0,336.94,406.07,178.7,170.6,0.840,441554.5,441554.5,40115,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278213,648784.00
06/18/2016 15:30,2,6.715,ACTIVE,217.13,360.69,59.970,1466278204,"201051344000955","219011344069620",26.10,51.50,0,338.14,404.57,177.6,169.5,0.840,454255.0,454255.0,40048,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278214,648785.00
06/18/2016 15:30,2,4.299,ACTIVE,214.87,402.46,59.975,1466278204,"274151322000094","219011344069620",35.60,64.00,0,373.01,434.02,155.2,147.9,0.610,582817.1,582817.1,30043,0,0,0,L,1151911521,0,122.68,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278215,648786.00
06/18/2016 15:30,2,6.795,ACTIVE,220.52,365.80,59.965,1466278204,"201051344000579","219011344069620",26.52,52.00,0,342.95,410.88,182.3,174.0,0.862,455942.8,455942.8,15672,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278216,648787.00
06/18/2016 15:30,2,6.801,ACTIVE,216.90,359.18,59.938,1466278204,"201051344000890","219011344069620",26.08,54.30,0,336.64,405.17,179.7,171.5,0.826,451442.0,451442.0,40067,0,0,0,L,1122011218,0,124.72,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278217,648788.00
06/18/2016 15:30,2,6.662,ACTIVE,217.80,362.19,60.002,1466278204,"201051344000438","219011344069620",26.30,52.50,0,337.54,405.17,177.3,169.2,0.844,453368.9,453368.9,40074,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278218,648789.00
06/18/2016 15:30,2,6.592,ACTIVE,217.13,360.38,59.970,1466278204,"201051344000417","219011344069620",26.28,55.00,0,337.84,404.27,175.4,167.4,0.840,445624.1,445624.1,40235,0,0,0,L,1122011218,0,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278219,648790.00
06/18/2016 15:30,2,6.375,ACTIVE,214.19,370.60,59.959,1466278204,"274151322000083","219011344069620",25.88,68.70,0,330.33,384.43,167.1,159.3,0.663,712586.3,712586.3,29023,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278219,648791.00
06/18/2016 15:30,2,6.609,ACTIVE,215.32,366.70,59.959,1466278204,"274151322000076","219011344069620",26.48,66.00,0,332.73,387.44,177.1,169.0,0.703,759094.8,759094.8,29020,0,0,0,L,1151911521,0,123.14,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278220,648792.00
06/18/2016 15:30,2,6.930,ACTIVE,219.16,364.89,59.965,1466278204,"201051344000868","219011344069620",26.42,43.80,0,338.14,410.58,185.4,177.0,0.844,440849.2,440849.2,35325,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278221,648793.00
06/18/2016 15:30,2,6.719,ACTIVE,214.19,371.51,59.959,1466278204,"274151322000095","219011344069620",26.22,66.30,0,330.63,387.44,178.3,170.2,0.672,751291.7,751291.7,28937,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278222,648794.00
06/18/2016 15:30,2,6.957,ACTIVE,220.52,369.10,59.970,1466278204,"201051344000988","219011344069620",26.04,46.00,0,341.15,411.48,183.4,175.1,0.853,437807.9,437807.9,35616,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278223,648795.00
06/18/2016 15:30,2,6.840,ACTIVE,217.80,360.99,59.970,1466278204,"201051344001025","219011344069620",26.50,51.80,0,337.24,407.87,183.5,175.2,0.826,451622.6,451622.6,40122,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278224,648796.00
06/18/2016 15:30,2,6.838,ACTIVE,220.52,367.00,59.981,1466278204,"201051344000458","219011344069620",26.64,46.00,0,343.25,412.08,184.4,176.1,0.884,448668.1,448668.1,35539,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278225,648797.00
06/18/2016 15:30,2,6.871,ACTIVE,220.97,370.30,59.954,1466278204,"201051344000853","219011344069620",26.80,44.80,0,342.35,412.38,186.5,178.1,0.875,447428.3,447428.3,35145,0,0,0,L,1122011218,0,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278226,648798.00
06/18/2016 15:30,2,6.783,ACTIVE,216.90,361.59,59.970,1466278204,"201051344000685","219011344069620",26.22,49.30,0,337.84,405.17,180.2,172.0,0.871,452748.0,452748.0,39976,0,0,0,L,1122011218,0,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278227,648799.00
06/18/2016 15:30,2,6.705,ACTIVE,217.80,360.38,59.965,1466278204,"201051344000917","219011344069620",26.82,48.30,0,336.04,406.37,181.8,173.6,0.862,449530.8,449530.8,39972,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278228,648800.00
06/18/2016 15:30,2,6.713,ACTIVE,216.90,360.08,59.970,1466278204,"201051344001145","219011344069620",26.66,48.80,0,337.84,405.47,181.2,173.0,0.844,454761.4,454761.4,39828,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278228,648801.00
06/18/2016 15:30,2,6.795,ACTIVE,218.48,363.99,59.970,1466278204,"201051344000651","219011344069620",26.18,50.00,0,336.34,405.77,180.1,171.9,0.822,447273.5,447273.5,40179,0,0,0,L,1122011218,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278230,648802.00
06/18/2016 15:30,2,6.242,ACTIVE,214.41,365.80,59.970,1466278204,"274151322000088","219011344069620",24.41,60.50,0,331.83,381.42,154.1,146.8,0.583,688270.8,688270.8,28678,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278231,648803.00
06/18/2016 15:30,2,4.254,ACTIVE,215.54,388.04,59.954,1466278204,"274151322000068","219011344069620",35.88,62.50,0,369.40,432.52,154.8,147.5,0.592,582734.2,582734.2,30255,0,0,0,L,1151911521,0,123.59,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278231,648804.00
06/18/2016 15:30,2,6.830,ACTIVE,217.80,362.19,59.975,1466278204,"201051344001135","219011344069620",25.98,50.60,0,336.94,405.47,179.8,171.6,0.822,443291.3,443291.3,40113,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278232,648805.00
06/18/2016 15:30,2,6.793,ACTIVE,218.71,364.59,59.975,1466278204,"201051344000594","219011344069620",26.64,55.50,0,335.74,406.37,183.2,174.9,0.849,452671.9,452671.9,35585,0,0,0,L,1122011218,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278233,648806.00
06/18/2016 15:30,2,6.801,ACTIVE,218.26,362.49,59.959,1466278204,"201051344001203","219011344069620",26.60,50.80,0,336.94,406.67,183.2,174.9,0.853,450495.1,450495.1,40153,0,0,0,L,1122011218,0,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278234,648807.00
06/18/2016 15:30,2,6.240,ACTIVE,214.64,367.90,59.970,1466278204,"274151322000054","219011344069620",24.79,61.30,0,330.93,383.23,156.9,149.5,0.597,702910.8,702910.8,28705,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278235,648808.00
06/18/2016 15:30,2,6.830,ACTIVE,219.39,363.99,59.959,1466278204,"201051344000867","219011344069620",26.70,49.00,0,338.44,409.98,184.7,176.3,0.844,440047.5,440047.5,35587,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278236,648809.00
06/18/2016 15:30,2,6.658,ACTIVE,218.26,361.29,59.970,1466278204,"201051344001093","219011344069620",26.70,48.50,0,336.34,405.47,179.9,171.7,0.826,448839.6,448839.6,40032,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278237,648810.00
06/18/2016 15:30,2,6.809,ACTIVE,220.06,365.80,59.949,1466278204,"201051344000900","219011344069620",27.37,42.80,0,342.05,412.98,188.7,180.2,0.857,455809.6,455809.6,34979,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278238,648811.00
06/18/2016 15:30,2,6.730,ACTIVE,220.29,366.70,59.944,1466278204,"201051344000648","219011344069620",26.54,46.20,0,342.35,411.48,180.9,172.6,0.835,447286.6,447286.6,35272,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278239,648812.00
06/18/2016 15:30,2,6.844,ACTIVE,220.29,366.40,59.959,1466278204,"201051344000569","219011344069620",26.82,44.80,0,341.75,412.38,185.8,177.4,0.871,456858.3,456858.3,34905,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278240,648813.00
06/18/2016 15:30,2,6.777,ACTIVE,220.74,367.60,59.959,1466278204,"201051344000983","219011344069620",27.15,45.80,0,342.35,413.29,186.2,177.8,0.875,448461.7,448461.7,35384,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278240,648814.00
06/18/2016 15:30,2,6.855,ACTIVE,220.74,365.80,59.954,1466278204,"201051344001158","219011344069620",26.04,49.00,0,342.65,410.58,181.0,172.7,0.849,442425.4,442425.4,35651,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278241,648815.00
06/18/2016 15:30,2,6.871,ACTIVE,220.52,367.00,59.965,1466278204,"201051344000576","219011344069620",26.32,43.80,0,342.35,412.08,183.2,174.9,0.840,449537.7,449537.7,35054,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278242,648816.00
06/18/2016 15:30,2,6.256,ALERT,214.41,365.80,59.959,1466278204,"274151322000087","219011344069620",24.51,71.00,0,299.37,384.13,155.3,148.0,0.579,676248.0,676248.0,28831,0,0,0,L,1151911521,0,122.91,124.04,0002,61,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466278244,648817.00
06/18/2016 15:45,2,6.629,ACTIVE,219.61,365.80,59.970,1466279104,"201051344000645","219011344069620",26.54,44.80,0,343.25,408.18,178.2,170.0,0.813,449145.8,449145.8,35189,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279105,648818.00
06/18/2016 15:45,2,5.959,ACTIVE,213.96,351.97,59.991,1466279104,"274151322000085","219011344069620",24.79,61.30,0,333.03,379.92,149.7,142.5,0.592,704438.1,704438.1,28722,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279106,648819.00
06/18/2016 15:45,2,6.637,ACTIVE,218.71,364.29,59.986,1466279104,"201051344000633","219011344069620",26.38,50.80,0,338.14,407.87,177.2,169.1,0.831,440313.7,440313.7,35673,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279107,648820.00
06/18/2016 15:45,2,6.525,ACTIVE,219.84,367.00,59.970,1466279104,"201051344000469","219011344069620",27.33,41.30,0,342.35,410.28,180.7,172.5,0.840,441873.8,441873.8,35605,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279108,648821.00
06/18/2016 15:45,2,6.461,ACTIVE,216.45,360.99,59.970,1466279104,"201051344000646","219011344069620",26.66,51.80,0,337.24,403.97,174.4,166.4,0.822,444761.5,444761.5,40151,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279109,648822.00
06/18/2016 15:45,2,6.082,ACTIVE,213.96,364.29,59.970,1466279104,"274151322000052","219011344069620",26.18,66.70,0,331.83,382.63,161.3,153.8,0.628,719112.6,719112.6,28946,0,0,0,L,1151911521,0,122.46,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279110,648823.00
06/18/2016 15:45,2,6.686,ACTIVE,217.80,363.99,59.970,1466279104,"201051344000585","219011344069620",26.64,50.00,0,335.74,403.97,180.3,172.1,0.844,452088.4,452088.4,40158,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279111,648824.00
06/18/2016 15:45,2,6.385,ACTIVE,216.22,358.58,59.975,1466279104,"201051344001230","219011344069620",27.10,50.20,0,331.53,399.46,175.1,167.1,0.813,448287.7,448287.7,39960,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279112,648825.00
06/18/2016 15:45,2,6.500,ACTIVE,217.80,362.49,59.981,1466279104,"201051344000582","219011344069620",26.36,48.30,0,336.94,403.97,173.6,165.6,0.800,441596.5,441596.5,40116,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279112,648826.00
06/18/2016 15:45,2,6.430,ACTIVE,216.45,359.18,59.949,1466279104,"201051344000955","219011344069620",26.42,51.00,0,337.84,401.56,172.0,164.1,0.822,454296.7,454296.7,40049,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279113,648827.00
06/18/2016 15:45,2,4.119,ACTIVE,213.74,391.94,59.975,1466279104,"274151322000094","219011344069620",35.82,61.70,0,372.11,430.72,149.1,142.0,0.588,582853.5,582853.5,30044,0,0,0,L,1151911521,0,122.46,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279114,648828.00
06/18/2016 15:45,2,6.598,ACTIVE,219.84,365.19,59.986,1466279104,"201051344000579","219011344069620",26.52,52.00,0,343.55,408.78,177.3,169.2,0.835,455985.8,455985.8,15673,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279115,648829.00
06/18/2016 15:45,2,6.523,ACTIVE,216.22,360.08,59.981,1466279104,"201051344000890","219011344069620",26.34,54.00,0,337.54,402.46,174.0,166.0,0.804,451484.2,451484.2,40068,0,0,0,L,1122011218,0,124.49,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279116,648830.00
06/18/2016 15:45,2,6.369,ACTIVE,217.13,360.38,59.975,1466279104,"201051344000438","219011344069620",26.66,51.50,0,336.94,403.07,171.8,163.9,0.813,453410.6,453410.6,40075,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279117,648831.00
06/18/2016 15:45,2,6.418,ACTIVE,216.67,358.58,59.981,1466279104,"201051344000417","219011344069620",26.26,54.80,0,337.84,401.86,170.6,162.7,0.818,445665.4,445665.4,40236,0,0,0,L,1122011218,0,124.04,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279118,648832.00
06/18/2016 15:45,2,6.102,ACTIVE,213.29,368.20,59.965,1466279104,"274151322000083","219011344069620",26.28,66.70,0,331.23,382.63,162.2,154.6,0.645,712625.6,712625.6,29024,0,0,0,L,1151911521,0,122.23,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279119,648833.00
06/18/2016 15:45,2,6.365,ACTIVE,214.19,351.97,59.959,1466279104,"274151322000076","219011344069620",26.72,66.00,0,331.83,385.63,172.1,164.2,0.685,759136.6,759136.6,29021,0,0,0,L,1151911521,0,122.68,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279120,648834.00
06/18/2016 15:45,2,6.621,ACTIVE,218.48,365.19,59.970,1466279104,"201051344000868","219011344069620",26.84,43.40,0,336.94,407.57,180.0,171.8,0.818,440892.9,440892.9,35326,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279121,648835.00
06/18/2016 15:45,2,6.373,ACTIVE,213.51,370.00,59.975,1466279104,"274151322000095","219011344069620",26.90,65.00,0,330.33,385.03,173.5,165.5,0.672,751333.7,751333.7,28938,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279122,648836.00
06/18/2016 15:45,2,6.695,ACTIVE,220.06,366.40,59.959,1466279104,"201051344000988","219011344069620",26.26,45.50,0,341.45,409.38,178.0,169.9,0.844,437851.2,437851.2,35617,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279123,648837.00
06/18/2016 15:45,2,6.605,ACTIVE,217.58,362.79,59.959,1466279104,"201051344001025","219011344069620",26.68,51.50,0,337.54,404.27,178.5,170.4,0.813,451665.9,451665.9,40123,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279124,648838.00
06/18/2016 15:45,2,6.562,ACTIVE,219.84,367.00,59.986,1466279104,"201051344000458","219011344069620",26.94,46.60,0,343.25,409.68,179.0,170.8,0.853,448711.5,448711.5,35540,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279124,648839.00
06/18/2016 15:45,2,6.598,ACTIVE,220.29,365.19,59.981,1466279104,"201051344000853","219011344069620",27.08,43.80,0,342.95,409.98,180.8,172.6,0.849,447472.2,447472.2,35146,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279125,648840.00
06/18/2016 15:45,2,6.475,ACTIVE,216.22,359.78,59.981,1466279104,"201051344000685","219011344069620",26.64,48.80,0,338.14,402.77,174.7,166.7,0.853,452790.3,452790.3,39977,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279126,648841.00
06/18/2016 15:45,2,6.557,ACTIVE,217.35,361.89,59.970,1466279104,"201051344000917","219011344069620",26.60,47.30,0,336.34,403.37,176.5,168.4,0.840,449573.6,449573.6,39973,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279127,648842.00
06/18/2016 15:45,2,6.512,ACTIVE,216.22,357.98,59.970,1466279104,"201051344001145","219011344069620",26.64,48.80,0,337.54,403.37,175.8,167.7,0.826,454804.0,454804.0,39829,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279128,648843.00
06/18/2016 15:45,2,6.451,ACTIVE,217.58,360.38,59.970,1466279104,"201051344000651","219011344069620",26.70,48.80,0,336.94,402.46,174.6,166.6,0.791,447315.8,447315.8,40180,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279129,648844.00
06/18/2016 15:45,2,5.955,ACTIVE,213.51,349.86,59.975,1466279104,"274151322000088","219011344069620",24.77,60.30,0,332.43,379.62,149.2,142.1,0.570,688307.0,688307.0,28679,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279130,648845.00
06/18/2016 15:45,2,4.062,ACTIVE,214.41,405.17,59.970,1466279104,"274151322000068","219011344069620",36.22,63.70,0,370.30,429.22,148.8,141.7,0.570,582770.4,582770.4,30256,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279131,648846.00
06/18/2016 15:45,2,6.451,ACTIVE,217.13,360.38,59.975,1466279104,"201051344001135","219011344069620",26.68,50.20,0,337.84,402.46,174.3,166.3,0.809,443333.5,443333.5,40114,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279132,648847.00
06/18/2016 15:45,2,6.590,ACTIVE,217.80,363.09,59.996,1466279104,"201051344000594","219011344069620",26.58,54.80,0,335.74,404.27,177.3,169.2,0.809,452715.0,452715.0,35586,0,0,0,L,1122011218,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279133,648848.00
06/18/2016 15:45,2,6.402,ACTIVE,217.58,361.29,59.981,1466279104,"201051344001203","219011344069620",27.25,50.60,0,337.54,403.97,176.7,168.7,0.826,450538.1,450538.1,40154,0,0,0,L,1122011218,0,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279134,648849.00
06/18/2016 15:45,2,5.951,ACTIVE,213.74,353.77,59.975,1466279104,"274151322000054","219011344069620",25.19,60.80,0,331.53,381.12,151.8,144.6,0.570,702947.6,702947.6,28706,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279134,648850.00
06/18/2016 15:45,2,6.617,ACTIVE,218.48,363.09,59.981,1466279104,"201051344000867","219011344069620",26.68,47.80,0,336.94,403.67,178.7,170.6,0.826,440091.0,440091.0,35588,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279135,648851.00
06/18/2016 15:45,2,6.375,ACTIVE,217.80,360.38,59.954,1466279104,"201051344001093","219011344069620",26.90,48.00,0,336.34,403.67,173.7,165.7,0.809,448881.8,448881.8,40033,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279136,648852.00
06/18/2016 15:45,2,6.531,ACTIVE,219.39,364.89,59.949,1466279104,"201051344000900","219011344069620",27.57,43.20,0,342.35,410.88,182.4,174.1,0.826,455853.9,455853.9,34980,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279137,648853.00
06/18/2016 15:45,2,6.434,ACTIVE,219.39,364.59,59.954,1466279104,"201051344000648","219011344069620",26.92,46.00,0,339.95,408.78,175.4,167.4,0.813,447329.2,447329.2,35273,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279138,648854.00
06/18/2016 15:45,2,6.576,ACTIVE,219.61,365.19,59.975,1466279104,"201051344000569","219011344069620",27.06,44.80,0,339.34,409.38,180.2,172.0,0.840,456902.0,456902.0,34906,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279139,648855.00
06/18/2016 15:45,2,6.426,ACTIVE,219.84,366.70,59.970,1466279104,"201051344000983","219011344069620",27.73,44.80,0,342.35,409.68,180.4,172.2,0.849,448505.6,448505.6,35385,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279140,648856.00
06/18/2016 15:45,2,6.465,ACTIVE,219.84,364.89,59.981,1466279104,"201051344001158","219011344069620",26.78,48.80,0,343.25,408.18,175.4,167.3,0.822,442468.1,442468.1,35652,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279141,648857.00
06/18/2016 15:45,2,6.516,ACTIVE,219.61,365.49,59.981,1466279104,"201051344000576","219011344069620",26.96,43.40,0,342.65,409.68,177.8,169.6,0.826,449580.9,449580.9,35055,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279142,648858.00
06/18/2016 15:45,2,5.984,ACTIVE,213.96,350.77,59.975,1466279104,"274151322000087","219011344069620",24.87,70.70,0,332.13,379.32,150.7,143.5,0.566,676284.5,676284.5,28833,0,0,0,L,1151911521,0,122.68,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466279143,648859.00
06/18/2016 16:00,2,6.330,ACTIVE,219.84,363.39,59.970,1466280004,"201051344000645","219011344069620",26.66,44.30,0,339.34,405.77,171.0,163.1,0.778,449187.3,449187.3,35190,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280005,648860.00
06/18/2016 16:00,2,5.682,ACTIVE,214.41,361.89,59.975,1466280004,"274151322000085","219011344069620",24.59,60.30,0,332.73,377.82,141.4,134.6,0.544,704472.6,704472.6,28723,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280006,648861.00
06/18/2016 16:00,2,6.232,ALERT,218.93,363.99,59.959,1466280004,"201051344000633","219011344069620",26.74,50.20,0,304.18,402.16,168.9,161.1,0.791,440354.8,440354.8,35674,0,0,0,L,1122011218,0,124.72,124.72,0002,48,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280007,648862.00
06/18/2016 16:00,2,6.271,ACTIVE,220.06,366.40,59.970,1466280004,"201051344000469","219011344069620",27.02,41.80,0,325.52,416.29,171.7,163.8,0.813,441915.7,441915.7,35606,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280008,648863.00
06/18/2016 16:00,2,6.201,ACTIVE,216.67,360.99,59.975,1466280004,"201051344000646","219011344069620",26.26,51.30,0,336.04,399.46,165.0,157.3,0.782,444801.8,444801.8,40152,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280009,648864.00
06/18/2016 16:00,2,5.775,ACTIVE,214.41,363.39,59.970,1466280004,"274151322000052","219011344069620",26.38,66.30,0,331.83,381.42,154.2,146.9,0.605,719150.0,719150.0,28947,0,0,0,L,1151911521,0,122.46,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280010,648865.00
06/18/2016 16:00,2,6.391,ACTIVE,218.03,362.49,59.981,1466280004,"201051344000585","219011344069620",26.26,50.40,0,336.94,402.16,170.0,162.2,0.791,452130.0,452130.0,40159,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280011,648866.00
06/18/2016 16:00,2,6.160,ACTIVE,216.45,358.28,59.986,1466280004,"201051344001230","219011344069620",26.56,50.40,0,332.73,395.85,165.6,157.9,0.773,448328.2,448328.2,39961,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280012,648867.00
06/18/2016 16:00,2,6.174,ACTIVE,217.58,358.88,59.975,1466280004,"201051344000582","219011344069620",26.22,49.30,0,337.84,401.86,164.0,156.4,0.756,441636.7,441636.7,40117,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280013,648868.00
06/18/2016 16:00,2,6.096,ACTIVE,216.67,359.48,59.986,1466280004,"201051344000955","219011344069620",26.48,52.00,0,337.24,397.66,163.4,155.8,0.778,454336.6,454336.6,40050,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280014,648869.00
06/18/2016 16:00,2,3.881,ACTIVE,214.41,408.18,59.975,1466280004,"274151322000094","219011344069620",36.50,61.70,0,370.90,435.23,143.6,136.7,0.548,582888.1,582888.1,30045,0,0,0,L,1151911521,0,122.68,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280015,648870.00
06/18/2016 16:00,2,6.299,ACTIVE,220.06,364.59,60.012,1466280004,"201051344000579","219011344069620",26.50,51.80,0,339.34,406.37,169.1,161.3,0.800,456027.0,456027.0,15674,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280016,648871.00
06/18/2016 16:00,2,6.135,ACTIVE,216.67,358.88,59.981,1466280004,"201051344000890","219011344069620",26.46,53.50,0,337.24,398.26,164.3,156.7,0.751,451524.5,451524.5,40069,0,0,0,L,1122011218,0,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280017,648872.00
06/18/2016 16:00,2,6.121,ACTIVE,217.35,359.18,59.981,1466280004,"201051344000438","219011344069620",26.42,51.80,0,338.74,401.26,163.8,156.2,0.800,453450.5,453450.5,40076,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280018,648873.00
06/18/2016 16:00,2,6.143,ACTIVE,216.90,358.58,59.975,1466280004,"201051344000417","219011344069620",25.94,53.30,0,337.54,398.56,161.4,153.8,0.778,445704.8,445704.8,40237,0,0,0,L,1122011218,0,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280019,648874.00
06/18/2016 16:00,2,5.861,ACTIVE,213.74,351.37,59.970,1466280004,"274151322000083","219011344069620",26.22,64.80,0,331.53,381.12,155.7,148.3,0.619,712663.4,712663.4,29025,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280020,648875.00
06/18/2016 16:00,2,6.016,ACTIVE,214.87,350.77,59.949,1466280004,"274151322000076","219011344069620",26.98,64.30,0,331.23,382.93,164.4,156.8,0.658,759176.6,759176.6,29022,0,0,0,L,1151911521,0,122.91,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280020,648876.00
06/18/2016 16:00,2,6.199,ACTIVE,218.71,364.59,59.991,1466280004,"201051344000868","219011344069620",27.29,42.50,0,329.73,415.69,171.6,163.7,0.787,440934.8,440934.8,35327,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280021,648877.00
06/18/2016 16:00,2,6.094,ACTIVE,213.96,357.98,59.970,1466280004,"274151322000095","219011344069620",26.86,64.50,0,330.93,384.13,165.6,157.9,0.628,751374.0,751374.0,28939,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280022,648878.00
06/18/2016 16:00,2,6.191,ACTIVE,219.84,365.19,59.975,1466280004,"201051344000988","219011344069620",27.04,45.80,0,328.52,410.58,169.4,161.6,0.804,437892.5,437892.5,35618,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280023,648879.00
06/18/2016 16:00,2,6.309,ACTIVE,217.80,359.18,59.991,1466280004,"201051344001025","219011344069620",26.28,52.30,0,338.74,402.46,168.0,160.2,0.756,451707.1,451707.1,40124,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280024,648880.00
06/18/2016 16:00,2,6.277,ALERT,219.84,364.89,59.970,1466280004,"201051344000458","219011344069620",26.94,45.50,0,308.09,406.67,171.2,163.3,0.826,448753.1,448753.1,35541,0,0,0,L,1122011218,0,124.94,124.94,0002,40,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280026,648881.00
06/18/2016 16:00,2,6.283,ACTIVE,220.29,366.10,59.954,1466280004,"201051344000853","219011344069620",27.21,43.80,0,343.85,408.18,173.1,165.2,0.818,447514.4,447514.4,35147,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280027,648882.00
06/18/2016 16:00,2,6.164,ACTIVE,216.45,359.48,59.970,1466280004,"201051344000685","219011344069620",26.60,49.30,0,337.54,400.06,166.0,158.3,0.818,452830.9,452830.9,39978,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280028,648883.00
06/18/2016 16:00,2,6.207,ACTIVE,217.58,359.18,59.975,1466280004,"201051344000917","219011344069620",26.62,49.00,0,336.94,401.56,167.4,159.6,0.791,449614.5,449614.5,39974,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280029,648884.00
06/18/2016 16:00,2,6.238,ACTIVE,216.67,360.08,59.959,1466280004,"201051344001145","219011344069620",26.54,48.30,0,337.24,400.36,167.6,159.9,0.782,454844.9,454844.9,39830,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280030,648885.00
06/18/2016 16:00,2,6.186,ACTIVE,218.03,361.89,59.975,1466280004,"201051344000651","219011344069620",26.36,50.60,0,337.54,401.26,165.3,157.6,0.747,447356.3,447356.3,40181,0,0,0,L,1122011218,0,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280031,648886.00
06/18/2016 16:00,2,5.623,ACTIVE,214.19,366.10,59.965,1466280004,"274151322000088","219011344069620",24.89,60.00,0,332.13,378.42,141.7,134.8,0.539,688341.5,688341.5,28680,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280032,648887.00
06/18/2016 16:00,2,3.879,ACTIVE,214.87,405.77,59.970,1466280004,"274151322000068","219011344069620",36.04,61.70,0,367.90,428.91,141.9,135.1,0.544,582804.9,582804.9,30257,0,0,0,L,1151911521,0,123.36,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280033,648888.00
06/18/2016 16:00,2,6.184,ACTIVE,217.35,360.08,59.981,1466280004,"201051344001135","219011344069620",26.24,50.80,0,338.74,400.06,164.3,156.6,0.765,443373.9,443373.9,40115,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280034,648889.00
06/18/2016 16:00,2,6.287,ACTIVE,218.03,361.89,59.991,1466280004,"201051344000594","219011344069620",26.64,55.00,0,321.61,406.67,169.6,161.8,0.791,452756.4,452756.4,35587,0,0,0,L,1122011218,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280035,648890.00
06/18/2016 16:00,2,6.252,ACTIVE,217.80,359.48,59.954,1466280004,"201051344001203","219011344069620",26.38,50.60,0,338.74,402.16,167.1,159.4,0.782,450579.1,450579.1,40155,0,0,0,L,1122011218,0,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280036,648891.00
06/18/2016 16:00,2,5.666,ACTIVE,214.19,365.80,59.975,1466280004,"274151322000054","219011344069620",24.99,60.50,0,331.83,379.62,143.4,136.5,0.548,702982.6,702982.6,28707,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280037,648892.00
06/18/2016 16:00,2,6.297,ALERT,218.93,363.09,59.981,1466280004,"201051344000867","219011344069620",26.80,47.00,0,306.28,401.86,170.9,163.1,0.791,440132.5,440132.5,35589,0,0,0,L,1122011218,0,124.72,124.49,0002,41,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280038,648893.00
06/18/2016 16:00,2,6.006,ACTIVE,217.80,360.08,59.996,1466280004,"201051344001093","219011344069620",27.02,48.30,0,337.24,401.56,164.3,156.6,0.747,448922.1,448922.1,40034,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280039,648894.00
06/18/2016 16:00,2,6.232,ACTIVE,219.61,366.10,59.981,1466280004,"201051344000900","219011344069620",27.71,42.50,0,337.84,407.27,174.7,166.7,0.787,455896.6,455896.6,34981,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280040,648895.00
06/18/2016 16:00,2,6.199,ACTIVE,219.61,364.89,59.981,1466280004,"201051344000648","219011344069620",26.82,45.30,0,338.74,405.17,168.4,160.6,0.778,447370.3,447370.3,35274,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280041,648896.00
