ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 16:00,2,6.199,ACTIVE,219.61,364.59,59.981,1466280004,"201051344000569","219011344069620",27.51,44.30,0,338.14,406.07,172.8,164.8,0.804,456944.1,456944.1,34907,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280042,648897.00
06/18/2016 16:00,2,6.205,ACTIVE,220.06,365.49,59.975,1466280004,"201051344000983","219011344069620",27.59,44.50,0,320.71,428.31,173.3,165.3,0.809,448548.0,448548.0,35386,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280043,648898.00
06/18/2016 16:00,2,6.178,ACTIVE,219.84,364.59,59.981,1466280004,"201051344001158","219011344069620",26.76,48.30,0,337.84,405.47,167.3,159.6,0.787,442508.9,442508.9,35653,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280044,648899.00
06/18/2016 16:00,2,6.184,ACTIVE,219.84,364.89,59.975,1466280004,"201051344000576","219011344069620",27.27,42.50,0,339.04,407.87,170.9,163.0,0.795,449622.5,449622.5,35056,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280045,648900.00
06/18/2016 16:00,2,5.674,ACTIVE,214.41,360.38,59.991,1466280004,"274151322000087","219011344069620",24.93,70.00,0,331.23,378.12,143.3,136.4,0.535,676319.5,676319.5,28834,0,0,0,L,1151911521,0,122.91,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280046,648901.00
06/18/2016 16:15,2,5.670,ACTIVE,218.93,361.89,59.970,1466280903,"201051344000645","219011344069620",27.47,43.60,0,339.34,403.97,157.7,150.3,0.720,449226.4,449226.4,35191,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280904,648902.00
06/18/2016 16:15,2,5.191,ACTIVE,213.74,348.36,59.944,1466280903,"274151322000085","219011344069620",24.89,59.30,0,332.73,376.31,130.9,124.4,0.508,704505.0,704505.0,28724,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280905,648903.00
06/18/2016 16:15,2,5.715,ACTIVE,218.03,362.19,59.959,1466280903,"201051344000633","219011344069620",26.96,49.30,0,337.54,401.86,156.1,148.7,0.742,440393.6,440393.6,35676,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280906,648904.00
06/18/2016 16:15,2,5.672,ALERT,218.93,362.49,59.986,1466280903,"201051344000469","219011344069620",27.41,41.30,0,298.77,405.47,157.3,149.9,0.747,441954.8,441954.8,35607,0,0,0,L,1122011218,0,124.04,124.72,0002,36,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280908,648905.00
06/18/2016 16:15,2,5.584,ACTIVE,216.00,358.28,59.975,1466280903,"201051344000646","219011344069620",26.70,50.20,0,332.73,398.26,150.9,143.8,0.720,444839.6,444839.6,40153,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280908,648906.00
06/18/2016 16:15,2,5.199,ALERT,213.74,359.78,59.975,1466280903,"274151322000052","219011344069620",26.48,62.50,0,289.15,379.32,139.5,132.7,0.561,719185.0,719185.0,28948,0,0,0,L,1151911521,0,122.23,123.59,0002,53,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280910,648907.00
06/18/2016 16:15,2,5.691,ALERT,217.13,357.98,59.975,1466280903,"201051344000585","219011344069620",26.98,49.80,0,302.37,399.46,155.4,148.1,0.725,452169.1,452169.1,40160,0,0,0,L,1122011218,0,124.04,123.59,0002,45,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280912,648908.00
06/18/2016 16:15,2,5.518,ACTIVE,215.54,355.58,59.986,1466280903,"201051344001230","219011344069620",26.88,49.00,0,331.83,393.75,150.2,143.0,0.707,448366.2,448366.2,39962,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280913,648909.00
06/18/2016 16:15,2,5.463,ALERT,216.90,357.98,60.012,1466280903,"201051344000582","219011344069620",26.98,49.30,0,294.86,399.46,149.2,142.1,0.689,441674.2,441674.2,40118,0,0,0,L,1122011218,0,124.27,123.36,0002,44,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280915,648910.00
06/18/2016 16:15,2,5.482,ACTIVE,215.77,355.28,59.986,1466280903,"201051344000955","219011344069620",26.68,51.50,0,333.33,393.45,148.1,141.0,0.716,454374.0,454374.0,40051,0,0,0,L,1122011218,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280916,648911.00
06/18/2016 16:15,2,3.344,ACTIVE,213.96,411.48,59.975,1466280903,"274151322000094","219011344069620",37.49,60.30,0,368.20,429.22,127.2,120.9,0.499,582920.4,582920.4,30046,0,0,0,L,1151911521,0,122.46,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280917,648912.00
06/18/2016 16:15,2,5.641,ALERT,218.93,362.19,59.975,1466280903,"201051344000579","219011344069620",27.02,50.60,0,304.78,404.27,154.2,146.9,0.729,456065.7,456065.7,15675,0,0,0,L,1122011218,0,124.27,124.27,0002,43,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280919,648913.00
06/18/2016 16:15,2,5.490,ACTIVE,216.00,356.18,59.991,1466280903,"201051344000890","219011344069620",26.88,52.80,0,333.33,397.96,149.5,142.3,0.694,451562.3,451562.3,40070,0,0,0,L,1122011218,0,124.27,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280920,648914.00
06/18/2016 16:15,2,5.412,ACTIVE,216.45,357.98,59.975,1466280903,"201051344000438","219011344069620",27.00,51.50,0,336.94,398.56,147.9,140.8,0.712,453488.1,453488.1,40077,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280921,648915.00
06/18/2016 16:15,2,5.438,ACTIVE,216.22,357.38,59.981,1466280903,"201051344000417","219011344069620",26.64,52.50,0,333.93,396.45,146.6,139.5,0.703,445741.9,445741.9,40238,0,0,0,L,1122011218,0,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280921,648916.00
06/18/2016 16:15,2,5.268,ACTIVE,213.51,351.07,59.981,1466280903,"274151322000083","219011344069620",26.34,63.70,0,331.83,379.62,140.6,133.8,0.566,712698.9,712698.9,29026,0,0,0,L,1151911521,0,122.01,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280922,648917.00
06/18/2016 16:15,2,5.420,ALERT,214.41,356.78,59.986,1466280903,"274151322000076","219011344069620",27.10,62.50,0,299.37,381.73,148.7,141.6,0.592,759214.1,759214.1,29023,0,0,0,L,1151911521,0,122.46,123.81,0002,51,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280924,648918.00
06/18/2016 16:15,2,5.650,ACTIVE,217.80,358.88,59.965,1466280903,"201051344000868","219011344069620",27.27,41.80,0,337.24,400.36,156.0,148.7,0.716,440974.2,440974.2,35328,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280925,648919.00
06/18/2016 16:15,2,5.520,ACTIVE,213.51,367.90,59.986,1466280903,"274151322000095","219011344069620",26.78,63.00,0,331.23,382.03,149.6,142.5,0.566,751412.0,751412.0,28940,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280926,648920.00
06/18/2016 16:15,2,5.561,ALERT,219.16,363.99,60.002,1466280903,"201051344000988","219011344069620",27.33,44.50,0,302.68,406.07,154.0,146.7,0.729,437931.4,437931.4,35619,0,0,0,L,1122011218,0,124.27,124.72,0002,39,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280928,648921.00
06/18/2016 16:15,2,5.617,ALERT,216.67,356.48,59.986,1466280903,"201051344001025","219011344069620",26.94,51.30,0,295.16,399.46,153.3,146.0,0.694,451745.8,451745.8,40125,0,0,0,L,1122011218,0,124.04,123.14,0002,46,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280930,648922.00
06/18/2016 16:15,2,5.582,ALERT,218.93,361.59,59.991,1466280903,"201051344000458","219011344069620",27.41,44.30,0,289.45,405.17,155.0,147.7,0.747,448792.4,448792.4,35543,0,0,0,L,1122011218,0,124.72,124.49,0002,38,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280932,648923.00
06/18/2016 16:15,2,5.605,ACTIVE,219.39,363.99,59.986,1466280903,"201051344000853","219011344069620",27.45,43.40,0,314.40,449.65,155.8,148.4,0.738,447554.2,447554.2,35148,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280932,648924.00
06/18/2016 16:15,2,5.488,ACTIVE,215.77,357.98,59.981,1466280903,"201051344000685","219011344069620",26.82,49.50,0,334.84,398.26,149.0,141.9,0.734,452869.1,452869.1,39979,0,0,0,L,1122011218,0,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280933,648925.00
06/18/2016 16:15,2,5.508,ALERT,216.67,357.68,59.970,1466280903,"201051344000917","219011344069620",27.06,47.80,0,299.37,399.16,151.0,143.8,0.716,449652.9,449652.9,39975,0,0,0,L,1122011218,0,124.04,123.36,0002,43,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280935,648926.00
06/18/2016 16:15,2,5.592,ALERT,216.00,357.38,60.012,1466280903,"201051344001145","219011344069620",26.60,47.80,0,302.98,398.86,150.7,143.5,0.707,454883.3,454883.3,39831,0,0,0,L,1122011218,0,124.04,122.68,0002,46,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280937,648927.00
06/18/2016 16:15,2,5.518,ACTIVE,217.35,359.18,59.981,1466280903,"201051344000651","219011344069620",26.90,49.30,0,338.14,398.56,150.5,143.3,0.694,447394.4,447394.4,40182,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280938,648928.00
06/18/2016 16:15,2,5.074,ACTIVE,213.74,351.07,59.986,1466280903,"274151322000088","219011344069620",25.05,58.50,0,332.13,376.62,128.7,122.3,0.486,688374.1,688374.1,28681,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280939,648929.00
06/18/2016 16:15,2,3.406,ACTIVE,214.64,412.38,59.981,1466280903,"274151322000068","219011344069620",36.98,60.50,0,369.70,429.22,127.8,121.4,0.491,582837.3,582837.3,30258,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280940,648930.00
06/18/2016 16:15,2,5.574,ACTIVE,216.67,356.78,59.986,1466280903,"201051344001135","219011344069620",26.86,50.20,0,334.54,397.96,151.6,144.4,0.707,443412.0,443412.0,40116,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280941,648931.00
06/18/2016 16:15,2,5.744,ACTIVE,217.35,360.69,59.975,1466280903,"201051344000594","219011344069620",26.86,53.80,0,336.64,400.06,156.2,148.9,0.725,452795.5,452795.5,35588,0,0,0,L,1122011218,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280942,648932.00
06/18/2016 16:15,2,5.662,ALERT,217.13,357.98,59.986,1466280903,"201051344001203","219011344069620",26.90,49.80,0,302.98,399.46,154.2,146.9,0.720,450617.6,450617.6,40156,0,0,0,L,1122011218,0,124.94,122.91,0002,45,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280944,648933.00
06/18/2016 16:15,2,5.178,ACTIVE,213.74,347.76,59.986,1466280903,"274151322000054","219011344069620",25.19,59.30,0,332.13,377.52,132.1,125.6,0.504,703015.7,703015.7,28708,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280944,648934.00
06/18/2016 16:15,2,5.697,ACTIVE,218.26,360.69,60.002,1466280903,"201051344000867","219011344069620",27.39,45.30,0,337.54,399.76,158.1,150.7,0.725,440172.0,440172.0,35591,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280945,648935.00
06/18/2016 16:15,2,5.484,ACTIVE,217.13,358.88,59.991,1466280903,"201051344001093","219011344069620",27.29,47.30,0,338.14,398.86,151.6,144.4,0.703,448959.9,448959.9,40035,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280946,648936.00
06/18/2016 16:15,2,5.816,ACTIVE,218.71,363.99,59.986,1466280903,"201051344000900","219011344069620",27.29,41.80,0,314.70,440.94,160.8,153.2,0.738,455936.8,455936.8,34982,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280947,648937.00
06/18/2016 16:15,2,5.650,ACTIVE,218.71,362.19,59.991,1466280903,"201051344000648","219011344069620",27.10,43.60,0,339.65,404.27,154.9,147.6,0.725,447409.0,447409.0,35275,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280948,648938.00
06/18/2016 16:15,2,5.723,ALERT,218.71,362.19,59.996,1466280903,"201051344000569","219011344069620",27.37,43.20,0,305.08,405.17,158.7,151.2,0.742,456983.6,456983.6,34908,0,0,0,L,1122011218,0,123.81,124.72,0002,38,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280950,648939.00
06/18/2016 16:15,2,5.711,ALERT,219.16,361.89,59.991,1466280903,"201051344000983","219011344069620",27.57,43.40,0,298.77,404.87,159.4,151.9,0.751,448587.8,448587.8,35387,0,0,0,L,1122011218,0,124.49,124.49,0002,40,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280952,648940.00
06/18/2016 16:15,2,5.707,ALERT,219.16,360.69,59.996,1466280903,"201051344001158","219011344069620",26.70,46.80,0,303.88,403.97,154.4,147.1,0.725,442547.5,442547.5,35654,0,0,0,L,1122011218,0,124.27,124.27,0002,44,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280954,648941.00
06/18/2016 16:15,2,5.623,ACTIVE,219.39,364.29,59.996,1466280903,"201051344000576","219011344069620",27.47,41.50,0,336.34,405.77,156.4,149.0,0.725,449661.8,449661.8,35057,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280955,648942.00
06/18/2016 16:15,2,5.164,ACTIVE,213.51,342.95,59.986,1466280903,"274151322000087","219011344069620",25.27,70.30,0,330.63,377.22,132.0,125.5,0.486,676352.5,676352.5,28835,0,0,0,L,1151911521,0,122.46,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466280956,648943.00
06/18/2016 16:30,2,5.559,ACTIVE,218.48,360.99,59.986,1466281803,"201051344000645","219011344069620",26.94,43.00,0,338.74,396.15,151.8,144.5,0.694,449263.2,449263.2,35192,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281804,648944.00
06/18/2016 16:30,2,5.006,ACTIVE,213.51,353.17,59.981,1466281803,"274151322000085","219011344069620",24.99,58.00,0,333.03,373.91,126.5,120.2,0.486,704535.7,704535.7,28725,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281805,648945.00
06/18/2016 16:30,2,5.520,ALERT,217.58,359.18,59.986,1466281803,"201051344000633","219011344069620",26.94,48.30,0,303.28,395.85,150.5,143.4,0.725,440430.0,440430.0,35677,0,0,0,L,1122011218,0,123.81,124.04,0002,45,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281807,648946.00
06/18/2016 16:30,2,5.531,ALERT,218.71,361.59,60.002,1466281803,"201051344000469","219011344069620",27.10,41.80,0,297.87,397.35,151.7,144.5,0.725,441991.7,441991.7,35609,0,0,0,L,1122011218,0,123.81,124.72,0002,37,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281809,648947.00
06/18/2016 16:30,2,5.459,ACTIVE,215.54,354.67,59.975,1466281803,"201051344000646","219011344069620",26.52,50.80,0,333.93,391.04,146.7,139.7,0.703,444875.4,444875.4,40154,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281810,648948.00
06/18/2016 16:30,2,5.098,ACTIVE,213.51,351.37,59.981,1466281803,"274151322000052","219011344069620",26.52,61.00,0,332.43,377.22,136.8,130.1,0.544,719218.3,719218.3,28950,0,0,0,L,1151911521,0,122.23,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281811,648949.00
06/18/2016 16:30,2,5.609,ACTIVE,216.67,357.68,59.975,1466281803,"201051344000585","219011344069620",26.76,49.50,0,337.54,395.55,152.0,144.8,0.712,452206.1,452206.1,40162,0,0,0,L,1122011218,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281812,648950.00
06/18/2016 16:30,2,5.402,ACTIVE,215.32,354.97,59.986,1466281803,"201051344001230","219011344069620",26.98,48.80,0,332.13,389.54,147.6,140.5,0.694,448402.0,448402.0,39963,0,0,0,L,1122011218,0,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281812,648951.00
06/18/2016 16:30,2,5.432,ACTIVE,216.67,357.08,59.981,1466281803,"201051344000582","219011344069620",26.56,49.30,0,337.84,395.55,146.1,139.1,0.681,441709.6,441709.6,40120,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281813,648952.00
06/18/2016 16:30,2,5.346,ACTIVE,215.54,355.28,59.959,1466281803,"201051344000955","219011344069620",26.82,51.50,0,333.93,389.54,145.2,138.2,0.698,454409.3,454409.3,40052,0,0,0,L,1122011218,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281814,648953.00
06/18/2016 16:30,2,3.385,ACTIVE,213.29,404.57,59.975,1466281803,"274151322000094","219011344069620",36.62,59.30,0,378.12,430.72,125.4,119.1,0.486,582950.8,582950.8,30047,0,0,0,L,1151911521,0,122.23,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281815,648954.00
06/18/2016 16:30,2,5.533,ACTIVE,218.26,361.29,59.996,1466281803,"201051344000579","219011344069620",27.02,50.00,0,338.74,395.85,151.3,144.2,0.725,456102.4,456102.4,15677,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281816,648955.00
06/18/2016 16:30,2,5.424,ACTIVE,215.54,354.67,59.991,1466281803,"201051344000890","219011344069620",26.70,51.30,0,333.93,390.44,146.8,139.7,0.676,451597.9,451597.9,40071,0,0,0,L,1122011218,0,123.81,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281817,648956.00
06/18/2016 16:30,2,5.383,ACTIVE,216.22,357.08,60.018,1466281803,"201051344000438","219011344069620",26.76,51.00,0,337.54,395.25,145.9,138.9,0.703,453523.5,453523.5,40078,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281818,648957.00
06/18/2016 16:30,2,5.389,ACTIVE,215.77,355.58,59.981,1466281803,"201051344000417","219011344069620",26.42,52.00,0,334.24,390.74,144.2,137.2,0.689,445776.9,445776.9,40239,0,0,0,L,1122011218,0,123.59,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281819,648958.00
06/18/2016 16:30,2,5.096,ACTIVE,213.06,355.88,59.981,1466281803,"274151322000083","219011344069620",26.88,61.70,0,332.73,377.52,138.7,131.9,0.552,712732.5,712732.5,29027,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281820,648959.00
06/18/2016 16:30,2,5.271,ACTIVE,213.96,362.49,59.975,1466281803,"274151322000076","219011344069620",27.45,60.50,0,332.73,378.72,146.5,139.5,0.579,759249.7,759249.7,29025,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281821,648960.00
06/18/2016 16:30,2,5.514,ACTIVE,217.35,358.88,59.996,1466281803,"201051344000868","219011344069620",27.27,42.00,0,315.90,429.22,152.3,145.1,0.698,441011.0,441011.0,35329,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281822,648961.00
06/18/2016 16:30,2,5.412,ACTIVE,213.06,345.66,59.996,1466281803,"274151322000095","219011344069620",26.94,60.80,0,332.43,379.92,147.6,140.5,0.557,751447.7,751447.7,28941,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281823,648962.00
06/18/2016 16:30,2,5.584,ACTIVE,218.48,361.89,59.986,1466281803,"201051344000988","219011344069620",26.64,44.80,0,336.94,399.16,150.8,143.6,0.707,437967.9,437967.9,35621,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281824,648963.00
06/18/2016 16:30,2,5.576,ACTIVE,216.45,356.78,59.965,1466281803,"201051344001025","219011344069620",26.50,50.60,0,338.14,394.65,149.7,142.5,0.681,451782.1,451782.1,40127,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281825,648964.00
06/18/2016 16:30,2,5.490,ALERT,218.48,359.48,59.981,1466281803,"201051344000458","219011344069620",27.39,44.80,0,297.26,396.75,152.3,145.1,0.720,448829.0,448829.0,35545,0,0,0,L,1122011218,0,124.27,124.27,0002,39,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281827,648965.00
06/18/2016 16:30,2,5.615,ACTIVE,218.93,362.49,59.981,1466281803,"201051344000853","219011344069620",26.96,43.00,0,337.84,400.36,153.3,146.0,0.729,447591.2,447591.2,35149,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281828,648966.00
06/18/2016 16:30,2,5.465,ACTIVE,215.54,355.28,59.954,1466281803,"201051344000685","219011344069620",26.70,49.00,0,336.94,393.75,147.7,140.6,0.729,452904.8,452904.8,39980,0,0,0,L,1122011218,0,124.27,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281828,648967.00
06/18/2016 16:30,2,5.482,ACTIVE,216.22,355.88,59.981,1466281803,"201051344000917","219011344069620",26.88,48.30,0,336.94,394.95,149.3,142.1,0.712,449689.0,449689.0,39977,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281829,648968.00
06/18/2016 16:30,2,5.422,ACTIVE,215.54,356.18,59.986,1466281803,"201051344001145","219011344069620",27.23,47.50,0,337.54,394.05,149.4,142.3,0.707,454919.5,454919.5,39833,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281830,648969.00
06/18/2016 16:30,2,5.430,ACTIVE,216.90,357.68,59.991,1466281803,"201051344000651","219011344069620",26.72,50.40,0,338.74,395.85,147.0,139.9,0.672,447430.0,447430.0,40183,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281831,648970.00
06/18/2016 16:30,2,4.938,ACTIVE,213.06,348.66,59.975,1466281803,"274151322000088","219011344069620",25.31,56.30,0,332.73,374.81,126.5,120.1,0.491,688404.7,688404.7,28682,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281832,648971.00
06/18/2016 16:30,2,3.359,ACTIVE,213.96,407.87,59.975,1466281803,"274151322000068","219011344069620",36.92,58.30,0,374.51,431.92,125.5,119.2,0.482,582867.6,582867.6,30259,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281833,648972.00
06/18/2016 16:30,2,5.461,ACTIVE,216.00,356.48,59.996,1466281803,"201051344001135","219011344069620",26.48,50.60,0,337.84,394.05,146.4,139.4,0.672,443447.5,443447.5,40117,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281834,648973.00
06/18/2016 16:30,2,5.568,ACTIVE,216.67,359.48,59.981,1466281803,"201051344000594","219011344069620",26.74,52.50,0,320.41,411.48,150.8,143.7,0.712,452831.9,452831.9,35589,0,0,0,L,1122011218,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281835,648974.00
06/18/2016 16:30,2,5.496,ACTIVE,216.45,357.38,59.996,1466281803,"201051344001203","219011344069620",26.66,49.80,0,338.74,394.95,148.4,141.4,0.703,450653.5,450653.5,40158,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281836,648975.00
06/18/2016 16:30,2,4.990,ACTIVE,213.06,355.28,59.991,1466281803,"274151322000054","219011344069620",25.33,57.70,0,332.13,375.71,128.0,121.6,0.486,703046.6,703046.6,28709,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281837,648976.00
06/18/2016 16:30,2,5.502,ACTIVE,217.35,359.78,59.991,1466281803,"201051344000867","219011344069620",27.25,45.00,0,318.61,415.69,151.9,144.7,0.712,440208.5,440208.5,35592,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281838,648977.00
06/18/2016 16:30,2,5.240,ACTIVE,216.67,358.28,59.981,1466281803,"201051344001093","219011344069620",27.33,48.30,0,337.84,394.65,145.1,138.1,0.676,448994.9,448994.9,40036,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281839,648978.00
06/18/2016 16:30,2,5.596,ACTIVE,218.03,360.38,60.012,1466281803,"201051344000900","219011344069620",27.41,41.30,0,335.44,403.37,155.4,148.1,0.712,455974.1,455974.1,34983,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281839,648979.00
06/18/2016 16:30,2,5.402,ACTIVE,218.26,357.98,60.028,1466281803,"201051344000648","219011344069620",27.35,43.80,0,338.74,396.45,149.6,142.5,0.694,447444.9,447444.9,35276,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281840,648980.00
06/18/2016 16:30,2,5.498,ACTIVE,218.26,358.88,59.981,1466281803,"201051344000569","219011344069620",27.51,43.40,0,337.54,406.37,153.2,145.9,0.720,457020.5,457020.5,34910,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281841,648981.00
06/18/2016 16:30,2,5.535,ACTIVE,218.48,360.69,59.991,1466281803,"201051344000983","219011344069620",27.51,43.40,0,317.70,417.49,154.3,147.0,0.729,448624.8,448624.8,35389,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281842,648982.00
06/18/2016 16:30,2,5.520,ACTIVE,218.48,360.99,59.986,1466281803,"201051344001158","219011344069620",26.76,47.30,0,338.14,395.55,149.6,142.4,0.712,442583.3,442583.3,35656,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281843,648983.00
06/18/2016 16:30,2,5.406,ACTIVE,218.48,361.59,59.954,1466281803,"201051344000576","219011344069620",27.59,41.30,0,338.14,397.66,151.1,143.9,0.707,449698.0,449698.0,35058,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281844,648984.00
06/18/2016 16:30,2,5.037,ACTIVE,213.29,358.88,59.981,1466281803,"274151322000087","219011344069620",25.11,67.70,0,332.73,374.21,127.9,121.6,0.477,676383.3,676383.3,28836,0,0,0,L,1151911521,0,122.68,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466281845,648985.00
06/18/2016 16:45,2,5.035,ACTIVE,218.26,359.48,59.970,1466282704,"201051344000645","219011344069620",27.31,42.80,0,337.54,393.45,139.3,132.6,0.641,449296.6,449296.6,35193,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282705,648986.00
06/18/2016 16:45,2,4.512,ACTIVE,213.51,349.86,59.986,1466282704,"274151322000085","219011344069620",25.49,57.00,0,333.93,373.31,116.5,110.5,0.446,704563.6,704563.6,28726,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282706,648987.00
06/18/2016 16:45,2,5.135,ACTIVE,217.58,358.28,59.970,1466282704,"201051344000633","219011344069620",26.72,48.00,0,337.54,394.05,138.9,132.1,0.663,440463.3,440463.3,35679,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282706,648988.00
06/18/2016 16:45,2,5.064,ACTIVE,218.48,360.99,59.965,1466282704,"201051344000469","219011344069620",27.29,41.80,0,337.54,395.25,140.0,133.2,0.667,442025.2,442025.2,35611,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282707,648989.00
06/18/2016 16:45,2,4.973,ACTIVE,215.32,355.58,59.944,1466282704,"201051344000646","219011344069620",26.92,49.30,0,332.73,388.04,135.6,129.0,0.645,444907.8,444907.8,40155,0,0,0,L,1122011218,0,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282708,648990.00
06/18/2016 16:45,2,4.629,ACTIVE,213.06,350.17,59.959,1466282704,"274151322000052","219011344069620",26.90,58.80,0,333.03,375.71,126.0,119.7,0.499,719248.5,719248.5,28951,0,0,0,L,1151911521,0,121.78,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282709,648991.00
06/18/2016 16:45,2,5.172,ACTIVE,216.45,356.18,59.965,1466282704,"201051344000585","219011344069620",26.86,49.30,0,336.64,389.54,140.7,133.9,0.663,452239.7,452239.7,40163,0,0,0,L,1122011218,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282710,648992.00
06/18/2016 16:45,2,4.930,ACTIVE,215.09,353.17,60.002,1466282704,"201051344001230","219011344069620",27.12,48.30,0,332.13,387.44,135.3,128.7,0.641,448434.5,448434.5,39964,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282711,648993.00
06/18/2016 16:45,2,4.938,ACTIVE,216.45,356.18,59.959,1466282704,"201051344000582","219011344069620",26.78,49.30,0,337.24,389.84,133.9,127.3,0.632,441741.8,441741.8,40121,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282712,648994.00
06/18/2016 16:45,2,4.941,ACTIVE,215.54,355.28,59.970,1466282704,"201051344000955","219011344069620",26.64,50.60,0,332.73,387.14,133.3,126.7,0.632,454441.3,454441.3,40053,0,0,0,L,1122011218,0,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282713,648995.00
06/18/2016 16:45,2,3.018,ACTIVE,213.29,415.69,59.965,1466282704,"274151322000094","219011344069620",37.53,58.30,0,371.51,431.02,115.4,109.4,0.451,582978.3,582978.3,30048,0,0,0,L,1151911521,0,122.23,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282714,648996.00
06/18/2016 16:45,2,5.078,ACTIVE,218.26,358.88,59.965,1466282704,"201051344000579","219011344069620",27.14,49.80,0,338.14,394.05,139.5,132.7,0.667,456135.7,456135.7,15678,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282715,648997.00
06/18/2016 16:45,2,4.943,ACTIVE,215.54,354.37,59.986,1466282704,"201051344000890","219011344069620",26.96,50.60,0,333.03,387.74,135.0,128.4,0.623,451630.2,451630.2,40072,0,0,0,L,1122011218,0,124.04,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282716,648998.00
06/18/2016 16:45,2,4.936,ACTIVE,216.22,355.58,59.965,1466282704,"201051344000438","219011344069620",26.88,50.80,0,335.44,389.24,134.3,127.7,0.645,453555.6,453555.6,40079,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282717,648999.00
06/18/2016 16:45,2,4.869,ACTIVE,215.77,354.97,59.965,1466282704,"201051344000417","219011344069620",26.82,51.30,0,333.03,387.44,132.3,125.7,0.636,445808.6,445808.6,40240,0,0,0,L,1122011218,0,123.59,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282718,649000.00
06/18/2016 16:45,2,4.672,ACTIVE,212.83,357.98,59.944,1466282704,"274151322000083","219011344069620",26.92,59.80,0,333.63,376.01,127.2,120.9,0.504,712763.0,712763.0,29028,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282719,649001.00
06/18/2016 16:45,2,4.822,ACTIVE,213.74,357.68,59.959,1466282704,"274151322000076","219011344069620",27.55,58.30,0,333.33,376.92,134.6,128.0,0.539,759281.9,759281.9,29026,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282720,649002.00
06/18/2016 16:45,2,5.076,ACTIVE,217.13,359.48,59.970,1466282704,"201051344000868","219011344069620",27.17,42.30,0,337.54,394.95,139.7,132.9,0.641,441044.5,441044.5,35330,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282720,649003.00
06/18/2016 16:45,2,4.852,ACTIVE,213.06,362.49,59.959,1466282704,"274151322000095","219011344069620",27.65,59.00,0,333.93,378.12,135.9,129.2,0.513,751480.2,751480.2,28942,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282721,649004.00
06/18/2016 16:45,2,5.062,ACTIVE,218.26,360.69,60.002,1466282704,"201051344000988","219011344069620",26.98,45.00,0,337.24,394.65,138.3,131.6,0.658,438001.0,438001.0,35622,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282722,649005.00
06/18/2016 16:45,2,5.082,ACTIVE,216.00,354.67,59.954,1466282704,"201051344001025","219011344069620",26.82,50.40,0,334.84,389.24,137.9,131.2,0.623,451815.1,451815.1,40128,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282723,649006.00
06/18/2016 16:45,2,5.086,ACTIVE,218.03,357.68,59.959,1466282704,"201051344000458","219011344069620",27.17,44.30,0,337.24,394.05,139.9,133.1,0.672,448862.5,448862.5,35547,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282724,649007.00
06/18/2016 16:45,2,5.059,ACTIVE,218.71,360.38,59.970,1466282704,"201051344000853","219011344069620",27.53,42.50,0,339.34,395.25,141.1,134.2,0.672,447624.9,447624.9,35150,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282725,649008.00
06/18/2016 16:45,2,4.881,ACTIVE,215.32,355.88,59.975,1466282704,"201051344000685","219011344069620",27.49,48.50,0,334.24,388.64,135.9,129.3,0.676,452937.3,452937.3,39981,0,0,0,L,1122011218,0,124.27,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282726,649009.00
06/18/2016 16:45,2,4.980,ACTIVE,216.22,355.28,59.986,1466282704,"201051344000917","219011344069620",27.21,49.00,0,335.14,389.24,137.3,130.6,0.654,449721.8,449721.8,39978,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282727,649010.00
06/18/2016 16:45,2,5.031,ACTIVE,215.54,354.97,59.965,1466282704,"201051344001145","219011344069620",27.15,47.30,0,334.24,388.94,138.3,131.6,0.654,454952.4,454952.4,39834,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282728,649011.00
06/18/2016 16:45,2,5.053,ACTIVE,216.67,356.48,59.965,1466282704,"201051344000651","219011344069620",26.56,50.40,0,338.14,391.64,135.8,129.2,0.628,447462.3,447462.3,40184,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282729,649012.00
06/18/2016 16:45,2,4.545,ACTIVE,212.83,359.18,59.975,1466282704,"274151322000088","219011344069620",25.50,54.30,0,333.63,373.61,117.3,111.3,0.442,688432.4,688432.4,28683,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282730,649013.00
06/18/2016 16:45,2,3.088,ACTIVE,213.96,413.29,59.959,1466282704,"274151322000068","219011344069620",37.19,56.80,0,376.01,431.02,116.4,110.4,0.446,582895.0,582895.0,30260,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282731,649014.00
06/18/2016 16:45,2,5.037,ACTIVE,216.00,354.37,59.970,1466282704,"201051344001135","219011344069620",26.70,50.80,0,333.63,387.44,136.4,129.7,0.636,443479.8,443479.8,40118,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282732,649015.00
06/18/2016 16:45,2,5.154,ACTIVE,216.90,357.98,59.959,1466282704,"201051344000594","219011344069620",26.84,52.30,0,336.34,394.35,140.1,133.3,0.658,452865.2,452865.2,35590,0,0,0,L,1122011218,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282733,649016.00
06/18/2016 16:45,2,5.023,ACTIVE,216.45,355.58,59.970,1466282704,"201051344001203","219011344069620",27.06,49.50,0,338.14,391.64,137.7,131.0,0.645,450686.2,450686.2,40159,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282734,649017.00
06/18/2016 16:45,2,4.557,ACTIVE,213.51,359.18,59.959,1466282704,"274151322000054","219011344069620",25.72,56.30,0,333.63,374.51,118.7,112.6,0.455,703074.7,703074.7,28710,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282735,649018.00
06/18/2016 16:45,2,5.076,ACTIVE,217.58,357.38,59.970,1466282704,"201051344000867","219011344069620",27.27,44.80,0,338.14,393.75,140.2,133.4,0.650,440242.0,440242.0,35593,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282736,649019.00
06/18/2016 16:45,2,4.830,ALERT,216.45,356.48,59.981,1466282704,"201051344001093","219011344069620",27.19,47.30,0,303.28,390.14,133.1,126.5,0.623,449026.6,449026.6,40037,0,0,0,L,1122011218,0,124.27,122.68,0002,46,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282738,649020.00
06/18/2016 16:45,2,5.096,ACTIVE,217.80,359.18,59.970,1466282704,"201051344000900","219011344069620",27.41,40.80,0,336.94,395.25,141.5,134.7,0.641,456008.3,456008.3,34984,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282738,649021.00
06/18/2016 16:45,2,4.938,ACTIVE,218.03,357.68,60.007,1466282704,"201051344000648","219011344069620",27.19,43.20,0,337.84,394.05,136.0,129.3,0.628,447477.7,447477.7,35277,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282740,649022.00
06/18/2016 16:45,2,4.977,ACTIVE,218.03,360.38,59.959,1466282704,"201051344000569","219011344069620",27.65,42.80,0,337.54,394.35,139.4,132.6,0.654,457054.1,457054.1,34911,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282740,649023.00
06/18/2016 16:45,2,5.033,ACTIVE,218.26,357.98,59.970,1466282704,"201051344000983","219011344069620",27.47,43.20,0,337.24,394.35,140.0,133.2,0.663,448658.8,448658.8,35390,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282741,649024.00
06/18/2016 16:45,2,4.979,ACTIVE,218.03,358.28,59.970,1466282704,"201051344001158","219011344069620",26.86,47.30,0,338.14,392.85,135.5,128.9,0.645,442616.1,442616.1,35657,0,0,0,L,1122011218,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282742,649025.00
06/18/2016 16:45,2,4.879,ACTIVE,218.26,359.78,59.970,1466282704,"201051344000576","219011344069620",27.59,41.30,0,337.84,394.35,136.3,129.6,0.645,449731.2,449731.2,35059,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282743,649026.00
06/18/2016 16:45,2,4.471,ACTIVE,213.06,352.87,59.970,1466282704,"274151322000087","219011344069620",25.72,66.00,0,333.63,373.31,116.4,110.4,0.420,676411.5,676411.5,28837,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466282744,649027.00
06/18/2016 17:00,2,4.635,ACTIVE,217.80,357.98,59.986,1466283603,"201051344000645","219011344069620",27.63,42.00,0,338.74,390.14,129.7,123.3,0.583,449328.4,449328.4,35194,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283604,649028.00
06/18/2016 17:00,2,4.137,ACTIVE,213.06,348.36,59.996,1466283603,"274151322000085","219011344069620",25.86,55.80,0,334.24,370.60,108.3,102.7,0.420,704590.1,704590.1,28727,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283605,649029.00
06/18/2016 17:00,2,4.725,ACTIVE,216.90,358.28,59.986,1466283603,"201051344000633","219011344069620",27.15,46.20,0,337.84,391.04,130.0,123.5,0.628,440495.0,440495.0,35680,0,0,0,L,1122011218,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283606,649030.00
06/18/2016 17:00,2,4.699,ACTIVE,217.80,357.98,59.986,1466283603,"201051344000469","219011344069620",27.47,40.40,0,336.94,391.04,130.8,124.3,0.623,442057.1,442057.1,35612,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283607,649031.00
06/18/2016 17:00,2,4.660,ACTIVE,214.64,350.77,60.002,1466283603,"201051344000646","219011344069620",26.92,48.30,0,332.73,386.23,127.1,120.8,0.605,444938.8,444938.8,40156,0,0,0,L,1122011218,0,123.59,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283608,649032.00
06/18/2016 17:00,2,4.244,ACTIVE,212.83,349.86,59.975,1466283603,"274151322000052","219011344069620",27.08,57.00,0,333.33,373.31,116.3,110.3,0.460,719276.9,719276.9,28952,0,0,0,L,1151911521,0,121.78,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283608,649033.00
06/18/2016 17:00,2,4.861,ACTIVE,215.77,353.47,59.996,1466283603,"201051344000585","219011344069620",26.94,48.30,0,334.54,386.83,132.8,126.2,0.623,452272.0,452272.0,40164,0,0,0,L,1122011218,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283609,649034.00
06/18/2016 17:00,2,4.533,ACTIVE,214.64,353.17,60.028,1466283603,"201051344001230","219011344069620",27.69,46.80,0,331.23,384.13,127.2,120.9,0.579,448465.4,448465.4,39965,0,0,0,L,1122011218,0,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283610,649035.00
06/18/2016 17:00,2,4.598,ACTIVE,216.00,353.77,59.959,1466283603,"201051344000582","219011344069620",27.06,47.50,0,334.24,386.23,125.9,119.6,0.588,441772.4,441772.4,40122,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283611,649036.00
06/18/2016 17:00,2,4.512,ACTIVE,214.64,354.67,59.981,1466283603,"201051344000955","219011344069620",27.31,50.00,0,332.73,383.83,124.8,118.6,0.601,454471.7,454471.7,40054,0,0,0,L,1122011218,0,122.91,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283612,649037.00
06/18/2016 17:00,2,2.807,ACTIVE,212.61,402.46,59.986,1466283603,"274151322000094","219011344069620",37.29,56.30,0,378.12,434.02,105.4,99.8,0.415,583004.0,583004.0,30049,0,0,0,L,1151911521,0,121.33,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283613,649038.00
