ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 17:00,2,4.758,ACTIVE,217.13,357.08,60.007,1466283603,"201051344000579","219011344069620",27.14,48.50,0,337.84,390.74,130.8,124.3,0.632,456167.5,456167.5,15679,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283614,649039.00
06/18/2016 17:00,2,4.621,ACTIVE,214.41,352.27,59.986,1466283603,"201051344000890","219011344069620",27.17,49.80,0,333.03,385.03,127.3,120.9,0.601,451661.1,451661.1,40073,0,0,0,L,1122011218,0,123.36,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283615,649040.00
06/18/2016 17:00,2,4.551,ACTIVE,214.87,353.47,59.991,1466283603,"201051344000438","219011344069620",27.33,50.00,0,334.54,385.93,126.1,119.8,0.614,453586.1,453586.1,40080,0,0,0,L,1122011218,0,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283616,649041.00
06/18/2016 17:00,2,4.541,ACTIVE,214.64,351.97,59.975,1466283603,"201051344000417","219011344069620",27.14,50.80,0,332.73,384.13,124.8,118.6,0.605,445838.8,445838.8,40241,0,0,0,L,1122011218,0,122.91,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283617,649042.00
06/18/2016 17:00,2,4.309,ACTIVE,212.38,344.76,60.007,1466283603,"274151322000083","219011344069620",27.25,57.30,0,333.33,373.91,118.9,112.8,0.477,712791.7,712791.7,29029,0,0,0,L,1151911521,0,121.55,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283618,649043.00
06/18/2016 17:00,2,4.479,ACTIVE,213.29,360.38,59.981,1466283603,"274151322000076","219011344069620",27.65,56.80,0,333.63,375.11,125.4,119.1,0.499,759312.3,759312.3,29027,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283619,649044.00
06/18/2016 17:00,2,4.746,ACTIVE,216.45,356.48,59.986,1466283603,"201051344000868","219011344069620",27.41,40.80,0,338.14,391.04,131.6,125.0,0.601,441076.5,441076.5,35331,0,0,0,L,1122011218,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283620,649045.00
06/18/2016 17:00,2,4.555,ACTIVE,212.83,353.47,59.981,1466283603,"274151322000095","219011344069620",27.57,58.00,0,333.63,375.41,127.1,120.7,0.473,751511.0,751511.0,28943,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283621,649046.00
06/18/2016 17:00,2,4.758,ACTIVE,217.58,359.18,60.023,1466283603,"201051344000988","219011344069620",27.15,43.40,0,337.54,391.34,130.8,124.3,0.619,438032.7,438032.7,35623,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283622,649047.00
06/18/2016 17:00,2,4.699,ACTIVE,215.54,353.17,59.991,1466283603,"201051344001025","219011344069620",27.49,49.00,0,333.93,386.53,130.8,124.4,0.601,451846.8,451846.8,40129,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283623,649048.00
06/18/2016 17:00,2,4.740,ACTIVE,217.58,357.38,59.991,1466283603,"201051344000458","219011344069620",27.41,43.20,0,338.74,391.64,131.6,125.1,0.641,448894.4,448894.4,35548,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283624,649049.00
06/18/2016 17:00,2,4.715,ACTIVE,218.03,359.78,59.975,1466283603,"201051344000853","219011344069620",27.79,41.80,0,339.04,391.94,132.7,126.2,0.632,447657.1,447657.1,35151,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283625,649050.00
06/18/2016 17:00,2,4.629,ACTIVE,215.09,352.57,59.975,1466283603,"201051344000685","219011344069620",27.35,47.30,0,326.12,388.34,128.3,121.9,0.628,452968.3,452968.3,39982,0,0,0,L,1122011218,0,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283626,649051.00
06/18/2016 17:00,2,4.695,ACTIVE,215.77,353.17,59.965,1466283603,"201051344000917","219011344069620",27.33,47.30,0,333.03,385.93,130.0,123.5,0.628,449753.1,449753.1,39979,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283626,649052.00
06/18/2016 17:00,2,4.691,ACTIVE,215.09,354.07,59.981,1466283603,"201051344001145","219011344069620",27.41,46.20,0,333.63,386.23,130.2,123.8,0.614,454983.9,454983.9,39835,0,0,0,L,1122011218,0,123.36,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283627,649053.00
06/18/2016 17:00,2,4.676,ACTIVE,216.00,354.97,59.970,1466283603,"201051344000651","219011344069620",27.10,49.00,0,337.24,388.64,128.3,121.9,0.597,447493.2,447493.2,40185,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283628,649054.00
06/18/2016 17:00,2,4.180,ACTIVE,212.83,344.45,59.970,1466283603,"274151322000088","219011344069620",25.78,54.00,0,333.33,371.21,109.1,103.4,0.420,688458.7,688458.7,28684,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283629,649055.00
06/18/2016 17:00,2,2.857,ACTIVE,213.74,403.07,59.959,1466283603,"274151322000068","219011344069620",37.25,56.00,0,375.11,427.41,107.8,102.1,0.402,582920.8,582920.8,30261,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283630,649056.00
06/18/2016 17:00,2,4.689,ACTIVE,215.32,353.47,59.959,1466283603,"201051344001135","219011344069620",27.00,49.30,0,333.33,385.33,128.3,121.9,0.601,443510.7,443510.7,40119,0,0,0,L,1122011218,0,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283631,649057.00
06/18/2016 17:00,2,4.777,ALERT,216.22,355.58,60.002,1466283603,"201051344000594","219011344069620",27.19,50.80,0,304.48,392.25,131.5,125.0,0.619,452896.8,452896.8,35591,0,0,0,L,1122011218,0,123.14,123.14,0002,43,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283633,649058.00
06/18/2016 17:00,2,4.637,ACTIVE,216.00,354.37,59.970,1466283603,"201051344001203","219011344069620",27.53,48.00,0,334.84,386.53,129.3,122.9,0.610,450717.4,450717.4,40160,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283634,649059.00
06/18/2016 17:00,2,4.213,ACTIVE,213.06,357.08,59.975,1466283603,"274151322000054","219011344069620",25.96,55.30,0,333.63,372.41,110.8,105.0,0.429,703101.4,703101.4,28711,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283635,649060.00
06/18/2016 17:00,2,4.762,ACTIVE,217.13,355.58,59.975,1466283603,"201051344000867","219011344069620",27.41,43.40,0,339.04,390.74,132.2,125.7,0.610,440273.9,440273.9,35594,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283636,649061.00
06/18/2016 17:00,2,4.537,ACTIVE,216.00,353.47,59.986,1466283603,"201051344001093","219011344069620",27.33,46.00,0,333.93,385.93,125.6,119.3,0.583,449057.0,449057.0,40039,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283637,649062.00
06/18/2016 17:00,2,4.760,ACTIVE,217.35,358.28,59.975,1466283603,"201051344000900","219011344069620",27.81,40.00,0,338.14,391.34,134.1,127.5,0.601,456040.7,456040.7,34985,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283638,649063.00
06/18/2016 17:00,2,4.631,ACTIVE,217.58,357.08,59.981,1466283603,"201051344000648","219011344069620",27.57,42.00,0,338.44,390.74,129.3,122.8,0.610,447508.9,447508.9,35278,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283638,649064.00
06/18/2016 17:00,2,4.697,ACTIVE,217.58,359.18,59.975,1466283603,"201051344000569","219011344069620",27.87,42.00,0,337.54,391.04,132.7,126.2,0.614,457086.1,457086.1,34912,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283639,649065.00
06/18/2016 17:00,2,4.775,ACTIVE,217.80,357.98,59.981,1466283603,"201051344000983","219011344069620",27.71,42.80,0,337.84,391.04,134.1,127.5,0.645,448691.1,448691.1,35391,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283640,649066.00
06/18/2016 17:00,2,4.762,ACTIVE,217.58,356.48,59.986,1466283603,"201051344001158","219011344069620",26.98,45.80,0,338.14,389.84,130.0,123.5,0.614,442647.5,442647.5,35658,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283641,649067.00
06/18/2016 17:00,2,4.617,ACTIVE,217.80,357.38,59.970,1466283603,"201051344000576","219011344069620",27.89,40.20,0,338.14,390.74,130.4,124.0,0.614,449762.7,449762.7,35060,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283642,649068.00
06/18/2016 17:00,2,4.203,ACTIVE,212.83,344.15,59.959,1466283603,"274151322000087","219011344069620",26.12,64.80,0,333.93,371.51,111.1,105.3,0.407,676438.2,676438.2,28838,0,0,0,L,1151911521,0,122.23,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466283643,649069.00
06/18/2016 17:15,2,4.363,ACTIVE,217.58,356.18,60.007,1466284503,"201051344000645","219011344069620",27.29,39.50,0,338.44,388.34,120.7,114.6,0.570,449358.1,449358.1,35195,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284504,649070.00
06/18/2016 17:15,2,3.779,ACTIVE,212.83,344.76,59.970,1466284503,"274151322000085","219011344069620",26.22,53.80,0,333.93,368.20,100.3,94.9,0.393,704614.7,704614.7,28728,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284505,649071.00
06/18/2016 17:15,2,4.316,ACTIVE,216.90,357.38,59.959,1466284503,"201051344000633","219011344069620",27.67,43.80,0,338.14,388.34,121.0,114.9,0.570,440524.8,440524.8,35681,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284506,649072.00
06/18/2016 17:15,2,4.225,ACTIVE,217.58,356.18,60.002,1466284503,"201051344000469","219011344069620",28.43,38.20,0,338.74,388.64,121.7,115.5,0.583,442087.1,442087.1,35613,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284507,649073.00
06/18/2016 17:15,2,4.219,ACTIVE,214.64,352.87,59.965,1466284503,"201051344000646","219011344069620",27.67,46.40,0,331.83,382.33,118.2,112.1,0.570,444967.8,444967.8,40157,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284508,649074.00
06/18/2016 17:15,2,3.854,ACTIVE,212.83,355.58,59.949,1466284503,"274151322000052","219011344069620",27.23,55.30,0,331.83,371.21,106.2,100.6,0.415,719303.2,719303.2,28953,0,0,0,L,1151911521,0,121.78,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284509,649075.00
06/18/2016 17:15,2,4.416,ACTIVE,215.54,353.77,59.970,1466284503,"201051344000585","219011344069620",27.79,46.00,0,333.33,383.53,124.3,118.1,0.588,452302.5,452302.5,40165,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284510,649076.00
06/18/2016 17:15,2,4.133,ACTIVE,214.64,351.37,59.965,1466284503,"201051344001230","219011344069620",28.09,44.80,0,332.73,382.63,117.6,111.6,0.561,448494.4,448494.4,39966,0,0,0,L,1122011218,0,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284511,649077.00
06/18/2016 17:15,2,4.174,ACTIVE,215.77,352.57,59.965,1466284503,"201051344000582","219011344069620",27.67,45.30,0,333.33,383.23,117.0,111.0,0.552,441801.2,441801.2,40123,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284512,649078.00
06/18/2016 17:15,2,4.172,ACTIVE,214.87,352.27,59.965,1466284503,"201051344000955","219011344069620",27.33,47.80,0,333.33,381.73,115.5,109.5,0.561,454500.1,454500.1,40055,0,0,0,L,1122011218,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284513,649079.00
06/18/2016 17:15,2,2.512,ACTIVE,213.06,413.29,59.970,1466284503,"274151322000094","219011344069620",37.85,55.00,0,381.12,435.53,95.6,90.4,0.376,583027.9,583027.9,30050,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284514,649080.00
06/18/2016 17:15,2,4.330,ACTIVE,217.35,355.58,59.965,1466284503,"201051344000579","219011344069620",27.69,46.40,0,339.04,388.04,121.5,115.3,0.579,456197.4,456197.4,15680,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284514,649081.00
06/18/2016 17:15,2,4.234,ACTIVE,214.64,352.27,59.949,1466284503,"201051344000890","219011344069620",27.45,47.50,0,333.33,382.63,117.7,111.6,0.561,451690.1,451690.1,40074,0,0,0,L,1122011218,0,123.59,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284515,649082.00
06/18/2016 17:15,2,4.148,ACTIVE,215.32,352.27,59.965,1466284503,"201051344000438","219011344069620",27.57,47.80,0,332.43,382.33,115.9,109.9,0.561,453614.7,453614.7,40081,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284517,649083.00
06/18/2016 17:15,2,4.172,ACTIVE,214.87,353.47,59.954,1466284503,"201051344000417","219011344069620",27.21,48.50,0,333.03,382.03,115.0,109.0,0.548,445867.1,445867.1,40242,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284518,649084.00
06/18/2016 17:15,2,3.895,ACTIVE,212.38,347.16,59.970,1466284503,"274151322000083","219011344069620",27.39,56.80,0,332.73,370.90,107.9,102.3,0.429,712818.5,712818.5,29030,0,0,0,L,1151911521,0,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284519,649085.00
06/18/2016 17:15,2,4.043,ACTIVE,213.29,358.58,59.986,1466284503,"274151322000076","219011344069620",27.73,55.00,0,334.24,372.71,113.7,107.8,0.455,759340.5,759340.5,29028,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284519,649086.00
06/18/2016 17:15,2,4.266,ACTIVE,216.45,354.97,59.938,1466284503,"201051344000868","219011344069620",28.07,38.60,0,337.84,388.34,121.3,115.2,0.557,441106.5,441106.5,35332,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284520,649087.00
06/18/2016 17:15,2,4.117,ACTIVE,212.61,356.48,59.965,1466284503,"274151322000095","219011344069620",27.77,55.80,0,333.33,373.01,115.7,109.8,0.438,751539.7,751539.7,28944,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284521,649088.00
06/18/2016 17:15,2,4.328,ACTIVE,217.58,358.88,59.965,1466284503,"201051344000988","219011344069620",27.61,40.80,0,337.84,388.34,121.0,114.9,0.583,438062.6,438062.6,35624,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284522,649089.00
06/18/2016 17:15,2,4.287,ACTIVE,215.32,353.17,59.965,1466284503,"201051344001025","219011344069620",27.85,47.00,0,333.33,383.53,120.9,114.8,0.552,451876.5,451876.5,40130,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284523,649090.00
06/18/2016 17:15,2,4.332,ACTIVE,217.35,355.28,59.981,1466284503,"201051344000458","219011344069620",27.63,41.50,0,339.04,388.34,121.2,115.1,0.588,448924.4,448924.4,35549,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284524,649091.00
06/18/2016 17:15,2,4.285,ACTIVE,218.03,357.98,59.975,1466284503,"201051344000853","219011344069620",28.13,39.80,0,339.04,388.34,122.0,115.9,0.592,447687.2,447687.2,35152,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284525,649092.00
06/18/2016 17:15,2,4.182,ACTIVE,214.87,352.27,59.965,1466284503,"201051344000685","219011344069620",27.73,45.50,0,333.33,382.33,117.4,111.4,0.583,452997.3,452997.3,39983,0,0,0,L,1122011218,0,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284526,649093.00
06/18/2016 17:15,2,4.240,ACTIVE,215.32,352.57,59.965,1466284503,"201051344000917","219011344069620",27.79,44.80,0,332.73,383.23,119.5,113.4,0.570,449782.6,449782.6,39980,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284527,649094.00
06/18/2016 17:15,2,4.252,ACTIVE,214.87,352.87,59.959,1466284503,"201051344001145","219011344069620",27.69,44.30,0,333.63,382.63,119.3,113.3,0.566,455013.3,455013.3,39836,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284528,649095.00
06/18/2016 17:15,2,4.221,ACTIVE,216.00,354.07,59.949,1466284503,"201051344000651","219011344069620",27.51,46.40,0,333.93,382.93,117.6,111.6,0.548,447522.1,447522.1,40186,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284528,649096.00
06/18/2016 17:15,2,3.719,ACTIVE,212.61,355.28,59.959,1466284503,"274151322000088","219011344069620",26.18,52.80,0,333.63,368.20,98.8,93.4,0.371,688483.1,688483.1,28685,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284529,649097.00
06/18/2016 17:15,2,2.465,ACTIVE,213.51,407.57,59.938,1466284503,"274151322000068","219011344069620",38.23,55.30,0,374.81,429.82,94.9,89.7,0.362,582944.7,582944.7,30262,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284530,649098.00
06/18/2016 17:15,2,4.219,ACTIVE,215.09,351.97,59.959,1466284503,"201051344001135","219011344069620",27.53,46.80,0,333.03,382.03,117.7,111.6,0.548,443539.7,443539.7,40120,0,0,0,L,1122011218,0,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284531,649099.00
06/18/2016 17:15,2,4.289,ACTIVE,215.77,354.07,59.981,1466284503,"201051344000594","219011344069620",27.81,48.00,0,333.63,388.04,120.9,114.8,0.570,452926.6,452926.6,35593,0,0,0,L,1122011218,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284532,649100.00
06/18/2016 17:15,2,4.268,ACTIVE,215.54,352.57,59.965,1466284503,"201051344001203","219011344069620",27.43,46.20,0,335.14,383.53,118.6,112.6,0.561,450746.7,450746.7,40161,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284533,649101.00
06/18/2016 17:15,2,3.754,ACTIVE,212.61,354.97,59.959,1466284503,"274151322000054","219011344069620",26.44,53.30,0,333.33,369.10,100.4,95.0,0.393,703126.2,703126.2,28712,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284534,649102.00
06/18/2016 17:15,2,4.285,ACTIVE,216.45,354.37,59.965,1466284503,"201051344000867","219011344069620",27.95,41.00,0,339.04,387.14,121.4,115.2,0.561,440303.9,440303.9,35595,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284535,649103.00
06/18/2016 17:15,2,4.029,ACTIVE,215.54,354.07,59.970,1466284503,"201051344001093","219011344069620",28.13,43.40,0,333.63,382.63,114.9,109.0,0.535,449085.4,449085.4,40040,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284536,649104.00
06/18/2016 17:15,2,4.314,ACTIVE,216.67,355.58,59.959,1466284503,"201051344000900","219011344069620",27.99,39.00,0,337.84,388.94,122.4,116.2,0.570,456070.9,456070.9,34986,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284537,649105.00
06/18/2016 17:15,2,4.162,ACTIVE,216.90,354.97,59.965,1466284503,"201051344000648","219011344069620",28.05,39.50,0,339.04,388.34,118.3,112.2,0.557,447538.2,447538.2,35279,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284538,649106.00
06/18/2016 17:15,2,4.240,ACTIVE,216.90,354.67,59.996,1466284503,"201051344000569","219011344069620",28.17,40.40,0,338.74,388.94,121.0,114.9,0.570,457116.0,457116.0,34913,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284539,649107.00
06/18/2016 17:15,2,4.270,ACTIVE,217.13,354.97,59.970,1466284503,"201051344000983","219011344069620",28.37,40.00,0,338.74,388.94,122.7,116.5,0.588,448721.4,448721.4,35392,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284540,649108.00
06/18/2016 17:15,2,4.260,ACTIVE,216.90,354.37,59.975,1466284503,"201051344001158","219011344069620",27.67,43.00,0,338.74,387.74,119.3,113.3,0.570,442676.9,442676.9,35659,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284540,649109.00
06/18/2016 17:15,2,4.193,ACTIVE,217.35,358.58,59.965,1466284503,"201051344000576","219011344069620",28.03,38.80,0,338.44,388.04,119.0,113.0,0.557,449792.1,449792.1,35061,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284541,649110.00
06/18/2016 17:15,2,3.756,ACTIVE,212.38,344.45,59.959,1466284503,"274151322000087","219011344069620",26.44,63.70,0,332.73,368.80,100.6,95.2,0.367,676463.1,676463.1,28839,0,0,0,L,1151911521,0,122.01,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466284542,649111.00
06/18/2016 17:30,2,3.912,ACTIVE,216.90,354.67,59.970,1466285404,"201051344000645","219011344069620",27.51,39.30,0,338.44,384.43,109.0,103.3,0.499,449384.9,449384.9,35196,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285405,649112.00
06/18/2016 17:30,2,3.377,ACTIVE,212.83,345.96,59.970,1466285404,"274151322000085","219011344069620",26.44,52.30,0,333.93,364.89,90.4,85.3,0.349,704636.9,704636.9,28729,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285406,649113.00
06/18/2016 17:30,2,3.914,ACTIVE,216.45,354.67,59.949,1466285404,"201051344000633","219011344069620",27.65,43.20,0,338.14,385.33,109.7,103.9,0.521,440551.6,440551.6,35682,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285407,649114.00
06/18/2016 17:30,2,3.863,ACTIVE,216.90,354.97,59.965,1466285404,"201051344000469","219011344069620",28.11,37.80,0,338.14,386.53,110.0,104.2,0.526,442114.1,442114.1,35614,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285407,649115.00
06/18/2016 17:30,2,3.836,ACTIVE,214.64,351.97,59.975,1466285404,"201051344000646","219011344069620",27.59,45.00,0,331.83,379.92,107.1,101.4,0.521,444994.1,444994.1,40158,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285408,649116.00
06/18/2016 17:30,2,3.453,ACTIVE,212.61,347.46,59.959,1466285404,"274151322000052","219011344069620",27.27,54.80,0,333.33,367.00,95.4,90.2,0.376,719326.7,719326.7,28954,0,0,0,L,1151911521,0,121.78,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285410,649117.00
06/18/2016 17:30,2,4.084,ACTIVE,215.54,352.27,59.965,1466285404,"201051344000585","219011344069620",27.39,44.50,0,333.03,380.22,113.3,107.5,0.526,452330.2,452330.2,40166,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285410,649118.00
06/18/2016 17:30,2,3.764,ACTIVE,214.41,349.86,60.007,1466285404,"201051344001230","219011344069620",27.95,43.20,0,333.63,379.62,106.5,100.9,0.495,448520.5,448520.5,39967,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285411,649119.00
06/18/2016 17:30,2,3.826,ACTIVE,215.77,351.97,59.970,1466285404,"201051344000582","219011344069620",27.39,44.30,0,333.33,379.32,106.1,100.5,0.499,441827.2,441827.2,40124,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285412,649120.00
06/18/2016 17:30,2,3.760,ACTIVE,214.64,349.86,59.959,1466285404,"201051344000955","219011344069620",27.45,46.60,0,333.03,378.12,104.5,99.0,0.508,454525.8,454525.8,40056,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285413,649121.00
06/18/2016 17:30,2,2.230,ACTIVE,212.61,415.39,59.970,1466285404,"274151322000094","219011344069620",38.01,55.00,0,380.82,432.22,86.0,81.1,0.345,583049.0,583049.0,30051,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285414,649122.00
06/18/2016 17:30,2,3.975,ACTIVE,216.67,354.67,59.954,1466285404,"201051344000579","219011344069620",27.37,44.80,0,339.04,385.63,110.2,104.4,0.521,456224.4,456224.4,15681,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285415,649123.00
06/18/2016 17:30,2,3.775,ACTIVE,214.64,350.77,59.938,1466285404,"201051344000890","219011344069620",27.91,46.00,0,332.43,379.62,106.7,101.1,0.495,451716.3,451716.3,40075,0,0,0,L,1122011218,0,123.36,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285416,649124.00
06/18/2016 17:30,2,3.770,ACTIVE,215.32,351.97,59.965,1466285404,"201051344000438","219011344069620",27.55,46.40,0,333.93,379.62,105.2,99.6,0.508,453640.5,453640.5,40082,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285417,649125.00
06/18/2016 17:30,2,3.768,ACTIVE,214.64,350.77,59.959,1466285404,"201051344000417","219011344069620",27.39,46.60,0,333.03,378.42,104.5,99.0,0.513,445892.7,445892.7,40243,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285418,649126.00
06/18/2016 17:30,2,3.553,ACTIVE,212.16,348.36,59.959,1466285404,"274151322000083","219011344069620",27.14,54.80,0,333.03,366.10,97.5,92.2,0.384,712842.4,712842.4,29031,0,0,0,L,1151911521,0,121.78,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285419,649127.00
06/18/2016 17:30,2,3.641,ACTIVE,213.06,345.36,59.970,1466285404,"274151322000076","219011344069620",27.81,53.50,0,334.24,369.70,102.6,97.1,0.407,759365.7,759365.7,29029,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285420,649128.00
06/18/2016 17:30,2,3.939,ACTIVE,216.00,354.07,59.970,1466285404,"201051344000868","219011344069620",27.53,38.20,0,338.14,383.23,109.8,104.1,0.499,441133.4,441133.4,35333,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285421,649129.00
06/18/2016 17:30,2,3.746,ACTIVE,212.61,351.67,59.965,1466285404,"274151322000095","219011344069620",27.65,54.80,0,333.03,367.30,104.9,99.4,0.402,751565.5,751565.5,28945,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285422,649130.00
06/18/2016 17:30,2,3.965,ACTIVE,217.13,356.18,59.954,1466285404,"201051344000988","219011344069620",27.33,40.00,0,336.34,385.93,109.9,104.1,0.517,438089.5,438089.5,35625,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285422,649131.00
06/18/2016 17:30,2,3.939,ACTIVE,215.09,351.37,59.975,1466285404,"201051344001025","219011344069620",27.63,45.50,0,333.63,380.52,110.2,104.4,0.504,451903.5,451903.5,40131,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285423,649132.00
06/18/2016 17:30,2,3.924,ACTIVE,216.90,355.28,59.965,1466285404,"201051344000458","219011344069620",27.69,40.80,0,339.65,384.13,110.2,104.4,0.539,448951.4,448951.4,35550,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285424,649133.00
06/18/2016 17:30,2,3.938,ACTIVE,217.58,357.08,59.938,1466285404,"201051344000853","219011344069620",27.73,39.50,0,339.04,385.03,110.6,104.8,0.521,447714.4,447714.4,35153,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285425,649134.00
06/18/2016 17:30,2,3.781,ACTIVE,214.87,351.97,59.970,1466285404,"201051344000685","219011344069620",27.87,43.80,0,333.63,379.02,106.7,101.1,0.535,453023.4,453023.4,39984,0,0,0,L,1122011218,0,124.04,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285426,649135.00
06/18/2016 17:30,2,3.859,ACTIVE,215.09,350.77,59.965,1466285404,"201051344000917","219011344069620",27.81,43.60,0,333.03,379.92,108.8,103.1,0.517,449809.2,449809.2,39981,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285427,649136.00
06/18/2016 17:30,2,3.873,ACTIVE,214.87,351.37,59.959,1466285404,"201051344001145","219011344069620",27.71,42.50,0,333.93,379.32,108.7,103.0,0.508,455039.9,455039.9,39837,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285428,649137.00
06/18/2016 17:30,2,3.854,ACTIVE,215.77,351.97,59.975,1466285404,"201051344000651","219011344069620",27.43,44.50,0,334.54,379.62,107.1,101.5,0.495,447548.4,447548.4,40187,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285429,649138.00
06/18/2016 17:30,2,3.338,ACTIVE,212.16,341.75,59.965,1466285404,"274151322000088","219011344069620",26.36,50.80,0,332.73,364.29,89.0,84.0,0.336,688504.9,688504.9,28686,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285430,649139.00
06/18/2016 17:30,2,2.324,ACTIVE,213.29,405.47,59.954,1466285404,"274151322000068","219011344069620",37.03,54.50,0,381.73,431.62,87.2,82.3,0.331,582965.9,582965.9,30263,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285431,649140.00
06/18/2016 17:30,2,3.824,ACTIVE,215.09,351.37,59.944,1466285404,"201051344001135","219011344069620",27.67,45.80,0,333.33,378.12,107.2,101.5,0.504,443566.0,443566.0,40121,0,0,0,L,1122011218,0,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285431,649141.00
06/18/2016 17:30,2,3.904,ACTIVE,215.54,354.07,59.975,1466285404,"201051344000594","219011344069620",27.77,46.80,0,333.63,382.03,109.8,104.1,0.517,452953.5,452953.5,35594,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285433,649142.00
06/18/2016 17:30,2,3.838,ACTIVE,215.32,351.37,59.970,1466285404,"201051344001203","219011344069620",27.75,44.50,0,333.93,379.32,107.8,102.2,0.504,450773.1,450773.1,40162,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285434,649143.00
06/18/2016 17:30,2,3.404,ACTIVE,212.38,344.45,59.944,1466285404,"274151322000054","219011344069620",26.28,51.50,0,332.73,364.59,90.7,85.6,0.340,703148.5,703148.5,28713,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285435,649144.00
06/18/2016 17:30,2,3.926,ACTIVE,216.22,352.57,59.970,1466285404,"201051344000867","219011344069620",27.69,40.60,0,336.04,381.12,110.1,104.4,0.513,440330.9,440330.9,35596,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285436,649145.00
06/18/2016 17:30,2,3.672,ACTIVE,215.32,351.37,59.975,1466285404,"201051344001093","219011344069620",27.95,42.50,0,333.93,378.72,104.0,98.4,0.482,449110.8,449110.8,40041,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285436,649146.00
06/18/2016 17:30,2,3.904,ACTIVE,216.67,355.58,60.007,1466285404,"201051344000900","219011344069620",28.15,38.40,0,337.54,384.73,111.3,105.5,0.517,456098.2,456098.2,34987,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285437,649147.00
06/18/2016 17:30,2,3.809,ACTIVE,216.90,354.37,59.981,1466285404,"201051344000648","219011344069620",27.85,39.50,0,338.74,384.43,107.5,101.8,0.499,447564.5,447564.5,35280,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285438,649148.00
06/18/2016 17:30,2,3.877,ACTIVE,216.67,354.37,59.970,1466285404,"201051344000569","219011344069620",27.99,40.40,0,338.44,384.73,109.9,104.1,0.521,457143.0,457143.0,34914,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285439,649149.00
06/18/2016 17:30,2,3.910,ACTIVE,216.90,354.37,59.970,1466285404,"201051344000983","219011344069620",28.19,39.50,0,337.84,384.73,111.6,105.8,0.530,448748.7,448748.7,35393,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285440,649150.00
06/18/2016 17:30,2,3.895,ACTIVE,216.90,354.37,59.954,1466285404,"201051344001158","219011344069620",27.55,41.50,0,338.74,384.13,108.7,103.0,0.513,442703.6,442703.6,35660,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285441,649151.00
06/18/2016 17:30,2,3.797,ACTIVE,217.13,355.88,59.959,1466285404,"201051344000576","219011344069620",28.07,38.40,0,338.74,384.73,108.0,102.3,0.495,449818.6,449818.6,35062,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285442,649152.00
06/18/2016 17:30,2,3.438,ACTIVE,212.83,347.46,59.970,1466285404,"274151322000087","219011344069620",26.28,62.80,0,333.03,364.89,91.5,86.4,0.336,676485.4,676485.4,28840,0,0,0,L,1151911521,0,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466285443,649153.00
06/18/2016 17:45,2,3.457,ACTIVE,216.45,351.67,60.012,1466286303,"201051344000645","219011344069620",27.21,39.50,0,339.95,381.12,95.4,90.1,0.442,449409.3,449409.3,35197,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286304,649154.00
06/18/2016 17:45,2,2.955,ACTIVE,212.38,351.97,59.981,1466286303,"274151322000085","219011344069620",26.22,51.50,0,334.24,360.99,78.4,73.7,0.301,704656.8,704656.8,28730,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286305,649155.00
06/18/2016 17:45,2,3.438,ACTIVE,216.22,353.47,59.954,1466286303,"201051344000633","219011344069620",27.63,42.50,0,338.74,381.12,96.2,90.9,0.460,440576.1,440576.1,35683,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286306,649156.00
06/18/2016 17:45,2,3.418,ACTIVE,216.67,353.17,59.975,1466286303,"201051344000469","219011344069620",27.75,38.00,0,338.44,381.73,96.1,90.8,0.468,442138.7,442138.7,35615,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286307,649157.00
06/18/2016 17:45,2,3.316,ACTIVE,213.96,348.36,59.986,1466286303,"201051344000646","219011344069620",27.97,44.30,0,333.33,376.01,93.9,88.7,0.451,445018.0,445018.0,40159,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286308,649158.00
06/18/2016 17:45,2,2.998,ACTIVE,212.16,339.95,59.975,1466286303,"274151322000052","219011344069620",27.49,53.00,0,333.63,362.49,83.4,78.6,0.323,719347.8,719347.8,28955,0,0,0,L,1151911521,0,121.10,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286308,649159.00
06/18/2016 17:45,2,3.596,ACTIVE,214.87,350.77,59.970,1466286303,"201051344000585","219011344069620",27.43,43.80,0,333.33,378.12,100.0,94.5,0.473,452355.5,452355.5,40167,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286309,649160.00
06/18/2016 17:45,2,3.299,ACTIVE,213.96,347.46,60.002,1466286303,"201051344001230","219011344069620",27.87,43.00,0,333.93,375.41,93.2,88.0,0.438,448544.2,448544.2,39968,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286310,649161.00
06/18/2016 17:45,2,3.352,ACTIVE,214.87,349.86,59.975,1466286303,"201051344000582","219011344069620",27.33,43.60,0,333.93,376.01,92.9,87.8,0.433,441850.7,441850.7,40125,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286311,649162.00
06/18/2016 17:45,2,3.275,ACTIVE,213.96,347.46,59.986,1466286303,"201051344000955","219011344069620",27.57,46.20,0,333.93,375.41,91.7,86.5,0.446,454549.0,454549.0,40057,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286312,649163.00
06/18/2016 17:45,2,1.875,ACTIVE,212.61,412.68,59.965,1466286303,"274151322000094","219011344069620",38.23,51.50,0,377.22,445.45,72.3,67.9,0.535,583067.8,583067.8,30052,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286313,649164.00
06/18/2016 17:45,2,3.461,ACTIVE,216.45,353.17,59.975,1466286303,"201051344000579","219011344069620",27.61,44.30,0,339.04,381.42,96.8,91.5,0.464,456249.0,456249.0,15682,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286314,649165.00
06/18/2016 17:45,2,3.379,ACTIVE,214.19,347.76,59.981,1466286303,"201051344000890","219011344069620",27.29,45.50,0,333.63,376.31,93.5,88.3,0.433,451740.0,451740.0,40076,0,0,0,L,1122011218,0,123.14,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286315,649166.00
06/18/2016 17:45,2,3.275,ACTIVE,214.64,349.56,60.012,1466286303,"201051344000438","219011344069620",27.81,46.40,0,334.24,376.31,92.3,87.1,0.438,453663.9,453663.9,40083,0,0,0,L,1122011218,0,123.36,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286316,649167.00
06/18/2016 17:45,2,3.287,ACTIVE,214.19,350.17,59.959,1466286303,"201051344000417","219011344069620",27.45,46.00,0,332.13,375.41,91.3,86.2,0.446,445916.0,445916.0,40244,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286317,649168.00
06/18/2016 17:45,2,3.051,ACTIVE,212.16,341.45,59.981,1466286303,"274151322000083","219011344069620",27.63,53.80,0,333.03,362.49,85.4,80.5,0.336,712864.1,712864.1,29032,0,0,0,L,1151911521,0,121.55,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286318,649169.00
06/18/2016 17:45,2,3.178,ACTIVE,213.06,342.65,59.981,1466286303,"274151322000076","219011344069620",27.73,53.00,0,333.63,367.00,89.3,84.3,0.354,759388.4,759388.4,29030,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286319,649170.00
06/18/2016 17:45,2,3.428,ACTIVE,215.77,352.57,60.012,1466286303,"201051344000868","219011344069620",27.45,38.40,0,338.14,378.42,95.4,90.1,0.438,441157.9,441157.9,35334,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286320,649171.00
06/18/2016 17:45,2,3.244,ACTIVE,212.38,349.26,59.996,1466286303,"274151322000095","219011344069620",27.85,53.30,0,333.33,364.59,91.5,86.3,0.354,751588.8,751588.8,28946,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286321,649172.00
06/18/2016 17:45,2,3.463,ACTIVE,216.67,354.67,59.981,1466286303,"201051344000988","219011344069620",27.15,40.40,0,338.44,382.63,95.3,90.1,0.455,438113.9,438113.9,35626,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286322,649173.00
06/18/2016 17:45,2,3.430,ACTIVE,214.64,348.66,60.007,1466286303,"201051344001025","219011344069620",27.63,44.30,0,334.24,376.62,96.0,90.7,0.429,451928.0,451928.0,40132,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286323,649174.00
06/18/2016 17:45,2,3.434,ACTIVE,216.45,352.57,59.981,1466286303,"201051344000458","219011344069620",27.57,40.60,0,338.74,381.73,95.8,90.6,0.468,448975.9,448975.9,35551,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286324,649175.00
06/18/2016 17:45,2,3.457,ACTIVE,216.90,352.87,59.986,1466286303,"201051344000853","219011344069620",27.35,39.00,0,338.14,382.03,95.8,90.5,0.460,447739.0,447739.0,35154,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286325,649176.00
06/18/2016 17:45,2,3.350,ACTIVE,214.19,349.26,59.975,1466286303,"201051344000685","219011344069620",27.41,43.80,0,333.63,375.71,93.0,87.8,0.451,453047.1,453047.1,39985,0,0,0,L,1122011218,0,123.81,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286326,649177.00
06/18/2016 17:45,2,3.379,ACTIVE,214.64,349.26,59.996,1466286303,"201051344000917","219011344069620",27.69,43.20,0,333.33,376.01,94.7,89.5,0.442,449833.4,449833.4,39982,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286327,649178.00
06/18/2016 17:45,2,3.350,ACTIVE,214.41,349.26,59.991,1466286303,"201051344001145","219011344069620",28.03,42.80,0,334.24,376.01,95.0,89.8,0.446,455064.1,455064.1,39838,0,0,0,L,1122011218,0,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286327,649179.00
06/18/2016 17:45,2,3.348,ACTIVE,214.87,348.06,59.975,1466286303,"201051344000651","219011344069620",27.43,44.50,0,334.54,376.62,93.0,87.9,0.433,447572.2,447572.2,40188,0,0,0,L,1122011218,0,123.81,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286328,649180.00
06/18/2016 17:45,2,2.850,ACTIVE,212.16,348.36,59.986,1466286303,"274151322000088","219011344069620",26.56,50.20,0,328.52,376.92,76.6,72.0,0.535,688524.5,688524.5,28687,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286329,649181.00
