ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 17:45,2,1.893,ACTIVE,212.83,417.49,59.986,1466286303,"274151322000068","219011344069620",38.45,51.50,0,376.01,442.14,72.5,68.0,0.499,582984.9,582984.9,30264,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286330,649182.00
06/18/2016 17:45,2,3.379,ACTIVE,214.19,348.36,59.981,1466286303,"201051344001135","219011344069620",27.25,45.00,0,334.24,375.11,93.3,88.1,0.429,443589.8,443589.8,40122,0,0,0,L,1122011218,0,123.14,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286331,649183.00
06/18/2016 17:45,2,3.375,ACTIVE,215.32,351.37,59.975,1466286303,"201051344000594","219011344069620",27.91,46.00,0,335.44,379.02,95.3,90.1,0.446,452977.9,452977.9,35595,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286332,649184.00
06/18/2016 17:45,2,3.307,ACTIVE,214.87,349.26,59.970,1466286303,"201051344001203","219011344069620",27.85,44.30,0,334.84,376.31,93.2,88.1,0.442,450797.0,450797.0,40163,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286333,649185.00
06/18/2016 17:45,2,2.898,ACTIVE,212.16,349.56,59.970,1466286303,"274151322000054","219011344069620",26.56,51.50,0,333.03,361.59,77.9,73.2,0.301,703168.4,703168.4,28714,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286334,649186.00
06/18/2016 17:45,2,3.412,ACTIVE,216.00,351.07,59.981,1466286303,"201051344000867","219011344069620",27.57,40.80,0,337.54,378.72,95.4,90.1,0.442,440355.4,440355.4,35597,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286335,649187.00
06/18/2016 17:45,2,3.176,ACTIVE,214.87,349.26,59.996,1466286303,"201051344001093","219011344069620",27.73,41.50,0,333.93,375.71,89.2,84.2,0.415,449133.8,449133.8,40042,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286336,649188.00
06/18/2016 17:45,2,3.406,ACTIVE,216.22,352.57,59.981,1466286303,"201051344000900","219011344069620",27.81,38.20,0,338.74,381.12,96.0,90.7,0.451,456122.9,456122.9,34988,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286337,649189.00
06/18/2016 17:45,2,3.326,ACTIVE,216.45,351.67,59.986,1466286303,"201051344000648","219011344069620",27.59,39.30,0,338.74,380.52,93.0,87.9,0.433,447588.4,447588.4,35281,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286338,649190.00
06/18/2016 17:45,2,3.398,ACTIVE,216.22,352.87,59.975,1466286303,"201051344000569","219011344069620",27.49,40.00,0,338.74,380.82,94.7,89.5,0.446,457167.4,457167.4,34915,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286338,649191.00
06/18/2016 17:45,2,3.455,ACTIVE,216.45,352.57,59.975,1466286303,"201051344000983","219011344069620",27.65,40.00,0,339.04,380.52,96.7,91.4,0.455,448773.6,448773.6,35394,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286339,649192.00
06/18/2016 17:45,2,3.393,ACTIVE,216.22,352.87,59.944,1466286303,"201051344001158","219011344069620",27.31,41.80,0,339.04,380.22,93.8,88.7,0.438,442727.7,442727.7,35661,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286340,649193.00
06/18/2016 17:45,2,3.338,ACTIVE,216.67,353.47,59.975,1466286303,"201051344000576","219011344069620",27.39,38.60,0,339.34,382.03,92.6,87.4,0.438,449842.6,449842.6,35063,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286341,649194.00
06/18/2016 17:45,2,2.924,ACTIVE,211.93,341.15,59.975,1466286303,"274151322000087","219011344069620",26.52,62.00,0,333.03,361.59,78.5,73.9,0.287,676505.6,676505.6,28841,0,0,0,L,1151911521,0,121.78,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466286342,649195.00
06/18/2016 18:00,2,2.121,ACTIVE,214.87,356.48,59.970,1466287203,"201051344000645","219011344069620",27.47,37.50,0,318.61,395.25,59.0,55.1,0.486,449426.6,449426.6,35198,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287204,649196.00
06/18/2016 18:00,2,1.801,ACTIVE,211.93,343.85,59.970,1466287203,"274151322000085","219011344069620",26.62,47.30,0,330.03,377.22,48.5,44.9,0.336,704671.0,704671.0,28731,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287205,649197.00
06/18/2016 18:00,2,2.125,ACTIVE,214.64,357.38,59.970,1466287203,"201051344000633","219011344069620",27.65,40.40,0,318.30,395.55,59.5,55.6,0.508,440593.6,440593.6,35684,0,0,0,L,1122011218,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287206,649198.00
06/18/2016 18:00,2,2.111,ACTIVE,214.87,357.68,59.965,1466287203,"201051344000469","219011344069620",27.79,36.30,0,316.50,395.55,59.5,55.5,0.504,442156.1,442156.1,35616,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287207,649199.00
06/18/2016 18:00,2,2.066,ACTIVE,212.83,353.77,59.922,1466287203,"201051344000646","219011344069620",27.85,41.50,0,315.00,391.04,58.3,54.4,0.499,445035.1,445035.1,40160,0,0,0,L,1122011218,0,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287208,649200.00
06/18/2016 18:00,2,2.229,ACTIVE,213.51,355.28,60.012,1466287203,"201051344000585","219011344069620",27.85,41.50,0,316.20,390.44,62.9,58.7,0.526,452373.9,452373.9,40168,0,0,0,L,1122011218,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287210,649201.00
06/18/2016 18:00,2,2.047,ACTIVE,212.83,352.87,59.959,1466287203,"201051344001230","219011344069620",27.75,40.00,0,318.61,388.64,57.6,53.7,0.477,448561.0,448561.0,39969,0,0,0,L,1122011218,0,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287211,649202.00
06/18/2016 18:00,2,2.037,ACTIVE,213.74,354.97,59.986,1466287203,"201051344000582","219011344069620",27.83,41.50,0,315.00,391.64,57.5,53.5,0.477,441867.6,441867.6,40126,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287212,649203.00
06/18/2016 18:00,2,2.045,ACTIVE,213.06,353.77,59.954,1466287203,"201051344000955","219011344069620",27.71,43.20,0,318.91,388.34,57.4,53.5,0.491,454565.7,454565.7,40058,0,0,0,L,1122011218,0,122.01,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287213,649204.00
06/18/2016 18:00,2,1.225,ACTIVE,211.70,403.37,59.965,1466287203,"274151322000094","219011344069620",37.05,48.80,0,333.03,438.53,45.9,42.4,0.331,583081.1,583081.1,30053,0,0,0,L,1151911521,0,121.33,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287214,649205.00
06/18/2016 18:00,2,2.193,ACTIVE,214.64,356.48,59.975,1466287203,"201051344000579","219011344069620",27.57,42.00,0,318.00,397.96,61.2,57.2,0.517,456266.8,456266.8,15683,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287215,649206.00
06/18/2016 18:00,2,2.109,ACTIVE,213.06,354.07,59.975,1466287203,"201051344000890","219011344069620",27.63,42.30,0,318.00,390.14,59.1,55.1,0.482,451757.1,451757.1,40077,0,0,0,L,1122011218,0,122.68,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287216,649207.00
06/18/2016 18:00,2,2.057,ACTIVE,213.29,353.17,59.981,1466287203,"201051344000438","219011344069620",27.79,43.40,0,317.40,391.34,58.0,54.0,0.504,453680.7,453680.7,40084,0,0,0,L,1122011218,0,122.68,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287217,649208.00
06/18/2016 18:00,2,2.109,ACTIVE,213.06,353.77,59.991,1466287203,"201051344000417","219011344069620",27.04,43.00,0,318.30,389.24,57.8,53.8,0.495,445932.6,445932.6,40245,0,0,0,L,1122011218,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287218,649209.00
06/18/2016 18:00,2,1.920,ACTIVE,211.03,344.45,59.986,1466287203,"274151322000083","219011344069620",27.53,48.80,0,327.02,376.92,53.5,49.8,0.380,712879.6,712879.6,29033,0,0,0,L,1151911521,0,120.88,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287219,649210.00
06/18/2016 18:00,2,2.002,ACTIVE,212.16,348.06,59.986,1466287203,"274151322000076","219011344069620",27.77,48.00,0,328.82,377.52,56.3,52.4,0.407,759404.6,759404.6,29031,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287220,649211.00
06/18/2016 18:00,2,2.191,ACTIVE,214.19,356.78,59.981,1466287203,"201051344000868","219011344069620",27.27,36.30,0,317.40,390.74,60.6,56.5,0.495,441175.2,441175.2,35335,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287221,649212.00
06/18/2016 18:00,2,2.041,ACTIVE,211.25,346.56,59.996,1466287203,"274151322000095","219011344069620",27.75,49.00,0,328.52,377.82,57.3,53.4,0.384,751605.4,751605.4,28947,0,0,0,L,1151911521,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287222,649213.00
06/18/2016 18:00,2,2.170,ACTIVE,214.64,358.28,60.039,1466287203,"201051344000988","219011344069620",27.41,38.40,0,317.10,397.96,60.2,56.2,0.513,438131.2,438131.2,35627,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287223,649214.00
06/18/2016 18:00,2,2.184,ACTIVE,213.29,353.47,59.933,1466287203,"201051344001025","219011344069620",27.53,42.30,0,318.61,390.74,60.9,56.9,0.499,451945.4,451945.4,40133,0,0,0,L,1122011218,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287224,649215.00
06/18/2016 18:00,2,2.189,ACTIVE,214.87,357.08,59.922,1466287203,"201051344000458","219011344069620",27.37,38.60,0,319.81,395.85,60.7,56.6,0.526,448993.3,448993.3,35552,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287225,649216.00
06/18/2016 18:00,2,2.176,ACTIVE,215.32,360.38,59.981,1466287203,"201051344000853","219011344069620",27.67,37.80,0,320.41,397.96,61.0,56.9,0.535,447756.4,447756.4,35155,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287226,649217.00
06/18/2016 18:00,2,2.104,ACTIVE,213.29,354.97,59.965,1466287203,"201051344000685","219011344069620",27.43,41.00,0,316.80,394.35,58.4,54.5,0.526,453063.9,453063.9,39986,0,0,0,L,1122011218,0,123.14,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287227,649218.00
06/18/2016 18:00,2,2.119,ACTIVE,213.29,354.37,59.986,1466287203,"201051344000917","219011344069620",27.93,41.00,0,316.20,390.74,60.0,56.0,0.513,449850.5,449850.5,39983,0,0,0,L,1122011218,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287228,649219.00
06/18/2016 18:00,2,2.129,ACTIVE,213.06,353.47,59.986,1466287203,"201051344001145","219011344069620",27.95,40.00,0,318.91,393.75,60.3,56.3,0.508,455081.3,455081.3,39839,0,0,0,L,1122011218,0,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287229,649220.00
06/18/2016 18:00,2,2.109,ACTIVE,213.74,354.37,60.018,1466287203,"201051344000651","219011344069620",27.79,42.30,0,317.70,391.94,59.3,55.3,0.495,447589.0,447589.0,40189,0,0,0,L,1122011218,0,123.14,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287230,649221.00
06/18/2016 18:00,2,1.844,ACTIVE,210.80,354.97,60.002,1466287203,"274151322000088","219011344069620",26.30,46.20,0,330.93,376.01,49.1,45.5,0.340,688538.3,688538.3,28688,0,0,0,L,1151911521,0,121.78,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287230,649222.00
06/18/2016 18:00,2,1.281,ACTIVE,212.16,407.87,59.975,1466287203,"274151322000068","219011344069620",37.01,48.50,0,332.73,439.43,47.7,44.1,0.331,582998.3,582998.3,30265,0,0,0,L,1151911521,0,121.55,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287231,649223.00
06/18/2016 18:00,2,2.189,ACTIVE,213.06,354.07,60.023,1466287203,"201051344001135","219011344069620",27.55,42.50,0,317.10,389.54,61.1,57.1,0.499,443606.8,443606.8,40123,0,0,0,L,1122011218,0,122.46,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287232,649224.00
06/18/2016 18:00,2,2.215,ACTIVE,213.96,356.48,60.039,1466287203,"201051344000594","219011344069620",27.71,43.20,0,318.00,391.34,62.1,58.0,0.530,452995.3,452995.3,35596,0,0,0,L,1122011218,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287233,649225.00
06/18/2016 18:00,2,2.191,ACTIVE,213.51,354.97,59.986,1466287203,"201051344001203","219011344069620",27.51,41.50,0,317.10,391.64,61.0,57.0,0.517,450814.0,450814.0,40164,0,0,0,L,1122011218,0,123.14,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287234,649226.00
06/18/2016 18:00,2,1.885,ACTIVE,211.70,347.46,59.981,1466287203,"274151322000054","219011344069620",26.82,46.40,0,327.92,377.22,51.1,47.4,0.349,703182.5,703182.5,28715,0,0,0,L,1151911521,0,121.33,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287235,649227.00
06/18/2016 18:00,2,2.254,ACTIVE,214.64,356.48,59.986,1466287203,"201051344000867","219011344069620",27.57,38.40,0,320.11,390.14,62.9,58.8,0.521,440372.8,440372.8,35598,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287236,649228.00
06/18/2016 18:00,2,2.082,ACTIVE,213.74,354.97,59.986,1466287203,"201051344001093","219011344069620",27.65,39.30,0,318.91,389.84,58.4,54.4,0.482,449149.9,449149.9,40043,0,0,0,L,1122011218,0,122.68,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287237,649229.00
06/18/2016 18:00,2,2.234,ACTIVE,214.64,357.98,60.007,1466287203,"201051344000900","219011344069620",27.93,36.50,0,319.51,397.35,63.2,59.1,0.526,456140.3,456140.3,34989,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287238,649230.00
06/18/2016 18:00,2,2.197,ACTIVE,215.09,358.28,60.034,1466287203,"201051344000648","219011344069620",27.55,37.30,0,315.60,396.45,61.4,57.3,0.513,447605.2,447605.2,35282,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287239,649231.00
06/18/2016 18:00,2,2.240,ACTIVE,214.64,357.38,59.991,1466287203,"201051344000569","219011344069620",27.63,38.20,0,319.81,394.95,62.7,58.6,0.530,457184.5,457184.5,34916,0,0,0,L,1122011218,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287240,649232.00
06/18/2016 18:00,2,2.270,ACTIVE,214.87,357.68,59.954,1466287203,"201051344000983","219011344069620",28.03,38.20,0,318.91,396.15,64.4,60.3,0.552,448791.2,448791.2,35395,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287240,649233.00
06/18/2016 18:00,2,2.230,ACTIVE,214.64,357.68,59.944,1466287203,"201051344001158","219011344069620",27.63,39.80,0,317.40,395.85,62.4,58.3,0.535,442744.8,442744.8,35662,0,0,0,L,1122011218,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287241,649234.00
06/18/2016 18:00,2,2.162,ACTIVE,215.32,360.08,60.002,1466287203,"201051344000576","219011344069620",27.99,36.30,0,318.91,396.15,61.4,57.3,0.508,449859.3,449859.3,35064,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287242,649235.00
06/18/2016 18:00,2,1.936,ACTIVE,211.48,350.17,59.986,1466287203,"274151322000087","219011344069620",26.54,56.00,0,329.73,375.71,52.0,48.3,0.336,676519.7,676519.7,28842,0,0,0,L,1151911521,0,121.78,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287243,649236.00
06/18/2016 18:00,2,1.979,ACTIVE,211.25,353.77,59.981,1466287203,"274151322000052","219011344069620",27.35,48.30,0,327.92,377.52,54.8,51.0,0.362,719363.4,719363.4,28956,0,0,0,L,1151911521,1,120.88,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466287244,649237.00
06/18/2016 18:15,2,2.309,ACTIVE,215.32,359.48,59.917,1466288103,"201051344000645","219011344069620",27.77,36.80,0,319.51,396.75,65.0,60.8,0.539,449441.9,449441.9,35199,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288104,649238.00
06/18/2016 18:15,2,1.959,ACTIVE,212.16,343.55,59.912,1466288103,"274151322000085","219011344069620",26.68,45.30,0,333.63,372.71,52.9,49.1,0.362,704683.4,704683.4,28732,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288105,649239.00
06/18/2016 18:15,2,2.342,ACTIVE,214.87,359.18,59.991,1466288103,"201051344000633","219011344069620",27.55,39.30,0,320.41,399.46,65.4,61.2,0.561,440609.1,440609.1,35685,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288106,649240.00
06/18/2016 18:15,2,2.309,ACTIVE,215.09,359.78,59.965,1466288103,"201051344000469","219011344069620",27.71,36.00,0,320.11,397.66,64.8,60.6,0.561,442171.6,442171.6,35617,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288107,649241.00
06/18/2016 18:15,2,2.270,ACTIVE,213.06,354.67,60.012,1466288103,"201051344000646","219011344069620",27.63,40.20,0,317.40,391.34,63.5,59.4,0.544,445050.3,445050.3,40161,0,0,0,L,1122011218,0,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288108,649242.00
06/18/2016 18:15,2,1.990,ACTIVE,212.16,351.97,60.002,1466288103,"274151322000052","219011344069620",27.69,46.00,0,332.73,374.51,55.8,51.9,0.398,719376.3,719376.3,28957,0,0,0,L,1151911521,0,121.33,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288108,649243.00
06/18/2016 18:15,2,2.422,ACTIVE,213.74,357.68,59.959,1466288103,"201051344000585","219011344069620",27.67,40.60,0,317.40,390.44,67.9,63.6,0.566,452390.2,452390.2,40169,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288109,649244.00
06/18/2016 18:15,2,2.199,ACTIVE,213.06,353.47,59.965,1466288103,"201051344001230","219011344069620",27.83,38.80,0,319.21,388.94,62.1,58.0,0.521,448576.0,448576.0,39970,0,0,0,L,1122011218,0,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288110,649245.00
06/18/2016 18:15,2,2.229,ACTIVE,213.96,356.18,59.965,1466288103,"201051344000582","219011344069620",27.41,40.40,0,317.10,392.25,61.9,57.8,0.521,441882.4,441882.4,40127,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288111,649246.00
06/18/2016 18:15,2,2.156,ACTIVE,212.83,354.97,59.975,1466288103,"201051344000955","219011344069620",28.17,41.80,0,331.83,389.24,61.5,57.5,0.530,454580.4,454580.4,40059,0,0,0,L,1122011218,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288112,649247.00
06/18/2016 18:15,2,1.303,ACTIVE,212.16,405.17,59.954,1466288103,"274151322000094","219011344069620",37.31,47.00,0,377.22,436.13,49.1,45.5,0.336,583092.8,583092.8,30054,0,0,0,L,1151911521,0,121.10,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288113,649248.00
06/18/2016 18:15,2,2.369,ACTIVE,215.09,358.88,59.965,1466288103,"201051344000579","219011344069620",27.59,40.80,0,321.91,397.96,66.2,62.0,0.561,456282.5,456282.5,15684,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288114,649249.00
06/18/2016 18:15,2,2.266,ACTIVE,213.06,355.28,59.965,1466288103,"201051344000890","219011344069620",27.77,40.80,0,319.51,391.04,63.8,59.6,0.530,451772.2,451772.2,40078,0,0,0,L,1122011218,0,122.68,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288115,649250.00
06/18/2016 18:15,2,2.207,ACTIVE,213.74,355.88,60.007,1466288103,"201051344000438","219011344069620",28.07,41.50,0,333.93,391.34,62.8,58.7,0.544,453695.5,453695.5,40085,0,0,0,L,1122011218,0,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288116,649251.00
06/18/2016 18:15,2,2.258,ACTIVE,213.51,356.18,59.991,1466288103,"201051344000417","219011344069620",27.47,41.30,0,333.03,390.14,62.9,58.7,0.548,445947.4,445947.4,40246,0,0,0,L,1122011218,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288117,649252.00
06/18/2016 18:15,2,2.061,ACTIVE,211.48,351.07,59.954,1466288103,"274151322000083","219011344069620",27.77,46.40,0,332.13,375.11,57.9,54.0,0.415,712893.2,712893.2,29034,0,0,0,L,1151911521,0,121.10,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288118,649253.00
06/18/2016 18:15,2,2.135,ACTIVE,212.61,348.66,59.954,1466288103,"274151322000076","219011344069620",28.23,45.50,0,333.63,377.82,61.1,57.0,0.424,759419.0,759419.0,29032,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288119,649254.00
06/18/2016 18:15,2,2.359,ACTIVE,214.41,358.58,60.018,1466288103,"201051344000868","219011344069620",27.79,36.00,0,318.30,395.25,66.5,62.2,0.544,441190.8,441190.8,35336,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288120,649255.00
06/18/2016 18:15,2,2.236,ACTIVE,211.70,357.08,59.938,1466288103,"274151322000095","219011344069620",27.67,46.40,0,331.83,378.12,62.7,58.6,0.433,751620.0,751620.0,28948,0,0,0,L,1151911521,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288121,649256.00
06/18/2016 18:15,2,2.389,ACTIVE,214.87,360.08,60.018,1466288103,"201051344000988","219011344069620",27.51,38.00,0,319.81,399.46,66.6,62.4,0.570,438146.7,438146.7,35628,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288122,649257.00
06/18/2016 18:15,2,2.410,ACTIVE,213.74,357.38,59.917,1466288103,"201051344001025","219011344069620",27.55,40.80,0,318.00,391.94,67.2,63.0,0.548,451961.0,451961.0,40134,0,0,0,L,1122011218,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288122,649258.00
06/18/2016 18:15,2,2.373,ACTIVE,215.09,359.48,59.954,1466288103,"201051344000458","219011344069620",27.89,38.00,0,320.71,397.96,67.1,62.8,0.583,449008.9,449008.9,35553,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288123,649259.00
06/18/2016 18:15,2,2.367,ACTIVE,215.54,358.88,59.965,1466288103,"201051344000853","219011344069620",28.15,37.00,0,319.81,397.05,67.5,63.2,0.566,447772.1,447772.1,35156,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288124,649260.00
06/18/2016 18:15,2,2.291,ACTIVE,213.51,356.48,59.981,1466288103,"201051344000685","219011344069620",28.09,40.20,0,316.80,391.34,65.2,61.0,0.579,453078.9,453078.9,39987,0,0,0,L,1122011218,0,123.14,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288125,649261.00
06/18/2016 18:15,2,2.367,ACTIVE,213.74,357.68,59.954,1466288103,"201051344000917","219011344069620",27.79,40.20,0,318.30,391.94,66.7,62.4,0.561,449865.8,449865.8,39984,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288126,649262.00
06/18/2016 18:15,2,2.369,ACTIVE,213.51,356.78,59.981,1466288103,"201051344001145","219011344069620",27.95,38.60,0,317.70,391.94,67.1,62.9,0.557,455096.7,455096.7,39840,0,0,0,L,1122011218,0,122.46,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288127,649263.00
06/18/2016 18:15,2,2.355,ACTIVE,213.96,357.98,59.965,1466288103,"201051344000651","219011344069620",27.53,41.00,0,318.61,392.55,65.7,61.5,0.552,447604.1,447604.1,40190,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288128,649264.00
06/18/2016 18:15,2,1.984,ACTIVE,211.93,343.85,59.975,1466288103,"274151322000088","219011344069620",26.66,44.00,0,332.43,371.81,53.5,49.8,0.362,688550.6,688550.6,28689,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288129,649265.00
06/18/2016 18:15,2,1.418,ACTIVE,212.38,398.86,59.959,1466288103,"274151322000068","219011344069620",36.12,46.60,0,377.52,436.13,51.9,48.2,0.358,583010.2,583010.2,30266,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288130,649266.00
06/18/2016 18:15,2,2.379,ACTIVE,213.51,355.88,59.944,1466288103,"201051344001135","219011344069620",27.47,41.30,0,318.00,390.44,66.3,62.0,0.548,443622.2,443622.2,40124,0,0,0,L,1122011218,0,122.68,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288131,649267.00
06/18/2016 18:15,2,2.404,ACTIVE,214.19,358.28,59.986,1466288103,"201051344000594","219011344069620",27.73,41.80,0,316.80,392.85,67.5,63.3,0.570,453010.9,453010.9,35597,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288131,649268.00
06/18/2016 18:15,2,2.330,ACTIVE,213.96,356.48,59.965,1466288103,"201051344001203","219011344069620",27.83,40.20,0,317.10,392.85,65.7,61.5,0.552,450829.3,450829.3,40165,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288132,649269.00
06/18/2016 18:15,2,1.992,ACTIVE,211.93,345.96,59.965,1466288103,"274151322000054","219011344069620",26.98,44.50,0,331.83,373.91,54.4,50.6,0.380,703195.1,703195.1,28716,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288133,649270.00
06/18/2016 18:15,2,2.385,ACTIVE,214.87,358.28,59.944,1466288103,"201051344000867","219011344069620",27.83,37.80,0,319.81,394.95,67.3,63.0,0.557,440388.5,440388.5,35599,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288134,649271.00
06/18/2016 18:15,2,2.203,ACTIVE,213.96,356.78,59.975,1466288103,"201051344001093","219011344069620",27.75,38.60,0,334.24,389.84,62.0,57.9,0.508,449164.4,449164.4,40044,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288135,649272.00
06/18/2016 18:15,2,2.350,ACTIVE,214.87,359.48,59.959,1466288103,"201051344000900","219011344069620",28.25,36.00,0,320.71,398.56,67.2,62.9,0.557,456156.0,456156.0,34990,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288136,649273.00
06/18/2016 18:15,2,2.336,ACTIVE,215.09,357.98,59.959,1466288103,"201051344000648","219011344069620",27.47,36.80,0,316.50,397.05,65.0,60.8,0.548,447620.4,447620.4,35283,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288137,649274.00
06/18/2016 18:15,2,2.336,ACTIVE,215.09,358.58,59.965,1466288103,"201051344000569","219011344069620",28.15,37.50,0,318.91,397.35,66.7,62.4,0.552,457200.1,457200.1,34917,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288138,649275.00
06/18/2016 18:15,2,2.412,ACTIVE,215.09,360.38,60.007,1466288103,"201051344000983","219011344069620",27.97,37.50,0,319.21,398.56,68.4,64.1,0.575,448807.2,448807.2,35396,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288139,649276.00
06/18/2016 18:15,2,2.400,ACTIVE,214.87,358.58,59.959,1466288103,"201051344001158","219011344069620",27.33,39.00,0,320.11,398.26,66.5,62.2,0.570,442760.2,442760.2,35663,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288140,649277.00
06/18/2016 18:15,2,2.311,ACTIVE,215.32,359.18,59.959,1466288103,"201051344000576","219011344069620",27.89,35.60,0,319.81,400.96,65.2,61.0,0.552,449874.5,449874.5,35065,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288141,649278.00
06/18/2016 18:15,2,2.025,ACTIVE,212.16,357.08,59.944,1466288103,"274151322000087","219011344069620",26.84,52.80,0,332.43,371.81,55.1,51.2,0.362,676532.4,676532.4,28843,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466288142,649279.00
06/18/2016 18:30,2,1.008,ACTIVE,213.96,346.56,59.991,1466289004,"201051344000645","219011344069620",26.72,37.00,0,319.81,398.26,27.3,24.4,0.217,449456.4,449456.4,35200,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289005,649280.00
06/18/2016 18:30,2,0.875,ACTIVE,211.48,340.55,59.981,1466289004,"274151322000085","219011344069620",26.22,43.40,0,333.63,372.71,23.3,20.5,0.150,704695.1,704695.1,28733,0,0,0,L,1151911521,0,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289006,649281.00
06/18/2016 18:30,2,1.025,ACTIVE,213.96,347.16,60.007,1466289004,"201051344000633","219011344069620",26.90,38.80,0,321.61,398.56,28.0,25.1,0.225,440623.7,440623.7,35686,0,0,0,L,1122011218,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289006,649282.00
06/18/2016 18:30,2,1.014,ACTIVE,213.74,346.26,59.975,1466289004,"201051344000469","219011344069620",27.10,36.80,0,318.91,397.05,27.9,25.0,0.230,442186.1,442186.1,35618,0,0,0,L,1122011218,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289007,649283.00
06/18/2016 18:30,2,1.029,ACTIVE,212.16,343.55,59.949,1466289004,"201051344000646","219011344069620",26.78,39.50,0,314.70,391.34,28.0,25.1,0.221,445064.6,445064.6,40162,0,0,0,L,1122011218,0,122.23,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289008,649284.00
06/18/2016 18:30,2,0.928,ACTIVE,211.25,344.45,59.965,1466289004,"274151322000052","219011344069620",27.00,43.60,0,332.73,374.81,25.4,22.6,0.159,719388.7,719388.7,28958,0,0,0,L,1151911521,0,120.88,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289009,649285.00
06/18/2016 18:30,2,1.113,ACTIVE,212.83,345.06,59.975,1466289004,"201051344000585","219011344069620",26.72,39.80,0,315.90,394.05,30.2,27.2,0.234,452405.6,452405.6,40170,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289010,649286.00
06/18/2016 18:30,2,0.975,ACTIVE,212.38,342.35,59.975,1466289004,"201051344001230","219011344069620",27.19,37.50,0,318.61,389.24,26.9,24.0,0.208,448590.0,448590.0,39971,0,0,0,L,1122011218,0,122.23,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289011,649287.00
06/18/2016 18:30,2,0.990,ACTIVE,213.06,344.15,59.975,1466289004,"201051344000582","219011344069620",26.72,40.00,0,315.30,392.25,26.8,23.9,0.217,441896.4,441896.4,40128,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289012,649288.00
06/18/2016 18:30,2,1.012,ACTIVE,212.38,342.95,60.034,1466289004,"201051344000955","219011344069620",27.19,40.60,0,318.91,391.34,27.9,25.0,0.230,454594.3,454594.3,40060,0,0,0,L,1122011218,0,121.78,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289013,649289.00
06/18/2016 18:30,2,0.598,ACTIVE,211.70,385.03,59.975,1466289004,"274151322000094","219011344069620",35.72,45.00,0,370.30,433.42,21.7,19.0,0.141,583103.7,583103.7,30055,0,0,0,L,1151911521,0,121.33,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289014,649290.00
06/18/2016 18:30,2,1.068,ACTIVE,213.51,346.26,59.981,1466289004,"201051344000579","219011344069620",26.94,40.40,0,324.32,397.66,29.1,26.2,0.230,456297.4,456297.4,15685,0,0,0,L,1122011218,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289015,649291.00
06/18/2016 18:30,2,1.021,ACTIVE,212.61,343.25,59.991,1466289004,"201051344000890","219011344069620",27.17,39.50,0,320.71,391.04,28.1,25.2,0.217,451786.4,451786.4,40079,0,0,0,L,1122011218,0,122.46,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289016,649292.00
06/18/2016 18:30,2,0.998,ACTIVE,212.83,343.85,59.975,1466289004,"201051344000438","219011344069620",27.02,40.40,0,318.61,391.64,27.4,24.5,0.230,453709.5,453709.5,40086,0,0,0,L,1122011218,0,122.46,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289017,649293.00
06/18/2016 18:30,2,1.004,ACTIVE,212.61,343.85,59.991,1466289004,"201051344000417","219011344069620",27.23,40.00,0,318.61,390.44,27.7,24.8,0.221,445961.4,445961.4,40247,0,0,0,L,1122011218,0,122.01,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289018,649294.00
06/18/2016 18:30,2,0.934,ACTIVE,211.25,341.15,59.975,1466289004,"274151322000083","219011344069620",26.60,44.30,0,332.13,375.71,25.1,22.3,0.177,712905.9,712905.9,29035,0,0,0,L,1151911521,0,121.10,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289018,649295.00
06/18/2016 18:30,2,0.969,ACTIVE,211.93,343.85,59.991,1466289004,"274151322000076","219011344069620",27.57,43.40,0,333.93,377.82,27.1,24.2,0.186,759432.3,759432.3,29033,0,0,0,L,1151911521,0,121.33,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289019,649296.00
06/18/2016 18:30,2,1.064,ACTIVE,213.51,345.66,59.975,1466289004,"201051344000868","219011344069620",26.84,36.30,0,321.01,394.65,29.0,26.0,0.225,441205.3,441205.3,35337,0,0,0,L,1122011218,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289020,649297.00
06/18/2016 18:30,2,0.975,ACTIVE,211.25,337.54,59.981,1466289004,"274151322000095","219011344069620",27.10,44.30,0,332.73,378.42,26.8,23.9,0.172,751633.6,751633.6,28949,0,0,0,L,1151911521,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289021,649298.00
06/18/2016 18:30,2,1.053,ACTIVE,213.74,347.46,59.981,1466289004,"201051344000988","219011344069620",26.42,38.20,0,319.51,397.66,28.2,25.3,0.230,438161.1,438161.1,35629,0,0,0,L,1122011218,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289022,649299.00
06/18/2016 18:30,2,1.068,ACTIVE,212.61,343.55,59.991,1466289004,"201051344001025","219011344069620",26.90,39.80,0,318.91,391.04,29.1,26.2,0.225,451975.6,451975.6,40135,0,0,0,L,1122011218,0,122.01,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289023,649300.00
06/18/2016 18:30,2,1.066,ACTIVE,213.74,345.96,59.991,1466289004,"201051344000458","219011344069620",26.64,38.20,0,321.01,397.66,28.8,25.9,0.239,449023.4,449023.4,35554,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289024,649301.00
06/18/2016 18:30,2,1.039,ACTIVE,214.41,347.46,59.959,1466289004,"201051344000853","219011344069620",27.45,37.30,0,319.51,396.15,28.9,26.0,0.234,447786.6,447786.6,35157,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289025,649302.00
06/18/2016 18:30,2,1.006,ACTIVE,212.83,344.76,59.975,1466289004,"201051344000685","219011344069620",27.10,38.80,0,317.10,391.34,27.7,24.8,0.239,453092.8,453092.8,39988,0,0,0,L,1122011218,0,122.91,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289026,649303.00
06/18/2016 18:30,2,1.035,ACTIVE,212.83,344.45,59.975,1466289004,"201051344000917","219011344069620",27.02,39.50,0,317.40,391.64,28.4,25.5,0.221,449880.1,449880.1,39985,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289027,649304.00
06/18/2016 18:30,2,1.037,ACTIVE,213.06,344.15,59.965,1466289004,"201051344001145","219011344069620",27.41,37.80,0,317.70,390.44,28.9,25.9,0.225,455111.0,455111.0,39841,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289027,649305.00
06/18/2016 18:30,2,1.053,ACTIVE,213.06,345.06,59.970,1466289004,"201051344000651","219011344069620",26.52,40.40,0,317.40,392.85,28.3,25.4,0.230,447618.1,447618.1,40191,0,0,0,L,1122011218,0,122.68,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289028,649306.00
06/18/2016 18:30,2,0.918,ACTIVE,211.03,340.55,59.944,1466289004,"274151322000088","219011344069620",26.02,42.00,0,332.13,372.41,24.3,21.5,0.168,688561.9,688561.9,28690,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289029,649307.00
06/18/2016 18:30,2,0.656,ACTIVE,211.93,387.14,59.959,1466289004,"274151322000068","219011344069620",36.20,44.50,0,370.90,435.83,24.0,21.2,0.155,583021.1,583021.1,30267,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289030,649308.00
06/18/2016 18:30,2,1.117,ACTIVE,212.38,342.95,60.018,1466289004,"201051344001135","219011344069620",27.17,40.20,0,318.91,390.44,30.8,27.8,0.239,443636.3,443636.3,40125,0,0,0,L,1122011218,0,122.01,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289031,649309.00
06/18/2016 18:30,2,1.119,ACTIVE,213.29,346.26,59.944,1466289004,"201051344000594","219011344069620",26.80,40.80,0,319.81,393.45,30.4,27.4,0.247,453025.4,453025.4,35598,0,0,0,L,1122011218,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289032,649310.00
06/18/2016 18:30,2,1.096,ACTIVE,212.83,343.85,59.986,1466289004,"201051344001203","219011344069620",27.15,39.30,0,317.70,392.25,30.2,27.2,0.239,450843.4,450843.4,40166,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289033,649311.00
06/18/2016 18:30,2,0.961,ACTIVE,211.25,341.75,59.944,1466289004,"274151322000054","219011344069620",26.30,42.80,0,332.43,374.51,25.6,22.8,0.159,703206.7,703206.7,28717,0,0,0,L,1151911521,0,121.78,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289034,649312.00
06/18/2016 18:30,2,1.133,ACTIVE,213.74,345.66,59.981,1466289004,"201051344000867","219011344069620",27.39,37.80,0,318.91,394.05,31.4,28.4,0.239,440402.9,440402.9,35600,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289035,649313.00
06/18/2016 18:30,2,1.039,ACTIVE,212.83,344.76,59.975,1466289004,"201051344001093","219011344069620",27.29,37.50,0,334.24,390.74,28.8,25.9,0.225,449177.6,449177.6,40045,0,0,0,L,1122011218,0,122.46,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289036,649314.00
06/18/2016 18:30,2,1.133,ACTIVE,213.74,347.16,60.007,1466289004,"201051344000900","219011344069620",27.29,36.30,0,319.81,397.96,31.3,28.3,0.247,456170.5,456170.5,34991,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289037,649315.00
06/18/2016 18:30,2,1.129,ACTIVE,213.96,346.86,59.975,1466289004,"201051344000648","219011344069620",26.86,36.80,0,320.11,396.45,30.7,27.7,0.247,447634.4,447634.4,35284,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289038,649316.00
06/18/2016 18:30,2,1.150,ACTIVE,213.74,346.86,59.965,1466289004,"201051344000569","219011344069620",27.00,37.80,0,320.71,397.66,31.5,28.5,0.252,457214.4,457214.4,34918,0,0,0,L,1122011218,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289039,649317.00
06/18/2016 18:30,2,1.189,ACTIVE,213.96,347.46,59.949,1466289004,"201051344000983","219011344069620",27.23,37.80,0,322.51,399.16,32.8,29.7,0.261,448821.9,448821.9,35397,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289040,649318.00
06/18/2016 18:30,2,1.160,ACTIVE,213.74,347.16,60.023,1466289004,"201051344001158","219011344069620",26.86,39.00,0,320.11,397.35,31.6,28.6,0.265,442774.4,442774.4,35664,0,0,0,L,1122011218,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289041,649319.00
06/18/2016 18:30,2,1.102,ACTIVE,214.19,348.36,59.991,1466289004,"201051344000576","219011344069620",27.37,35.60,0,320.71,396.75,30.6,27.6,0.252,449888.3,449888.3,35066,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289041,649320.00
06/18/2016 18:30,2,0.996,ACTIVE,211.48,338.74,59.975,1466289004,"274151322000087","219011344069620",26.24,50.20,0,332.73,373.01,26.5,23.6,0.150,676544.0,676544.0,28844,0,0,0,L,1151911521,0,121.55,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289042,649321.00
06/18/2016 18:45,2,1.779,ACTIVE,214.87,354.37,59.922,1466289904,"201051344000645","219011344069620",27.15,37.00,0,335.44,374.81,49.0,45.4,0.402,449465.9,449465.9,35201,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289905,649322.00
06/18/2016 18:45,2,1.379,ACTIVE,212.16,346.56,59.965,1466289904,"274151322000085","219011344069620",28.01,41.50,0,333.33,358.58,39.1,35.9,0.265,704702.8,704702.8,28734,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289906,649323.00
06/18/2016 18:45,2,1.770,ACTIVE,214.41,355.28,59.970,1466289904,"201051344000633","219011344069620",27.97,38.00,0,334.24,381.42,50.1,46.4,0.420,440633.5,440633.5,35687,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289907,649324.00
