ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 18:45,2,1.744,ACTIVE,214.64,354.37,59.970,1466289904,"201051344000469","219011344069620",28.01,36.80,0,334.24,379.02,49.5,45.8,0.420,442195.8,442195.8,35619,0,0,0,L,1122011218,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289908,649325.00
06/18/2016 18:45,2,1.756,ACTIVE,212.61,350.77,59.954,1466289904,"201051344000646","219011344069620",27.89,37.50,0,331.23,372.71,49.6,46.0,0.424,445074.3,445074.3,40163,0,0,0,L,1122011218,0,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289909,649326.00
06/18/2016 18:45,2,1.549,ACTIVE,211.93,342.35,59.954,1466289904,"274151322000052","219011344069620",27.67,41.50,0,332.73,360.08,43.4,39.9,0.296,719397.1,719397.1,28959,0,0,0,L,1151911521,0,121.10,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289910,649327.00
06/18/2016 18:45,2,1.879,ACTIVE,213.29,352.57,59.975,1466289904,"201051344000585","219011344069620",28.15,38.20,0,332.13,374.81,53.6,49.8,0.438,452416.1,452416.1,40171,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289911,649328.00
06/18/2016 18:45,2,1.693,ACTIVE,212.83,348.66,59.965,1466289904,"201051344001230","219011344069620",28.29,36.30,0,330.93,370.00,48.5,44.9,0.393,448599.3,448599.3,39972,0,0,0,L,1122011218,0,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289912,649329.00
06/18/2016 18:45,2,1.732,ACTIVE,213.74,351.37,60.018,1466289904,"201051344000582","219011344069620",27.63,38.80,0,331.83,373.01,48.5,44.9,0.407,441905.8,441905.8,40129,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289912,649330.00
06/18/2016 18:45,2,1.715,ACTIVE,212.83,350.17,60.012,1466289904,"201051344000955","219011344069620",27.89,38.80,0,330.63,370.30,48.5,44.9,0.415,454603.6,454603.6,40061,0,0,0,L,1122011218,0,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289913,649331.00
06/18/2016 18:45,2,1.020,ACTIVE,211.93,399.46,59.975,1466289904,"274151322000094","219011344069620",37.00,43.40,0,331.23,423.81,38.4,35.1,0.270,583110.9,583110.9,30056,0,0,0,L,1151911521,0,121.10,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289914,649332.00
06/18/2016 18:45,2,1.816,ACTIVE,214.41,354.37,59.954,1466289904,"201051344000579","219011344069620",28.09,39.30,0,335.14,376.62,51.7,48.0,0.433,456307.4,456307.4,15686,0,0,0,L,1122011218,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289915,649333.00
06/18/2016 18:45,2,1.762,ACTIVE,212.83,351.37,59.981,1466289904,"201051344000890","219011344069620",27.87,38.00,0,331.83,371.81,49.8,46.1,0.402,451796.0,451796.0,40080,0,0,0,L,1122011218,0,122.68,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289916,649334.00
06/18/2016 18:45,2,1.717,ACTIVE,213.51,351.97,60.012,1466289904,"201051344000438","219011344069620",28.09,38.60,0,332.13,372.71,48.9,45.3,0.420,453718.9,453718.9,40087,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289917,649335.00
06/18/2016 18:45,2,1.744,ACTIVE,213.06,350.77,59.981,1466289904,"201051344000417","219011344069620",27.65,38.20,0,331.53,371.51,48.8,45.2,0.420,445970.8,445970.8,40248,0,0,0,L,1122011218,0,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289918,649336.00
06/18/2016 18:45,2,1.580,ACTIVE,211.48,342.35,60.002,1466289904,"274151322000083","219011344069620",27.79,42.30,0,332.43,360.69,44.5,41.0,0.309,712914.4,712914.4,29036,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289919,649337.00
06/18/2016 18:45,2,1.627,ACTIVE,211.93,354.67,59.981,1466289904,"274151322000076","219011344069620",28.27,41.30,0,333.63,362.19,46.6,43.1,0.331,759441.3,759441.3,29034,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289920,649338.00
06/18/2016 18:45,2,1.801,ACTIVE,213.96,353.17,59.981,1466289904,"201051344000868","219011344069620",27.75,36.50,0,333.63,373.91,50.7,47.0,0.411,441215.1,441215.1,35338,0,0,0,L,1122011218,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289921,649339.00
06/18/2016 18:45,2,1.674,ACTIVE,211.70,353.47,60.028,1466289904,"274151322000095","219011344069620",27.99,42.80,0,331.83,361.89,47.4,43.9,0.314,751642.7,751642.7,28950,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289922,649340.00
06/18/2016 18:45,2,1.822,ACTIVE,214.64,355.58,59.986,1466289904,"201051344000988","219011344069620",27.17,37.80,0,332.13,383.23,50.2,46.5,0.420,438170.9,438170.9,35630,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289923,649341.00
06/18/2016 18:45,2,1.797,ACTIVE,213.06,350.77,59.986,1466289904,"201051344001025","219011344069620",28.09,38.20,0,332.73,373.91,51.2,47.5,0.420,451985.5,451985.5,40136,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289924,649342.00
06/18/2016 18:45,2,1.770,ACTIVE,214.41,353.77,59.970,1466289904,"201051344000458","219011344069620",28.11,38.00,0,333.93,375.71,50.4,46.7,0.438,449033.2,449033.2,35555,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289924,649343.00
06/18/2016 18:45,2,1.805,ACTIVE,215.32,356.18,59.954,1466289904,"201051344000853","219011344069620",27.59,37.50,0,335.74,379.32,50.5,46.8,0.402,447796.4,447796.4,35158,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289925,649344.00
06/18/2016 18:45,2,1.727,ACTIVE,213.06,351.97,59.970,1466289904,"201051344000685","219011344069620",28.03,37.30,0,332.43,372.41,49.0,45.4,0.442,453102.3,453102.3,39989,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289926,649345.00
06/18/2016 18:45,2,1.760,ACTIVE,213.51,351.97,60.007,1466289904,"201051344000917","219011344069620",28.13,38.20,0,331.83,372.71,50.1,46.5,0.420,449889.7,449889.7,39986,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289927,649346.00
06/18/2016 18:45,2,1.764,ACTIVE,213.29,351.67,59.928,1466289904,"201051344001145","219011344069620",28.29,36.00,0,332.73,373.91,50.6,46.9,0.424,455120.8,455120.8,39842,0,0,0,L,1122011218,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289928,649347.00
06/18/2016 18:45,2,1.725,ACTIVE,213.51,351.37,59.970,1466289904,"201051344000651","219011344069620",28.23,39.00,0,333.33,373.01,49.3,45.7,0.407,447627.7,447627.7,40192,0,0,0,L,1122011218,0,123.14,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289929,649348.00
06/18/2016 18:45,2,1.473,ACTIVE,211.03,341.15,59.975,1466289904,"274151322000088","219011344069620",27.06,40.20,0,332.43,358.88,40.4,37.0,0.265,688569.6,688569.6,28691,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289930,649349.00
06/18/2016 18:45,2,1.033,ACTIVE,212.61,401.56,60.002,1466289904,"274151322000068","219011344069620",37.33,43.00,0,331.83,424.11,39.0,35.7,0.261,583028.7,583028.7,30268,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289931,649350.00
06/18/2016 18:45,2,1.777,ACTIVE,212.83,350.47,59.938,1466289904,"201051344001135","219011344069620",28.01,38.80,0,330.93,371.81,50.5,46.8,0.411,443646.2,443646.2,40126,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289932,649351.00
06/18/2016 18:45,2,1.791,ACTIVE,213.96,353.47,59.975,1466289904,"201051344000594","219011344069620",28.11,39.50,0,333.33,380.82,51.1,47.4,0.424,453035.4,453035.4,35599,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289933,649352.00
06/18/2016 18:45,2,1.775,ACTIVE,213.29,350.77,59.986,1466289904,"201051344001203","219011344069620",27.55,38.20,0,333.03,373.61,49.6,46.0,0.415,450853.1,450853.1,40167,0,0,0,L,1122011218,0,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289933,649353.00
06/18/2016 18:45,2,1.508,ACTIVE,211.70,345.66,59.975,1466289904,"274151322000054","219011344069620",27.06,41.30,0,332.43,359.78,41.3,37.9,0.292,703214.7,703214.7,28718,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289935,649354.00
06/18/2016 18:45,2,1.791,ACTIVE,214.19,352.27,59.981,1466289904,"201051344000867","219011344069620",28.05,37.50,0,334.84,376.92,50.9,47.2,0.420,440413.0,440413.0,35601,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289936,649355.00
06/18/2016 18:45,2,1.635,ACTIVE,213.29,350.47,60.007,1466289904,"201051344001093","219011344069620",28.33,36.80,0,332.73,370.60,46.9,43.3,0.380,449186.8,449186.8,40046,0,0,0,L,1122011218,0,122.68,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289936,649356.00
06/18/2016 18:45,2,1.787,ACTIVE,214.41,354.67,59.981,1466289904,"201051344000900","219011344069620",27.87,36.50,0,334.54,375.11,50.5,46.8,0.420,456180.5,456180.5,34992,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289937,649357.00
06/18/2016 18:45,2,1.740,ACTIVE,214.64,353.47,60.018,1466289904,"201051344000648","219011344069620",27.87,36.50,0,335.74,375.11,49.1,45.5,0.411,447644.0,447644.0,35285,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289938,649358.00
06/18/2016 18:45,2,1.777,ACTIVE,214.19,353.77,59.996,1466289904,"201051344000569","219011344069620",27.75,37.80,0,334.84,375.11,50.0,46.3,0.420,457224.3,457224.3,34919,0,0,0,L,1122011218,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289939,649359.00
06/18/2016 18:45,2,1.816,ACTIVE,214.41,353.47,59.981,1466289904,"201051344000983","219011344069620",28.01,37.80,0,335.44,375.71,51.5,47.8,0.433,448832.1,448832.1,35398,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289940,649360.00
06/18/2016 18:45,2,1.781,ACTIVE,214.19,352.27,59.986,1466289904,"201051344001158","219011344069620",27.79,38.40,0,333.93,382.33,50.1,46.5,0.424,442784.3,442784.3,35665,0,0,0,L,1122011218,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289941,649361.00
06/18/2016 18:45,2,1.734,ACTIVE,214.64,354.37,59.975,1466289904,"201051344000576","219011344069620",27.55,35.80,0,335.74,376.01,48.4,44.8,0.407,449897.9,449897.9,35067,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289942,649362.00
06/18/2016 18:45,2,1.520,ACTIVE,211.70,349.86,59.933,1466289904,"274151322000087","219011344069620",27.06,48.00,0,333.03,359.48,41.6,38.2,0.265,676552.1,676552.1,28845,0,0,0,L,1151911521,0,121.55,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466289943,649363.00
06/18/2016 19:00,2,1.299,ACTIVE,214.64,349.86,59.938,1466290803,"201051344000645","219011344069620",27.19,36.50,0,336.34,375.71,35.8,32.6,0.287,449474.6,449474.6,35202,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290804,649364.00
06/18/2016 19:00,2,1.160,ACTIVE,212.16,347.76,59.954,1466290803,"274151322000085","219011344069620",27.02,40.00,0,334.24,358.28,31.7,28.7,0.217,704710.3,704710.3,28735,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290805,649365.00
06/18/2016 19:00,2,1.305,ACTIVE,214.87,350.77,59.954,1466290803,"201051344000633","219011344069620",27.63,37.00,0,335.74,377.22,36.5,33.3,0.301,440642.3,440642.3,35688,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290806,649366.00
06/18/2016 19:00,2,1.289,ACTIVE,214.64,349.26,59.959,1466290803,"201051344000469","219011344069620",27.67,36.30,0,335.74,376.31,36.1,33.0,0.301,442204.5,442204.5,35620,0,0,0,L,1122011218,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290807,649367.00
06/18/2016 19:00,2,1.291,ACTIVE,212.83,347.46,59.954,1466290803,"201051344000646","219011344069620",27.63,36.30,0,333.33,373.01,36.2,33.0,0.301,445083.1,445083.1,40164,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290808,649368.00
06/18/2016 19:00,2,1.199,ACTIVE,211.93,340.25,59.944,1466290803,"274151322000052","219011344069620",27.57,39.50,0,332.73,360.38,33.5,30.4,0.221,719405.1,719405.1,28960,0,0,0,L,1151911521,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290809,649369.00
06/18/2016 19:00,2,1.355,ACTIVE,213.74,348.06,59.917,1466290803,"201051344000585","219011344069620",27.81,36.80,0,333.63,374.21,38.2,34.9,0.301,452425.4,452425.4,40172,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290809,649370.00
06/18/2016 19:00,2,1.260,ACTIVE,213.06,345.36,59.959,1466290803,"201051344001230","219011344069620",27.81,35.20,0,332.73,370.30,35.5,32.3,0.283,448607.9,448607.9,39973,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290810,649371.00
06/18/2016 19:00,2,1.260,ACTIVE,213.74,348.36,59.954,1466290803,"201051344000582","219011344069620",27.43,37.30,0,334.84,373.91,35.0,31.9,0.292,441914.3,441914.3,40130,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290811,649372.00
06/18/2016 19:00,2,1.293,ACTIVE,213.06,346.86,59.981,1466290803,"201051344000955","219011344069620",27.53,37.30,0,332.43,371.81,36.1,32.9,0.301,454612.3,454612.3,40062,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290812,649373.00
06/18/2016 19:00,2,0.793,ACTIVE,212.16,395.25,59.933,1466290803,"274151322000094","219011344069620",36.54,41.80,0,332.13,426.51,29.4,26.5,0.208,583117.8,583117.8,30057,0,0,0,L,1151911521,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290813,649374.00
06/18/2016 19:00,2,1.326,ACTIVE,214.41,350.17,59.996,1466290803,"201051344000579","219011344069620",27.77,38.00,0,336.64,376.01,37.4,34.1,0.305,456316.5,456316.5,15687,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290814,649375.00
06/18/2016 19:00,2,1.299,ACTIVE,213.29,346.56,59.944,1466290803,"201051344000890","219011344069620",27.65,36.30,0,332.73,373.01,36.4,33.2,0.292,451804.9,451804.9,40081,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290815,649376.00
06/18/2016 19:00,2,1.262,ACTIVE,213.51,347.76,59.959,1466290803,"201051344000438","219011344069620",27.91,37.00,0,333.93,373.01,35.7,32.5,0.301,453727.5,453727.5,40088,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290816,649377.00
06/18/2016 19:00,2,1.291,ACTIVE,213.29,347.46,59.965,1466290803,"201051344000417","219011344069620",27.37,36.50,0,333.93,372.41,35.8,32.6,0.296,445979.4,445979.4,40249,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290817,649378.00
06/18/2016 19:00,2,1.195,ACTIVE,212.16,341.75,59.991,1466290803,"274151322000083","219011344069620",27.31,40.20,0,333.33,360.69,33.1,30.0,0.221,712922.4,712922.4,29037,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290818,649379.00
06/18/2016 19:00,2,1.246,ACTIVE,212.38,347.76,59.949,1466290803,"274151322000076","219011344069620",28.13,39.50,0,333.93,362.19,35.5,32.3,0.247,759449.8,759449.8,29035,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290819,649380.00
06/18/2016 19:00,2,1.324,ACTIVE,214.19,349.26,59.954,1466290803,"201051344000868","219011344069620",27.43,36.00,0,335.74,374.81,36.8,33.6,0.287,441224.0,441224.0,35339,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290820,649381.00
06/18/2016 19:00,2,1.248,ACTIVE,212.16,347.76,59.959,1466290803,"274151322000095","219011344069620",27.75,40.60,0,332.73,361.89,35.1,31.9,0.230,751651.1,751651.1,28951,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290821,649382.00
06/18/2016 19:00,2,1.293,ACTIVE,214.64,351.07,59.928,1466290803,"201051344000988","219011344069620",27.43,37.30,0,336.64,377.22,36.0,32.8,0.309,438179.5,438179.5,35631,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290822,649383.00
06/18/2016 19:00,2,1.314,ACTIVE,213.29,347.46,59.949,1466290803,"201051344001025","219011344069620",27.41,36.80,0,334.54,373.91,36.5,33.3,0.287,451994.4,451994.4,40137,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290822,649384.00
06/18/2016 19:00,2,1.291,ACTIVE,214.41,348.96,59.965,1466290803,"201051344000458","219011344069620",27.59,37.50,0,336.34,376.01,36.1,32.9,0.305,449041.9,449041.9,35556,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290823,649385.00
06/18/2016 19:00,2,1.299,ACTIVE,215.09,350.77,60.007,1466290803,"201051344000853","219011344069620",27.55,36.80,0,338.44,378.72,36.3,33.1,0.296,447805.2,447805.2,35159,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290824,649386.00
06/18/2016 19:00,2,1.242,ACTIVE,213.51,348.36,59.949,1466290803,"201051344000685","219011344069620",27.75,35.60,0,332.43,373.61,35.0,31.8,0.301,453110.7,453110.7,39990,0,0,0,L,1122011218,0,123.36,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290825,649387.00
06/18/2016 19:00,2,1.262,ACTIVE,213.51,348.36,59.938,1466290803,"201051344000917","219011344069620",27.73,37.00,0,333.93,373.01,35.5,32.3,0.283,449898.3,449898.3,39987,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290826,649388.00
06/18/2016 19:00,2,1.271,ACTIVE,213.51,348.06,59.965,1466290803,"201051344001145","219011344069620",27.83,35.00,0,333.03,373.61,35.9,32.7,0.292,455129.5,455129.5,39843,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290827,649389.00
06/18/2016 19:00,2,1.268,ACTIVE,213.51,347.76,59.959,1466290803,"201051344000651","219011344069620",27.43,37.50,0,334.54,373.01,35.3,32.1,0.283,447636.2,447636.2,40193,0,0,0,L,1122011218,0,123.14,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290828,649390.00
06/18/2016 19:00,2,1.146,ACTIVE,211.70,342.05,59.949,1466290803,"274151322000088","219011344069620",26.90,38.80,0,333.33,358.88,31.2,28.2,0.208,688577.0,688577.0,28692,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290829,649391.00
06/18/2016 19:00,2,0.781,ACTIVE,212.61,406.97,59.922,1466290803,"274151322000068","219011344069620",37.69,41.00,0,332.13,428.01,29.9,26.9,0.194,583035.8,583035.8,30269,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290830,649392.00
06/18/2016 19:00,2,1.307,ACTIVE,213.06,346.56,59.954,1466290803,"201051344001135","219011344069620",27.89,37.30,0,333.63,372.41,37.0,33.8,0.296,443655.1,443655.1,40127,0,0,0,L,1122011218,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290831,649393.00
06/18/2016 19:00,2,1.299,ACTIVE,213.96,349.26,59.986,1466290803,"201051344000594","219011344069620",27.83,38.40,0,334.24,375.11,36.7,33.5,0.296,453044.2,453044.2,35600,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290832,649394.00
06/18/2016 19:00,2,1.307,ACTIVE,213.51,347.16,59.965,1466290803,"201051344001203","219011344069620",27.39,36.80,0,333.93,373.91,36.3,33.1,0.301,450861.8,450861.8,40168,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290832,649395.00
06/18/2016 19:00,2,1.166,ACTIVE,211.93,342.05,59.959,1466290803,"274151322000054","219011344069620",27.08,39.50,0,333.63,359.18,31.9,28.9,0.217,703222.3,703222.3,28719,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290833,649396.00
06/18/2016 19:00,2,1.332,ACTIVE,214.41,348.66,59.996,1466290803,"201051344000867","219011344069620",27.43,37.00,0,336.04,375.11,37.0,33.8,0.287,440421.9,440421.9,35602,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290834,649397.00
06/18/2016 19:00,2,1.234,ACTIVE,213.51,348.06,59.954,1466290803,"201051344001093","219011344069620",27.85,35.60,0,333.03,371.21,34.9,31.7,0.270,449195.1,449195.1,40047,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290835,649398.00
06/18/2016 19:00,2,1.301,ACTIVE,214.41,349.56,59.965,1466290803,"201051344000900","219011344069620",27.75,35.80,0,335.44,375.41,36.6,33.4,0.292,456189.2,456189.2,34993,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290836,649399.00
06/18/2016 19:00,2,1.291,ACTIVE,214.64,348.96,59.949,1466290803,"201051344000648","219011344069620",27.29,36.00,0,336.34,375.41,35.7,32.5,0.292,447652.6,447652.6,35286,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290837,649400.00
06/18/2016 19:00,2,1.285,ACTIVE,214.41,350.17,59.991,1466290803,"201051344000569","219011344069620",27.85,37.00,0,336.04,375.71,36.3,33.1,0.296,457233.0,457233.0,34920,0,0,0,L,1122011218,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290838,649401.00
06/18/2016 19:00,2,1.330,ACTIVE,214.64,349.26,59.965,1466290803,"201051344000983","219011344069620",27.69,37.30,0,336.04,375.41,37.3,34.1,0.301,448841.1,448841.1,35399,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290839,649402.00
06/18/2016 19:00,2,1.316,ACTIVE,214.41,349.26,59.954,1466290803,"201051344001158","219011344069620",27.00,37.30,0,335.14,375.11,36.0,32.9,0.296,442793.0,442793.0,35666,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290840,649403.00
06/18/2016 19:00,2,1.234,ACTIVE,214.87,350.47,59.965,1466290803,"201051344000576","219011344069620",27.97,35.60,0,336.64,376.01,35.0,31.8,0.283,449906.3,449906.3,35068,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290841,649404.00
06/18/2016 19:00,2,1.168,ACTIVE,212.16,346.56,59.959,1466290803,"274151322000087","219011344069620",26.70,46.20,0,333.33,358.88,31.6,28.6,0.190,676559.6,676559.6,28846,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466290842,649405.00
06/18/2016 19:15,2,0.961,ACTIVE,214.64,346.86,59.970,1466291703,"201051344000645","219011344069620",27.17,35.80,0,336.64,366.10,26.5,23.6,0.203,449481.5,449481.5,35203,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291704,649406.00
06/18/2016 19:15,2,0.846,ACTIVE,212.16,343.85,59.970,1466291703,"274151322000085","219011344069620",27.00,38.80,0,332.13,354.67,23.1,20.4,0.155,704716.3,704716.3,28736,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291705,649407.00
06/18/2016 19:15,2,0.977,ACTIVE,214.41,348.36,59.959,1466291703,"201051344000633","219011344069620",27.33,35.80,0,335.44,367.30,27.1,24.2,0.221,440649.4,440649.4,35689,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291706,649408.00
06/18/2016 19:15,2,0.965,ACTIVE,214.19,347.16,59.965,1466291703,"201051344000469","219011344069620",27.47,35.00,0,335.14,366.70,26.9,24.0,0.221,442211.5,442211.5,35621,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291707,649409.00
06/18/2016 19:15,2,0.969,ACTIVE,212.83,344.76,59.981,1466291703,"201051344000646","219011344069620",27.41,34.80,0,332.43,363.69,26.9,24.0,0.217,445090.1,445090.1,40165,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291708,649410.00
06/18/2016 19:15,2,0.885,ACTIVE,211.70,345.06,59.965,1466291703,"274151322000052","219011344069620",27.39,38.20,0,333.63,354.97,24.6,21.8,0.168,719411.6,719411.6,28961,0,0,0,L,1151911521,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291709,649411.00
06/18/2016 19:15,2,1.018,ACTIVE,213.51,345.36,59.975,1466291703,"201051344000585","219011344069620",27.57,35.40,0,333.63,363.99,28.5,25.6,0.221,452432.9,452432.9,40173,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291710,649412.00
06/18/2016 19:15,2,0.945,ACTIVE,213.06,343.55,59.959,1466291703,"201051344001230","219011344069620",27.53,33.50,0,331.83,362.79,26.4,23.5,0.199,448614.7,448614.7,39974,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291710,649413.00
06/18/2016 19:15,2,0.924,ACTIVE,213.74,345.36,59.965,1466291703,"201051344000582","219011344069620",27.41,36.00,0,333.93,364.89,25.7,22.9,0.203,441921.0,441921.0,40131,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291711,649414.00
06/18/2016 19:15,2,0.949,ACTIVE,212.83,344.45,59.954,1466291703,"201051344000955","219011344069620",28.05,35.60,0,332.73,363.09,27.0,24.2,0.212,454619.3,454619.3,40063,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291712,649415.00
06/18/2016 19:15,2,0.564,ACTIVE,212.38,396.75,59.975,1466291703,"274151322000094","219011344069620",36.88,40.80,0,332.43,425.61,21.1,18.5,0.141,583123.3,583123.3,30058,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291713,649416.00
06/18/2016 19:15,2,0.990,ACTIVE,214.19,346.86,59.954,1466291703,"201051344000579","219011344069620",28.05,36.00,0,335.74,366.40,28.2,25.3,0.217,456323.8,456323.8,15688,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291714,649417.00
06/18/2016 19:15,2,0.969,ACTIVE,213.06,344.15,59.981,1466291703,"201051344000890","219011344069620",27.75,35.00,0,333.33,363.69,27.3,24.4,0.203,451811.9,451811.9,40082,0,0,0,L,1122011218,0,122.68,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291715,649418.00
06/18/2016 19:15,2,0.936,ACTIVE,213.51,345.06,59.954,1466291703,"201051344000438","219011344069620",27.95,35.40,0,334.24,364.29,26.5,23.6,0.217,453734.4,453734.4,40089,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291716,649419.00
06/18/2016 19:15,2,0.963,ACTIVE,213.29,344.15,59.959,1466291703,"201051344000417","219011344069620",27.33,35.20,0,333.03,363.99,26.7,23.8,0.212,445986.4,445986.4,40250,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291717,649420.00
06/18/2016 19:15,2,0.861,ACTIVE,211.93,340.55,59.912,1466291703,"274151322000083","219011344069620",27.57,39.00,0,333.93,354.97,24.1,21.3,0.159,712928.7,712928.7,29038,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291718,649421.00
06/18/2016 19:15,2,0.922,ACTIVE,212.38,340.85,59.959,1466291703,"274151322000076","219011344069620",27.69,38.40,0,334.84,356.48,25.9,23.0,0.177,759456.6,759456.6,29036,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291719,649422.00
06/18/2016 19:15,2,0.982,ACTIVE,213.96,346.56,59.949,1466291703,"201051344000868","219011344069620",27.59,35.00,0,335.44,365.49,27.5,24.6,0.212,441231.1,441231.1,35340,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291720,649423.00
06/18/2016 19:15,2,0.906,ACTIVE,212.16,343.85,59.965,1466291703,"274151322000095","219011344069620",27.69,39.30,0,333.93,355.58,25.4,22.6,0.159,751657.8,751657.8,28952,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291721,649424.00
06/18/2016 19:15,2,0.957,ACTIVE,214.19,348.06,59.944,1466291703,"201051344000988","219011344069620",27.37,35.60,0,335.14,367.60,26.6,23.7,0.225,438186.4,438186.4,35632,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291722,649425.00
06/18/2016 19:15,2,0.967,ACTIVE,213.06,343.85,59.933,1466291703,"201051344001025","219011344069620",27.57,35.40,0,333.93,364.29,27.1,24.2,0.203,452001.4,452001.4,40138,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291723,649426.00
06/18/2016 19:15,2,0.957,ACTIVE,214.19,345.96,59.944,1466291703,"201051344000458","219011344069620",27.63,36.50,0,335.44,366.70,26.8,23.9,0.217,449048.9,449048.9,35557,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291724,649427.00
06/18/2016 19:15,2,0.967,ACTIVE,214.87,348.06,59.949,1466291703,"201051344000853","219011344069620",27.21,35.60,0,337.54,367.30,26.7,23.8,0.217,447812.1,447812.1,35160,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291725,649428.00
06/18/2016 19:15,2,0.912,ACTIVE,213.51,344.76,59.944,1466291703,"201051344000685","219011344069620",27.79,34.50,0,334.24,363.99,25.7,22.9,0.221,453117.4,453117.4,39991,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291725,649429.00
06/18/2016 19:15,2,0.928,ACTIVE,213.51,345.36,59.954,1466291703,"201051344000917","219011344069620",27.95,35.60,0,332.73,363.69,26.3,23.4,0.203,449905.1,449905.1,39988,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291726,649430.00
06/18/2016 19:15,2,0.949,ACTIVE,213.51,345.36,59.949,1466291703,"201051344001145","219011344069620",27.67,33.30,0,334.54,363.69,26.6,23.8,0.208,455136.4,455136.4,39844,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291727,649431.00
06/18/2016 19:15,2,0.928,ACTIVE,213.51,345.66,59.996,1466291703,"201051344000651","219011344069620",27.47,36.30,0,334.54,364.89,25.9,23.0,0.208,447642.9,447642.9,40194,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291728,649432.00
06/18/2016 19:15,2,0.836,ACTIVE,211.93,342.95,59.944,1466291703,"274151322000088","219011344069620",26.60,37.80,0,331.23,353.77,22.5,19.8,0.150,688582.9,688582.9,28693,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291729,649433.00
06/18/2016 19:15,2,0.594,ACTIVE,212.83,392.55,59.949,1466291703,"274151322000068","219011344069620",36.68,40.00,0,332.73,421.10,22.2,19.5,0.137,583041.5,583041.5,30270,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291730,649434.00
06/18/2016 19:15,2,0.992,ACTIVE,212.83,343.55,59.959,1466291703,"201051344001135","219011344069620",27.53,35.80,0,332.73,363.39,27.7,24.8,0.212,443662.3,443662.3,40128,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291731,649435.00
06/18/2016 19:15,2,0.977,ACTIVE,213.96,347.16,59.917,1466291703,"201051344000594","219011344069620",27.55,36.50,0,334.24,365.80,27.3,24.5,0.212,453051.3,453051.3,35601,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291732,649436.00
06/18/2016 19:15,2,0.953,ACTIVE,213.51,344.45,59.933,1466291703,"201051344001203","219011344069620",27.95,35.40,0,334.54,364.89,27.0,24.1,0.208,450868.8,450868.8,40169,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291733,649437.00
06/18/2016 19:15,2,0.850,ACTIVE,212.16,343.25,59.970,1466291703,"274151322000054","219011344069620",26.96,38.40,0,331.53,354.67,23.2,20.5,0.155,703228.3,703228.3,28720,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291734,649438.00
06/18/2016 19:15,2,0.979,ACTIVE,214.19,345.36,59.970,1466291703,"201051344000867","219011344069620",27.89,35.80,0,334.54,366.10,27.7,24.8,0.208,440429.0,440429.0,35603,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291735,649439.00
06/18/2016 19:15,2,0.918,ACTIVE,213.29,344.45,59.954,1466291703,"201051344001093","219011344069620",27.97,34.50,0,333.33,363.39,26.0,23.2,0.203,449201.8,449201.8,40048,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291736,649440.00
06/18/2016 19:15,2,0.969,ACTIVE,214.19,346.86,59.949,1466291703,"201051344000900","219011344069620",27.43,35.20,0,335.74,366.10,27.0,24.1,0.212,456196.2,456196.2,34994,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291737,649441.00
06/18/2016 19:15,2,0.943,ACTIVE,214.64,346.56,59.959,1466291703,"201051344000648","219011344069620",27.85,35.00,0,336.04,366.10,26.6,23.8,0.208,447659.5,447659.5,35287,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291738,649442.00
06/18/2016 19:15,2,0.949,ACTIVE,214.41,346.86,59.996,1466291703,"201051344000569","219011344069620",27.95,36.00,0,335.44,365.80,26.9,24.0,0.212,457239.9,457239.9,34921,0,0,0,L,1122011218,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291739,649443.00
06/18/2016 19:15,2,0.986,ACTIVE,214.41,346.56,59.949,1466291703,"201051344000983","219011344069620",27.97,36.00,0,335.44,366.70,28.0,25.1,0.217,448848.3,448848.3,35400,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291740,649444.00
06/18/2016 19:15,2,0.971,ACTIVE,214.19,346.56,59.944,1466291703,"201051344001158","219011344069620",27.33,35.80,0,335.44,366.10,26.9,24.0,0.212,442799.9,442799.9,35667,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291741,649445.00
06/18/2016 19:15,2,0.922,ACTIVE,214.64,347.76,59.938,1466291703,"201051344000576","219011344069620",27.67,34.80,0,336.64,367.30,25.9,23.0,0.208,449913.0,449913.0,35069,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291741,649446.00
06/18/2016 19:15,2,0.854,ACTIVE,212.38,339.34,59.938,1466291703,"274151322000087","219011344069620",26.68,44.80,0,330.93,354.07,23.1,20.4,0.133,676565.5,676565.5,28847,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466291742,649447.00
06/18/2016 19:30,2,1.004,ACTIVE,214.87,347.16,60.018,1466292604,"201051344000645","219011344069620",27.69,34.30,0,336.04,364.89,28.1,25.2,0.221,449488.4,449488.4,35204,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292605,649448.00
06/18/2016 19:30,2,0.902,ACTIVE,212.38,344.45,59.938,1466292604,"274151322000085","219011344069620",26.98,37.30,0,334.84,354.37,24.6,21.9,0.164,704722.3,704722.3,28737,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292606,649449.00
06/18/2016 19:30,2,1.006,ACTIVE,214.64,348.96,59.981,1466292604,"201051344000633","219011344069620",28.05,33.50,0,335.14,365.80,28.6,25.7,0.225,440656.5,440656.5,35690,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292607,649450.00
06/18/2016 19:30,2,0.996,ACTIVE,214.41,347.46,59.975,1466292604,"201051344000469","219011344069620",28.25,32.60,0,334.54,367.30,28.5,25.6,0.225,442218.5,442218.5,35622,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292607,649451.00
06/18/2016 19:30,2,1.002,ACTIVE,213.06,345.06,59.975,1466292604,"201051344000646","219011344069620",27.91,32.60,0,333.33,362.49,28.4,25.5,0.221,445097.1,445097.1,40166,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292608,649452.00
06/18/2016 19:30,2,0.930,ACTIVE,212.16,342.35,59.981,1466292604,"274151322000052","219011344069620",27.63,36.50,0,331.23,355.28,26.0,23.2,0.177,719417.9,719417.9,28962,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292609,649453.00
06/18/2016 19:30,2,1.043,ACTIVE,213.74,345.96,59.981,1466292604,"201051344000585","219011344069620",28.03,33.50,0,333.33,363.09,29.6,26.7,0.225,452440.2,452440.2,40174,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292610,649454.00
06/18/2016 19:30,2,0.975,ACTIVE,213.29,344.45,59.975,1466292604,"201051344001230","219011344069620",28.31,31.30,0,332.43,360.99,27.9,25.1,0.221,448621.6,448621.6,39975,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292611,649455.00
06/18/2016 19:30,2,0.967,ACTIVE,213.96,345.96,59.965,1466292604,"201051344000582","219011344069620",27.83,33.80,0,333.33,362.79,27.3,24.5,0.217,441927.8,441927.8,40132,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292612,649456.00
06/18/2016 19:30,2,0.990,ACTIVE,213.06,345.06,59.986,1466292604,"201051344000955","219011344069620",28.33,33.50,0,332.43,361.59,28.5,25.6,0.221,454626.3,454626.3,40064,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292613,649457.00
06/18/2016 19:30,2,0.584,ACTIVE,212.38,403.97,59.970,1466292604,"274151322000094","219011344069620",37.73,38.80,0,332.73,425.91,22.2,19.5,0.137,583128.7,583128.7,30059,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292614,649458.00
06/18/2016 19:30,2,1.016,ACTIVE,214.41,347.16,59.981,1466292604,"201051344000579","219011344069620",28.65,33.00,0,335.44,365.80,29.5,26.6,0.225,456331.1,456331.1,15689,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292615,649459.00
06/18/2016 19:30,2,1.010,ACTIVE,213.29,344.45,59.975,1466292604,"201051344000890","219011344069620",28.01,32.60,0,333.33,362.49,28.7,25.8,0.221,451819.0,451819.0,40083,0,0,0,L,1122011218,0,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292616,649460.00
06/18/2016 19:30,2,0.965,ACTIVE,213.51,345.66,59.986,1466292604,"201051344000438","219011344069620",28.43,33.30,0,333.33,363.69,27.8,24.9,0.230,453741.3,453741.3,40090,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292617,649461.00
06/18/2016 19:30,2,0.996,ACTIVE,213.29,345.06,59.954,1466292604,"201051344000417","219011344069620",27.79,33.00,0,333.33,361.89,28.1,25.2,0.225,445993.4,445993.4,40251,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292618,649462.00
06/18/2016 19:30,2,0.904,ACTIVE,212.16,341.15,59.975,1466292604,"274151322000083","219011344069620",27.45,37.30,0,331.53,354.97,25.1,22.3,0.159,712934.9,712934.9,29039,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292619,649463.00
06/18/2016 19:30,2,0.967,ACTIVE,212.83,344.76,59.986,1466292604,"274151322000076","219011344069620",27.75,36.50,0,335.14,356.18,27.2,24.3,0.181,759463.3,759463.3,29037,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292620,649464.00
06/18/2016 19:30,2,1.012,ACTIVE,214.19,346.56,59.981,1466292604,"201051344000868","219011344069620",27.95,32.80,0,334.54,364.29,28.6,25.7,0.221,441238.3,441238.3,35341,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292621,649465.00
06/18/2016 19:30,2,0.943,ACTIVE,212.38,346.86,59.996,1466292604,"274151322000095","219011344069620",27.77,37.30,0,333.63,355.58,26.6,23.7,0.177,751664.5,751664.5,28953,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292622,649466.00
06/18/2016 19:30,2,0.973,ACTIVE,214.41,348.96,59.986,1466292604,"201051344000988","219011344069620",28.15,33.50,0,333.93,366.40,27.8,24.9,0.234,438193.4,438193.4,35633,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292622,649467.00
