ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 19:30,2,0.994,ACTIVE,213.51,344.15,59.981,1466292604,"201051344001025","219011344069620",27.85,33.30,0,333.33,362.79,28.1,25.2,0.212,452008.5,452008.5,40139,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292623,649468.00
06/18/2016 19:30,2,0.992,ACTIVE,214.41,346.86,60.007,1466292604,"201051344000458","219011344069620",27.77,34.50,0,334.84,364.89,27.9,25.0,0.234,449055.9,449055.9,35558,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292624,649469.00
06/18/2016 19:30,2,0.998,ACTIVE,215.09,348.36,59.981,1466292604,"201051344000853","219011344069620",27.57,33.80,0,336.94,367.30,27.9,25.0,0.225,447819.1,447819.1,35161,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292625,649470.00
06/18/2016 19:30,2,0.945,ACTIVE,213.51,345.96,59.986,1466292604,"201051344000685","219011344069620",27.95,32.20,0,333.93,362.79,26.8,23.9,0.225,453124.1,453124.1,39992,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292626,649471.00
06/18/2016 19:30,2,0.973,ACTIVE,213.51,345.96,59.944,1466292604,"201051344000917","219011344069620",27.73,33.80,0,332.73,362.79,27.4,24.5,0.208,449912.0,449912.0,39989,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292627,649472.00
06/18/2016 19:30,2,0.975,ACTIVE,213.74,345.66,59.991,1466292604,"201051344001145","219011344069620",28.07,31.30,0,334.54,363.09,27.8,24.9,0.217,455143.4,455143.4,39845,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292628,649473.00
06/18/2016 19:30,2,0.955,ACTIVE,213.74,345.66,59.975,1466292604,"201051344000651","219011344069620",27.75,34.50,0,334.54,363.39,26.9,24.0,0.217,447649.7,447649.7,40195,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292629,649474.00
06/18/2016 19:30,2,0.859,ACTIVE,211.93,341.15,59.938,1466292604,"274151322000088","219011344069620",26.96,36.30,0,333.93,353.77,23.4,20.7,0.146,688588.8,688588.8,28694,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292630,649475.00
06/18/2016 19:30,2,0.592,ACTIVE,213.06,405.17,59.986,1466292604,"274151322000068","219011344069620",37.61,38.80,0,333.93,420.80,22.7,20.0,0.146,583047.1,583047.1,30271,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292631,649476.00
06/18/2016 19:30,2,1.006,ACTIVE,213.06,344.15,59.981,1466292604,"201051344001135","219011344069620",27.93,33.80,0,333.03,362.19,28.5,25.6,0.217,443669.5,443669.5,40129,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292631,649477.00
06/18/2016 19:30,2,0.996,ACTIVE,213.96,346.86,60.018,1466292604,"201051344000594","219011344069620",28.09,33.50,0,333.93,364.29,28.4,25.5,0.225,453058.5,453058.5,35602,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292632,649478.00
06/18/2016 19:30,2,0.975,ACTIVE,213.74,344.76,60.023,1466292604,"201051344001203","219011344069620",28.17,33.30,0,334.54,363.39,27.8,24.9,0.217,450875.8,450875.8,40170,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292633,649479.00
06/18/2016 19:30,2,0.879,ACTIVE,212.16,342.65,59.996,1466292604,"274151322000054","219011344069620",27.06,37.00,0,333.33,354.67,24.1,21.3,0.159,703234.4,703234.4,28721,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292634,649480.00
06/18/2016 19:30,2,1.025,ACTIVE,214.41,346.86,59.981,1466292604,"201051344000867","219011344069620",27.35,34.00,0,334.84,364.89,28.4,25.5,0.217,440436.3,440436.3,35604,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292635,649481.00
06/18/2016 19:30,2,0.959,ACTIVE,213.51,345.36,59.981,1466292604,"201051344001093","219011344069620",27.93,32.40,0,333.93,362.49,27.1,24.3,0.212,449208.6,449208.6,40049,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292636,649482.00
06/18/2016 19:30,2,0.959,ACTIVE,214.19,346.86,59.986,1466292604,"201051344000900","219011344069620",28.35,33.30,0,334.84,365.80,27.6,24.7,0.212,456203.3,456203.3,34995,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292637,649483.00
06/18/2016 19:30,2,0.973,ACTIVE,214.64,346.86,59.986,1466292604,"201051344000648","219011344069620",27.81,33.00,0,336.64,365.19,27.4,24.5,0.212,447666.4,447666.4,35288,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292638,649484.00
06/18/2016 19:30,2,0.971,ACTIVE,214.41,346.56,59.991,1466292604,"201051344000569","219011344069620",28.13,34.00,0,336.34,364.89,27.7,24.8,0.217,457247.0,457247.0,34922,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292639,649485.00
06/18/2016 19:30,2,0.998,ACTIVE,214.41,346.56,60.028,1466292604,"201051344000983","219011344069620",28.21,34.00,0,334.24,364.59,28.6,25.6,0.221,448855.6,448855.6,35401,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292640,649486.00
06/18/2016 19:30,2,0.971,ACTIVE,214.41,345.96,59.986,1466292604,"201051344001158","219011344069620",27.95,33.30,0,334.84,366.40,27.5,24.7,0.212,442807.0,442807.0,35668,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292641,649487.00
06/18/2016 19:30,2,0.936,ACTIVE,214.87,348.06,59.981,1466292604,"201051344000576","219011344069620",27.97,33.00,0,336.94,365.49,26.5,23.7,0.212,449919.7,449919.7,35070,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292641,649488.00
06/18/2016 19:30,2,0.863,ACTIVE,212.38,341.45,59.996,1466292604,"274151322000087","219011344069620",27.12,43.00,0,333.93,354.67,23.7,21.0,0.141,676571.5,676571.5,28848,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466292642,649489.00
06/18/2016 19:45,2,0.664,ACTIVE,214.41,344.76,59.975,1466293503,"201051344000645","219011344069620",27.23,32.60,0,336.34,360.69,18.4,15.8,0.133,449493.0,449493.0,35205,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293504,649490.00
06/18/2016 19:45,2,0.619,ACTIVE,212.38,339.04,60.002,1466293503,"274151322000085","219011344069620",23.20,35.80,0,334.54,351.07,14.6,12.2,0.093,704726.3,704726.3,28738,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293505,649491.00
06/18/2016 19:45,2,0.672,ACTIVE,214.41,345.96,59.949,1466293503,"201051344000633","219011344069620",27.81,32.00,0,336.34,362.49,19.0,16.4,0.141,440661.2,440661.2,35691,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293506,649492.00
06/18/2016 19:45,2,0.670,ACTIVE,214.19,344.45,59.981,1466293503,"201051344000469","219011344069620",27.67,31.00,0,335.14,360.69,18.8,16.2,0.141,442223.3,442223.3,35623,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293507,649493.00
06/18/2016 19:45,2,0.678,ACTIVE,212.61,342.05,59.970,1466293503,"201051344000646","219011344069620",27.35,31.30,0,333.03,358.88,18.9,16.3,0.137,445101.8,445101.8,40167,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293507,649494.00
06/18/2016 19:45,2,0.623,ACTIVE,211.93,342.35,59.970,1466293503,"274151322000052","219011344069620",26.76,35.20,0,333.63,351.97,16.9,14.4,0.106,719422.2,719422.2,28963,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293508,649495.00
06/18/2016 19:45,2,0.711,ACTIVE,213.06,342.65,59.975,1466293503,"201051344000585","219011344069620",27.79,32.00,0,334.24,359.48,20.0,17.4,0.141,452445.3,452445.3,40175,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293509,649496.00
06/18/2016 19:45,2,0.645,ACTIVE,213.06,341.45,59.949,1466293503,"201051344001230","219011344069620",28.11,29.50,0,331.83,357.38,18.4,15.8,0.128,448626.3,448626.3,39976,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293510,649497.00
06/18/2016 19:45,2,0.643,ACTIVE,213.74,342.65,59.981,1466293503,"201051344000582","219011344069620",27.43,32.20,0,334.24,358.88,17.9,15.4,0.128,441932.3,441932.3,40133,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293511,649498.00
06/18/2016 19:45,2,0.674,ACTIVE,212.83,341.15,59.975,1466293503,"201051344000955","219011344069620",27.85,32.00,0,333.63,358.28,19.1,16.5,0.133,454631.1,454631.1,40065,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293512,649499.00
06/18/2016 19:45,2,0.375,ACTIVE,212.38,398.56,59.970,1466293503,"274151322000094","219011344069620",37.45,37.80,0,335.44,412.38,14.1,11.7,0.093,583132.3,583132.3,30060,0,0,0,L,1151911521,0,121.33,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293513,649500.00
06/18/2016 19:45,2,0.711,ACTIVE,213.96,343.85,59.970,1466293503,"201051344000579","219011344069620",27.49,31.30,0,336.04,360.69,19.8,17.2,0.141,456336.1,456336.1,15690,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293514,649501.00
06/18/2016 19:45,2,0.691,ACTIVE,213.06,341.45,59.975,1466293503,"201051344000890","219011344069620",27.25,31.00,0,332.73,358.88,19.1,16.5,0.133,451823.8,451823.8,40084,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293515,649502.00
06/18/2016 19:45,2,0.645,ACTIVE,213.06,341.75,59.975,1466293503,"201051344000438","219011344069620",28.21,31.50,0,333.93,359.48,18.4,15.9,0.133,453745.9,453745.9,40091,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293516,649503.00
06/18/2016 19:45,2,0.674,ACTIVE,213.06,342.05,59.981,1466293503,"201051344000417","219011344069620",27.77,31.50,0,332.73,358.58,19.0,16.4,0.137,445998.1,445998.1,40252,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293517,649504.00
06/18/2016 19:45,2,0.592,ACTIVE,211.93,339.65,59.996,1466293503,"274151322000083","219011344069620",27.04,35.80,0,333.93,351.37,16.2,13.7,0.102,712939.0,712939.0,29040,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293518,649505.00
06/18/2016 19:45,2,0.627,ACTIVE,212.61,343.25,59.970,1466293503,"274151322000076","219011344069620",27.69,35.20,0,332.43,352.27,17.6,15.1,0.115,759467.8,759467.8,29038,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293519,649506.00
06/18/2016 19:45,2,0.697,ACTIVE,213.96,343.25,59.975,1466293503,"201051344000868","219011344069620",27.15,31.30,0,334.84,359.78,19.2,16.6,0.137,441243.2,441243.2,35342,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293520,649507.00
06/18/2016 19:45,2,0.621,ACTIVE,211.93,339.65,59.981,1466293503,"274151322000095","219011344069620",27.10,35.60,0,334.24,351.67,17.0,14.5,0.106,751668.8,751668.8,28954,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293521,649508.00
06/18/2016 19:45,2,0.660,ACTIVE,214.19,345.36,59.933,1466293503,"201051344000988","219011344069620",27.29,32.00,0,335.44,362.19,18.2,15.7,0.146,438198.1,438198.1,35634,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293522,649509.00
06/18/2016 19:45,2,0.664,ACTIVE,212.83,341.15,59.991,1466293503,"201051344001025","219011344069620",27.73,32.00,0,333.93,358.58,18.7,16.1,0.133,452013.2,452013.2,40140,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293523,649510.00
06/18/2016 19:45,2,0.654,ACTIVE,214.19,344.15,59.996,1466293503,"201051344000458","219011344069620",27.95,32.80,0,336.04,360.08,18.6,16.0,0.141,449060.6,449060.6,35559,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293524,649511.00
06/18/2016 19:45,2,0.662,ACTIVE,214.64,345.96,59.944,1466293503,"201051344000853","219011344069620",27.53,32.00,0,337.54,361.89,18.5,15.9,0.137,447823.8,447823.8,35162,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293525,649512.00
06/18/2016 19:45,2,0.623,ACTIVE,213.29,342.35,59.981,1466293503,"201051344000685","219011344069620",27.81,30.30,0,333.63,359.18,17.6,15.0,0.141,453128.6,453128.6,39993,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293526,649513.00
06/18/2016 19:45,2,0.652,ACTIVE,213.06,341.75,59.981,1466293503,"201051344000917","219011344069620",27.61,32.40,0,333.63,357.98,18.3,15.7,0.133,449916.6,449916.6,39990,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293526,649514.00
06/18/2016 19:45,2,0.654,ACTIVE,213.29,342.65,59.970,1466293503,"201051344001145","219011344069620",27.81,29.80,0,334.24,359.18,18.5,15.9,0.133,455148.1,455148.1,39846,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293527,649515.00
06/18/2016 19:45,2,0.637,ACTIVE,213.29,342.65,59.986,1466293503,"201051344000651","219011344069620",27.49,32.80,0,335.14,358.28,17.8,15.2,0.133,447654.2,447654.2,40196,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293528,649516.00
06/18/2016 19:45,2,0.566,ACTIVE,211.93,337.84,59.965,1466293503,"274151322000088","219011344069620",26.14,35.00,0,333.93,350.17,15.0,12.6,0.084,688592.5,688592.5,28695,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293529,649517.00
06/18/2016 19:45,2,0.387,ACTIVE,212.83,398.86,59.981,1466293503,"274151322000068","219011344069620",37.45,37.50,0,335.74,411.78,14.6,12.2,0.084,583050.8,583050.8,30272,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293530,649518.00
06/18/2016 19:45,2,0.684,ACTIVE,212.83,340.85,59.981,1466293503,"201051344001135","219011344069620",27.89,32.40,0,333.33,357.08,19.4,16.8,0.128,443674.4,443674.4,40130,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293531,649519.00
06/18/2016 19:45,2,0.662,ACTIVE,213.96,343.25,59.975,1466293503,"201051344000594","219011344069620",28.19,31.80,0,333.03,359.78,19.0,16.4,0.133,453063.3,453063.3,35603,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293532,649520.00
06/18/2016 19:45,2,0.664,ACTIVE,213.06,341.45,59.975,1466293503,"201051344001203","219011344069620",27.77,31.50,0,334.24,358.88,18.7,16.2,0.137,450880.6,450880.6,40171,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293533,649521.00
06/18/2016 19:45,2,0.586,ACTIVE,211.93,340.85,59.970,1466293503,"274151322000054","219011344069620",26.44,35.60,0,333.63,350.77,15.7,13.2,0.106,703238.3,703238.3,28722,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293534,649522.00
06/18/2016 19:45,2,0.676,ACTIVE,214.19,343.85,59.981,1466293503,"201051344000867","219011344069620",27.85,32.40,0,334.24,360.08,19.1,16.5,0.133,440441.1,440441.1,35605,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293535,649523.00
06/18/2016 19:45,2,0.646,ACTIVE,213.29,342.65,59.922,1466293503,"201051344001093","219011344069620",27.81,31.00,0,333.63,357.98,18.3,15.7,0.128,449213.2,449213.2,40050,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293536,649524.00
06/18/2016 19:45,2,0.654,ACTIVE,214.19,344.76,59.975,1466293503,"201051344000900","219011344069620",27.51,31.80,0,335.44,360.38,18.3,15.7,0.133,456207.9,456207.9,34996,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293537,649525.00
06/18/2016 19:45,2,0.654,ACTIVE,214.41,344.45,59.981,1466293503,"201051344000648","219011344069620",27.71,31.30,0,336.04,360.38,18.4,15.8,0.133,447671.1,447671.1,35289,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293537,649526.00
06/18/2016 19:45,2,0.670,ACTIVE,213.96,344.15,59.981,1466293503,"201051344000569","219011344069620",27.41,32.40,0,335.44,359.48,18.6,16.1,0.137,457251.7,457251.7,34923,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293538,649527.00
06/18/2016 19:45,2,0.688,ACTIVE,214.19,343.85,59.986,1466293503,"201051344000983","219011344069620",27.89,32.40,0,334.84,359.78,19.4,16.8,0.137,448860.5,448860.5,35402,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293539,649528.00
06/18/2016 19:45,2,0.666,ACTIVE,214.19,343.55,59.981,1466293503,"201051344001158","219011344069620",27.23,31.80,0,334.84,359.78,18.4,15.8,0.133,442811.6,442811.6,35669,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293540,649529.00
06/18/2016 19:45,2,0.619,ACTIVE,214.41,345.06,59.975,1466293503,"201051344000576","219011344069620",28.03,31.30,0,336.04,360.08,17.7,15.1,0.133,449924.2,449924.2,35071,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293541,649530.00
06/18/2016 19:45,2,0.580,ACTIVE,212.38,342.05,59.954,1466293503,"274151322000087","219011344069620",26.40,41.30,0,333.93,350.47,15.5,13.0,0.080,676575.4,676575.4,28849,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466293542,649531.00
06/18/2016 20:00,2,0.520,ACTIVE,214.87,343.25,59.991,1466294403,"201051344000645","219011344069620",27.31,30.30,0,336.34,353.47,14.4,12.0,0.093,449496.2,449496.2,35206,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294404,649532.00
06/18/2016 20:00,2,0.447,ACTIVE,213.06,339.65,59.986,1466294403,"274151322000085","219011344069620",26.50,34.00,0,335.14,345.96,12.0,9.7,0.066,704728.9,704728.9,28739,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294405,649533.00
06/18/2016 20:00,2,0.529,ACTIVE,214.87,345.36,59.991,1466294403,"201051344000633","219011344069620",27.81,30.00,0,334.84,355.88,15.0,12.5,0.093,440664.5,440664.5,35692,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294406,649534.00
06/18/2016 20:00,2,0.533,ACTIVE,214.64,344.15,59.949,1466294403,"201051344000469","219011344069620",27.55,28.80,0,334.54,353.47,14.9,12.5,0.102,442226.6,442226.6,35624,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294407,649535.00
06/18/2016 20:00,2,0.529,ACTIVE,213.29,341.15,59.996,1466294403,"201051344000646","219011344069620",27.89,29.30,0,332.43,351.37,15.0,12.5,0.093,445105.1,445105.1,40168,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294408,649536.00
06/18/2016 20:00,2,0.475,ACTIVE,212.61,339.95,59.986,1466294403,"274151322000052","219011344069620",27.00,33.50,0,334.24,346.56,13.0,10.6,0.075,719425.0,719425.0,28964,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294409,649537.00
06/18/2016 20:00,2,0.572,ACTIVE,213.74,341.75,59.996,1466294403,"201051344000585","219011344069620",27.55,29.80,0,333.03,351.97,16.0,13.6,0.102,452448.8,452448.8,40176,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294410,649538.00
06/18/2016 20:00,2,0.514,ACTIVE,213.51,339.95,59.986,1466294403,"201051344001230","219011344069620",28.07,27.80,0,331.83,350.77,14.6,12.2,0.088,448629.5,448629.5,39977,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294411,649539.00
06/18/2016 20:00,2,0.514,ACTIVE,213.96,341.75,60.002,1466294403,"201051344000582","219011344069620",27.29,30.50,0,333.93,351.67,14.2,11.8,0.088,441935.4,441935.4,40134,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294412,649540.00
06/18/2016 20:00,2,0.539,ACTIVE,213.29,340.25,59.991,1466294403,"201051344000955","219011344069620",27.87,29.80,0,331.53,350.77,15.3,12.8,0.097,454634.5,454634.5,40066,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294413,649541.00
06/18/2016 20:00,2,0.291,ACTIVE,212.83,390.14,59.996,1466294403,"274151322000094","219011344069620",36.72,36.00,0,336.04,410.28,10.8,8.5,0.062,583134.5,583134.5,30061,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294413,649542.00
06/18/2016 20:00,2,0.564,ACTIVE,214.41,342.35,60.007,1466294403,"201051344000579","219011344069620",27.95,29.50,0,335.44,353.77,16.0,13.5,0.102,456339.7,456339.7,15691,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294414,649543.00
06/18/2016 20:00,2,0.543,ACTIVE,213.51,340.55,59.996,1466294403,"201051344000890","219011344069620",27.85,28.50,0,332.13,351.97,15.3,12.8,0.097,451827.2,451827.2,40085,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294415,649544.00
06/18/2016 20:00,2,0.521,ACTIVE,213.74,341.45,59.991,1466294403,"201051344000438","219011344069620",27.93,29.00,0,333.33,351.67,14.8,12.3,0.097,453749.2,453749.2,40092,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294417,649545.00
06/18/2016 20:00,2,0.543,ACTIVE,213.74,340.85,60.002,1466294403,"201051344000417","219011344069620",27.91,29.30,0,332.43,351.67,15.3,12.9,0.102,446001.5,446001.5,40253,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294418,649546.00
06/18/2016 20:00,2,0.459,ACTIVE,212.61,340.25,59.996,1466294403,"274151322000083","219011344069620",26.66,34.00,0,334.54,346.56,12.4,10.0,0.075,712941.7,712941.7,29041,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294419,649547.00
06/18/2016 20:00,2,0.479,ACTIVE,213.51,342.65,59.991,1466294403,"274151322000076","219011344069620",27.73,33.50,0,335.74,346.86,13.5,11.1,0.088,759470.8,759470.8,29039,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294420,649548.00
06/18/2016 20:00,2,0.547,ACTIVE,214.41,342.65,59.996,1466294403,"201051344000868","219011344069620",27.43,29.30,0,334.54,353.17,15.2,12.8,0.097,441246.6,441246.6,35343,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294420,649549.00
06/18/2016 20:00,2,0.469,ACTIVE,212.83,340.25,59.981,1466294403,"274151322000095","219011344069620",27.39,33.50,0,333.93,346.26,13.0,10.6,0.075,751671.6,751671.6,28955,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294421,649550.00
06/18/2016 20:00,2,0.518,ACTIVE,214.41,344.76,60.002,1466294403,"201051344000988","219011344069620",27.35,30.00,0,334.54,355.28,14.3,11.9,0.106,438201.2,438201.2,35635,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294422,649551.00
06/18/2016 20:00,2,0.527,ACTIVE,213.74,340.55,59.996,1466294403,"201051344001025","219011344069620",27.89,29.80,0,332.43,351.67,14.9,12.5,0.102,452016.5,452016.5,40141,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294423,649552.00
06/18/2016 20:00,2,0.523,ACTIVE,214.41,342.35,60.018,1466294403,"201051344000458","219011344069620",27.81,30.50,0,335.14,353.77,14.8,12.3,0.106,449063.9,449063.9,35560,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294424,649553.00
06/18/2016 20:00,2,0.523,ACTIVE,214.87,344.15,59.996,1466294403,"201051344000853","219011344069620",27.93,29.80,0,336.34,354.97,14.8,12.4,0.097,447827.0,447827.0,35163,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294425,649554.00
06/18/2016 20:00,2,0.508,ACTIVE,213.74,342.05,59.991,1466294403,"201051344000685","219011344069620",27.15,28.00,0,332.73,352.27,14.0,11.6,0.106,453131.6,453131.6,39994,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294426,649555.00
06/18/2016 20:00,2,0.518,ACTIVE,213.74,341.45,59.986,1466294403,"201051344000917","219011344069620",27.73,30.50,0,332.43,351.37,14.5,12.1,0.093,449919.8,449919.8,39991,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294427,649556.00
06/18/2016 20:00,2,0.531,ACTIVE,213.74,341.75,59.996,1466294403,"201051344001145","219011344069620",27.25,28.00,0,333.93,352.27,14.7,12.2,0.093,455151.3,455151.3,39847,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294428,649557.00
06/18/2016 20:00,2,0.506,ACTIVE,213.74,341.75,59.996,1466294403,"201051344000651","219011344069620",27.63,31.00,0,333.63,352.57,14.2,11.7,0.097,447657.2,447657.2,40197,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294429,649558.00
06/18/2016 20:00,2,0.436,ACTIVE,212.38,340.25,59.991,1466294403,"274151322000088","219011344069620",25.98,33.30,0,334.24,345.66,11.4,9.1,0.071,688595.0,688595.0,28696,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294430,649559.00
06/18/2016 20:00,2,0.312,ACTIVE,213.29,388.94,59.991,1466294403,"274151322000068","219011344069620",36.46,35.60,0,337.24,413.29,11.8,9.4,0.062,583053.2,583053.2,30273,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294431,649560.00
06/18/2016 20:00,2,0.547,ACTIVE,213.06,339.95,60.028,1466294403,"201051344001135","219011344069620",27.95,30.50,0,333.03,350.17,15.5,13.0,0.097,443677.8,443677.8,40131,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294431,649561.00
06/18/2016 20:00,2,0.531,ACTIVE,213.96,342.65,60.034,1466294403,"201051344000594","219011344069620",28.21,29.80,0,334.54,354.07,15.2,12.8,0.097,453066.6,453066.6,35604,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294432,649562.00
06/18/2016 20:00,2,0.547,ACTIVE,213.51,340.55,60.018,1466294403,"201051344001203","219011344069620",27.14,29.80,0,333.33,352.87,15.0,12.6,0.097,450883.8,450883.8,40172,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294433,649563.00
06/18/2016 20:00,2,0.449,ACTIVE,212.61,339.04,59.996,1466294403,"274151322000054","219011344069620",26.74,34.30,0,334.24,346.26,12.1,9.8,0.071,703240.9,703240.9,28723,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294434,649564.00
06/18/2016 20:00,2,0.545,ACTIVE,214.64,342.05,60.002,1466294403,"201051344000867","219011344069620",27.67,30.50,0,334.24,353.47,15.3,12.9,0.097,440444.5,440444.5,35606,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294435,649565.00
06/18/2016 20:00,2,0.525,ACTIVE,213.74,341.15,60.007,1466294403,"201051344001093","219011344069620",27.49,29.30,0,332.73,352.57,14.7,12.2,0.088,449216.4,449216.4,40051,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294436,649566.00
06/18/2016 20:00,2,0.514,ACTIVE,214.41,342.65,59.991,1466294403,"201051344000900","219011344069620",27.49,29.50,0,335.44,354.07,14.4,11.9,0.097,456211.1,456211.1,34997,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294437,649567.00
06/18/2016 20:00,2,0.535,ACTIVE,214.64,342.95,59.986,1466294403,"201051344000648","219011344069620",27.55,29.00,0,336.04,354.37,15.0,12.5,0.102,447674.3,447674.3,35290,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294438,649568.00
06/18/2016 20:00,2,0.533,ACTIVE,214.41,342.65,60.002,1466294403,"201051344000569","219011344069620",27.75,30.30,0,335.44,353.77,15.1,12.6,0.102,457255.0,457255.0,34924,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294439,649569.00
06/18/2016 20:00,2,0.562,ACTIVE,214.41,342.35,60.007,1466294403,"201051344000983","219011344069620",27.33,30.30,0,334.84,353.47,15.6,13.1,0.102,448864.0,448864.0,35403,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294440,649570.00
06/18/2016 20:00,2,0.527,ACTIVE,214.41,343.55,60.044,1466294403,"201051344001158","219011344069620",27.33,29.80,0,334.84,353.77,14.6,12.2,0.106,442814.8,442814.8,35670,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294441,649571.00
06/18/2016 20:00,2,0.506,ACTIVE,214.87,343.55,59.996,1466294403,"201051344000576","219011344069620",27.93,29.00,0,335.44,354.37,14.3,11.9,0.088,449927.3,449927.3,35072,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294441,649572.00
06/18/2016 20:00,2,0.455,ACTIVE,212.83,342.35,60.012,1466294403,"274151322000087","219011344069620",26.28,39.30,0,334.54,347.16,12.1,9.7,0.071,676578.0,676578.0,28850,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466294442,649573.00
06/18/2016 20:15,2,0.475,ACTIVE,214.87,343.25,59.949,1466295303,"201051344000645","219011344069620",27.35,28.50,0,336.34,351.97,13.2,10.8,0.080,449499.1,449499.1,35207,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295305,649574.00
06/18/2016 20:15,2,0.398,ACTIVE,212.83,340.25,59.965,1466295303,"274151322000085","219011344069620",26.58,32.40,0,334.84,345.36,10.7,8.4,0.066,704731.2,704731.2,28740,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295305,649575.00
06/18/2016 20:15,2,0.482,ACTIVE,214.87,344.15,59.959,1466295303,"201051344000633","219011344069620",27.93,28.50,0,335.74,353.47,13.7,11.3,0.084,440667.6,440667.6,35693,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295306,649576.00
06/18/2016 20:15,2,0.482,ACTIVE,214.64,342.95,59.954,1466295303,"201051344000469","219011344069620",27.87,27.50,0,334.54,351.37,13.6,11.2,0.088,442229.6,442229.6,35625,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295307,649577.00
06/18/2016 20:15,2,0.463,ACTIVE,213.06,340.25,59.959,1466295303,"201051344000646","219011344069620",28.82,27.50,0,333.03,348.66,13.5,11.1,0.075,445108.2,445108.2,40169,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295308,649578.00
06/18/2016 20:15,2,0.432,ACTIVE,212.38,339.34,59.928,1466295303,"274151322000052","219011344069620",26.72,32.20,0,334.24,345.66,11.7,9.4,0.066,719427.6,719427.6,28965,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295309,649579.00
06/18/2016 20:15,2,0.506,ACTIVE,213.74,341.45,59.986,1466295303,"201051344000585","219011344069620",28.33,28.30,0,333.03,348.96,14.5,12.1,0.088,452452.1,452452.1,40177,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295310,649580.00
06/18/2016 20:15,2,0.479,ACTIVE,213.29,339.95,59.970,1466295303,"201051344001230","219011344069620",27.33,26.50,0,331.83,347.16,13.3,10.9,0.080,448632.5,448632.5,39978,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295311,649581.00
06/18/2016 20:15,2,0.441,ACTIVE,213.74,340.85,59.991,1466295303,"201051344000582","219011344069620",28.37,29.00,0,333.03,348.96,12.7,10.3,0.075,441938.2,441938.2,40135,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295312,649582.00
06/18/2016 20:15,2,0.496,ACTIVE,213.06,340.25,59.959,1466295303,"201051344000955","219011344069620",27.61,28.30,0,332.43,348.06,13.9,11.5,0.080,454637.6,454637.6,40067,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295313,649583.00
06/18/2016 20:15,2,0.252,ACTIVE,212.83,389.84,59.965,1466295303,"274151322000094","219011344069620",36.72,34.80,0,336.04,405.47,9.4,7.2,0.049,583136.5,583136.5,30062,0,0,0,L,1151911521,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295314,649584.00
06/18/2016 20:15,2,0.527,ACTIVE,214.41,342.05,59.922,1466295303,"201051344000579","219011344069620",27.39,28.30,0,335.74,350.47,14.6,12.2,0.084,456343.0,456343.0,15692,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295315,649585.00
06/18/2016 20:15,2,0.500,ACTIVE,213.29,340.25,59.959,1466295303,"201051344000890","219011344069620",27.45,26.50,0,333.33,348.96,13.9,11.5,0.084,451830.4,451830.4,40086,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295316,649586.00
06/18/2016 20:15,2,0.471,ACTIVE,213.74,340.85,59.965,1466295303,"201051344000438","219011344069620",28.13,27.30,0,333.93,348.96,13.4,11.0,0.084,453752.2,453752.2,40093,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295317,649587.00
06/18/2016 20:15,2,0.512,ACTIVE,213.51,340.25,59.965,1466295303,"201051344000417","219011344069620",27.04,27.50,0,333.03,348.36,14.0,11.6,0.080,446004.6,446004.6,40254,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295318,649588.00
06/18/2016 20:15,2,0.402,ACTIVE,212.61,340.25,59.965,1466295303,"274151322000083","219011344069620",27.06,32.40,0,334.54,345.66,11.1,8.7,0.071,712944.1,712944.1,29042,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295319,649589.00
06/18/2016 20:15,2,0.428,ACTIVE,213.06,339.95,59.917,1466295303,"274151322000076","219011344069620",27.75,32.20,0,335.44,345.96,12.0,9.7,0.071,759473.5,759473.5,29040,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295320,649590.00
06/18/2016 20:15,2,0.496,ACTIVE,214.41,342.05,59.965,1466295303,"201051344000868","219011344069620",27.51,27.80,0,334.84,350.77,13.8,11.4,0.080,441249.7,441249.7,35344,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295321,649591.00
06/18/2016 20:15,2,0.420,ACTIVE,212.38,340.85,59.959,1466295303,"274151322000095","219011344069620",27.06,32.00,0,334.84,345.06,11.6,9.2,0.071,751674.2,751674.2,28956,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295322,649592.00
06/18/2016 20:15,2,0.477,ACTIVE,214.19,343.85,59.959,1466295303,"201051344000988","219011344069620",26.66,28.50,0,334.54,352.57,12.9,10.5,0.097,438204.1,438204.1,35636,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295323,649593.00
06/18/2016 20:15,2,0.465,ACTIVE,213.29,339.65,59.986,1466295303,"201051344001025","219011344069620",28.39,28.30,0,333.33,348.66,13.3,10.9,0.075,452019.5,452019.5,40142,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295323,649594.00
06/18/2016 20:15,2,0.488,ACTIVE,214.41,342.35,59.965,1466295303,"201051344000458","219011344069620",27.21,29.00,0,334.84,350.47,13.5,11.1,0.088,449066.9,449066.9,35561,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295324,649595.00
06/18/2016 20:15,2,0.490,ACTIVE,215.09,344.15,59.933,1466295303,"201051344000853","219011344069620",26.98,28.00,0,336.34,351.97,13.4,11.0,0.088,447830.0,447830.0,35164,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295325,649596.00
06/18/2016 20:15,2,0.461,ACTIVE,213.74,341.75,59.959,1466295303,"201051344000685","219011344069620",27.21,26.30,0,333.33,350.17,12.7,10.3,0.084,453134.4,453134.4,39995,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295326,649597.00
06/18/2016 20:15,2,0.506,ACTIVE,213.51,340.55,59.965,1466295303,"201051344000917","219011344069620",24.07,29.00,0,332.73,348.66,12.3,10.0,0.080,449922.8,449922.8,39992,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295327,649598.00
06/18/2016 20:15,2,0.475,ACTIVE,213.74,340.85,59.959,1466295303,"201051344001145","219011344069620",27.53,26.50,0,334.84,349.86,13.2,10.9,0.080,455154.2,455154.2,39848,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295328,649599.00
06/18/2016 20:15,2,0.477,ACTIVE,213.74,341.15,59.938,1466295303,"201051344000651","219011344069620",26.64,29.30,0,334.54,349.26,12.8,10.5,0.084,447660.1,447660.1,40198,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295329,649600.00
06/18/2016 20:15,2,0.387,ACTIVE,212.16,339.65,59.959,1466295303,"274151322000088","219011344069620",25.96,31.80,0,334.24,344.45,10.2,7.9,0.062,688597.2,688597.2,28697,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295330,649601.00
06/18/2016 20:15,2,0.277,ACTIVE,213.29,387.44,59.949,1466295303,"274151322000068","219011344069620",36.44,34.30,0,336.34,406.07,10.3,8.0,0.053,583055.5,583055.5,30274,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295331,649602.00
06/18/2016 20:15,2,0.502,ACTIVE,213.06,339.34,59.959,1466295303,"201051344001135","219011344069620",27.51,29.00,0,332.73,347.46,14.0,11.6,0.080,443681.0,443681.0,40132,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295332,649603.00
06/18/2016 20:15,2,0.490,ACTIVE,213.96,342.35,59.996,1466295303,"201051344000594","219011344069620",27.73,28.50,0,334.54,349.86,13.8,11.4,0.088,453069.7,453069.7,35605,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295333,649604.00
06/18/2016 20:15,2,0.502,ACTIVE,213.74,340.25,59.954,1466295303,"201051344001203","219011344069620",26.64,28.30,0,333.93,349.86,13.5,11.1,0.080,450886.9,450886.9,40173,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295334,649605.00
06/18/2016 20:15,2,0.398,ACTIVE,212.61,340.85,59.917,1466295303,"274151322000054","219011344069620",26.62,32.60,0,334.24,345.06,10.8,8.5,0.057,703243.2,703243.2,28724,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295335,649606.00
06/18/2016 20:15,2,0.496,ACTIVE,214.64,341.75,59.959,1466295303,"201051344000867","219011344069620",27.43,29.00,0,334.84,351.07,13.8,11.4,0.084,440447.6,440447.6,35607,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295336,649607.00
06/18/2016 20:15,2,0.482,ACTIVE,213.51,340.25,59.959,1466295303,"201051344001093","219011344069620",27.35,28.00,0,334.24,348.06,13.4,11.0,0.080,449219.4,449219.4,40052,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295336,649608.00
06/18/2016 20:15,2,0.463,ACTIVE,214.19,343.55,59.928,1466295303,"201051344000900","219011344069620",27.33,27.80,0,334.84,350.17,12.8,10.5,0.084,456213.9,456213.9,34998,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295337,649609.00
06/18/2016 20:15,2,0.473,ACTIVE,214.87,342.65,59.975,1466295303,"201051344000648","219011344069620",28.23,27.50,0,336.04,351.97,13.5,11.1,0.084,447677.4,447677.4,35291,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295338,649610.00
