ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 20:15,2,0.492,ACTIVE,214.41,342.35,59.959,1466295303,"201051344000569","219011344069620",27.41,28.50,0,336.04,350.77,13.7,11.3,0.088,457258.0,457258.0,34925,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295339,649611.00
06/18/2016 20:15,2,0.502,ACTIVE,214.41,342.35,59.965,1466295303,"201051344000983","219011344069620",27.95,28.80,0,335.14,350.77,14.2,11.8,0.084,448867.2,448867.2,35404,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295340,649612.00
06/18/2016 20:15,2,0.479,ACTIVE,214.41,342.95,59.954,1466295303,"201051344001158","219011344069620",27.17,28.30,0,335.14,351.07,13.2,10.8,0.088,442817.8,442817.8,35671,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295341,649613.00
06/18/2016 20:15,2,0.473,ACTIVE,214.87,343.55,59.959,1466295303,"201051344000576","219011344069620",27.04,27.50,0,335.44,351.37,12.9,10.6,0.075,449930.2,449930.2,35073,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295342,649614.00
06/18/2016 20:15,2,0.402,ACTIVE,212.61,340.55,59.959,1466295303,"274151322000087","219011344069620",26.34,37.50,0,334.24,345.36,10.8,8.5,0.049,676580.3,676580.3,28851,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466295343,649615.00
06/18/2016 20:30,2,0.559,ACTIVE,215.09,344.76,59.944,1466296203,"201051344000645","219011344069620",27.63,27.50,0,326.42,351.07,15.7,13.2,0.102,449501.9,449501.9,35208,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296204,649616.00
06/18/2016 20:30,2,0.494,ACTIVE,213.06,341.75,59.922,1466296203,"274151322000085","219011344069620",26.30,31.30,0,324.02,345.96,13.2,10.8,0.075,704733.4,704733.4,28741,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296205,649617.00
06/18/2016 20:30,2,0.562,ACTIVE,215.09,345.66,59.981,1466296203,"201051344000633","219011344069620",28.27,27.30,0,325.82,352.57,16.1,13.6,0.115,440670.5,440670.5,35694,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296206,649618.00
06/18/2016 20:30,2,0.578,ACTIVE,214.64,344.15,59.981,1466296203,"201051344000469","219011344069620",27.77,26.30,0,324.32,350.47,16.3,13.8,0.115,442232.5,442232.5,35626,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296207,649619.00
06/18/2016 20:30,2,0.570,ACTIVE,213.29,341.45,59.981,1466296203,"201051344000646","219011344069620",28.01,26.50,0,323.72,348.06,16.2,13.7,0.110,445111.2,445111.2,40170,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296208,649620.00
06/18/2016 20:30,2,0.520,ACTIVE,213.06,340.85,59.975,1466296203,"274151322000052","219011344069620",26.84,31.30,0,322.51,347.16,14.2,11.8,0.075,719430.1,719430.1,28966,0,0,0,L,1151911521,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296209,649621.00
06/18/2016 20:30,2,0.605,ACTIVE,213.96,342.35,59.965,1466296203,"201051344000585","219011344069620",28.01,27.00,0,324.32,348.66,17.2,14.7,0.115,452455.3,452455.3,40178,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296210,649622.00
06/18/2016 20:30,2,0.564,ACTIVE,213.51,340.85,59.933,1466296203,"201051344001230","219011344069620",27.73,25.50,0,322.81,347.16,15.9,13.4,0.097,448635.3,448635.3,39979,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296211,649623.00
06/18/2016 20:30,2,0.549,ACTIVE,214.19,342.05,59.975,1466296203,"201051344000582","219011344069620",27.77,27.80,0,324.62,348.66,15.5,13.0,0.106,441941.0,441941.0,40136,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296212,649624.00
06/18/2016 20:30,2,0.578,ACTIVE,213.29,341.15,59.970,1466296203,"201051344000955","219011344069620",28.17,27.00,0,323.41,347.76,16.5,14.0,0.115,454640.5,454640.5,40068,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296212,649625.00
06/18/2016 20:30,2,0.297,ACTIVE,213.29,403.07,59.975,1466296203,"274151322000094","219011344069620",37.91,33.50,0,337.24,406.07,11.7,9.3,0.075,583138.4,583138.4,30063,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296213,649626.00
06/18/2016 20:30,2,0.602,ACTIVE,214.64,343.55,59.981,1466296203,"201051344000579","219011344069620",28.19,27.00,0,325.82,351.07,17.2,14.7,0.115,456346.2,456346.2,15693,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296214,649627.00
06/18/2016 20:30,2,0.586,ACTIVE,213.74,341.15,59.975,1466296203,"201051344000890","219011344069620",28.01,25.80,0,324.02,348.06,16.6,14.1,0.106,451833.4,451833.4,40087,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296215,649628.00
06/18/2016 20:30,2,0.555,ACTIVE,213.96,342.05,59.981,1466296203,"201051344000438","219011344069620",28.57,26.30,0,323.72,348.66,16.1,13.6,0.110,453755.0,453755.0,40094,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296216,649629.00
06/18/2016 20:30,2,0.588,ACTIVE,213.74,341.45,59.975,1466296203,"201051344000417","219011344069620",27.89,26.50,0,324.02,348.66,16.6,14.1,0.110,446007.6,446007.6,40255,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296217,649630.00
06/18/2016 20:30,2,0.500,ACTIVE,213.29,341.45,60.002,1466296203,"274151322000083","219011344069620",26.80,31.00,0,323.41,346.56,13.6,11.2,0.084,712946.4,712946.4,29043,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296218,649631.00
06/18/2016 20:30,2,0.527,ACTIVE,213.74,341.75,59.975,1466296203,"274151322000076","219011344069620",27.59,30.80,0,324.02,346.86,14.7,12.2,0.093,759476.0,759476.0,29041,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296219,649632.00
06/18/2016 20:30,2,0.586,ACTIVE,214.64,343.55,59.986,1466296203,"201051344000868","219011344069620",27.85,26.80,0,324.62,351.07,16.6,14.1,0.110,441252.6,441252.6,35345,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296220,649633.00
06/18/2016 20:30,2,0.520,ACTIVE,213.06,341.45,59.970,1466296203,"274151322000095","219011344069620",27.15,30.80,0,322.51,346.26,14.3,11.9,0.084,751676.6,751676.6,28957,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296221,649634.00
06/18/2016 20:30,2,0.564,ACTIVE,214.87,345.36,60.002,1466296203,"201051344000988","219011344069620",27.39,27.00,0,325.82,352.57,15.7,13.3,0.115,438206.9,438206.9,35637,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296222,649635.00
06/18/2016 20:30,2,0.564,ACTIVE,213.74,340.85,59.938,1466296203,"201051344001025","219011344069620",28.21,27.00,0,324.02,348.36,16.1,13.6,0.110,452022.4,452022.4,40143,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296223,649636.00
06/18/2016 20:30,2,0.566,ACTIVE,214.87,343.85,59.981,1466296203,"201051344000458","219011344069620",28.07,28.00,0,325.82,350.77,16.1,13.7,0.110,449069.8,449069.8,35562,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296224,649637.00
06/18/2016 20:30,2,0.576,ACTIVE,215.54,345.36,59.975,1466296203,"201051344000853","219011344069620",27.43,26.80,0,326.72,352.27,16.0,13.5,0.106,447832.9,447832.9,35165,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296225,649638.00
06/18/2016 20:30,2,0.541,ACTIVE,213.96,342.35,59.981,1466296203,"201051344000685","219011344069620",27.75,25.80,0,324.92,349.26,15.2,12.8,0.110,453137.1,453137.1,39996,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296226,649639.00
06/18/2016 20:30,2,0.562,ACTIVE,213.74,342.05,59.981,1466296203,"201051344000917","219011344069620",27.97,28.00,0,323.72,348.36,16.0,13.5,0.106,449925.5,449925.5,39993,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296227,649640.00
06/18/2016 20:30,2,0.570,ACTIVE,213.96,342.05,59.981,1466296203,"201051344001145","219011344069620",27.47,25.50,0,325.82,348.96,15.9,13.4,0.110,455157.0,455157.0,39849,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296228,649641.00
06/18/2016 20:30,2,0.557,ACTIVE,213.74,341.75,59.975,1466296203,"201051344000651","219011344069620",27.47,28.00,0,324.02,348.96,15.5,13.1,0.106,447662.8,447662.8,40199,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296229,649642.00
06/18/2016 20:30,2,0.471,ACTIVE,212.83,340.85,59.981,1466296203,"274151322000088","219011344069620",26.48,30.50,0,322.51,345.96,12.7,10.3,0.075,688599.2,688599.2,28698,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296229,649643.00
06/18/2016 20:30,2,0.334,ACTIVE,213.74,392.25,59.970,1466296203,"274151322000068","219011344069620",36.64,33.00,0,337.84,407.57,12.5,10.2,0.071,583057.5,583057.5,30275,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296230,649644.00
06/18/2016 20:30,2,0.586,ACTIVE,213.29,340.55,59.975,1466296203,"201051344001135","219011344069620",28.05,27.50,0,323.72,347.46,16.6,14.1,0.110,443684.0,443684.0,40133,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296231,649645.00
06/18/2016 20:30,2,0.582,ACTIVE,214.41,343.55,59.965,1466296203,"201051344000594","219011344069620",27.99,27.30,0,324.62,350.77,16.5,14.0,0.110,453072.7,453072.7,35606,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296232,649646.00
06/18/2016 20:30,2,0.572,ACTIVE,213.74,340.85,59.981,1466296203,"201051344001203","219011344069620",28.03,27.00,0,324.62,349.56,16.3,13.8,0.115,450889.7,450889.7,40174,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296233,649647.00
06/18/2016 20:30,2,0.486,ACTIVE,212.83,342.35,60.002,1466296203,"274151322000054","219011344069620",26.90,31.50,0,323.11,346.26,13.3,10.9,0.075,703245.5,703245.5,28725,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296234,649648.00
06/18/2016 20:30,2,0.584,ACTIVE,214.87,342.95,60.002,1466296203,"201051344000867","219011344069620",27.87,27.80,0,325.22,350.47,16.6,14.0,0.110,440450.6,440450.6,35608,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296235,649649.00
06/18/2016 20:30,2,0.566,ACTIVE,213.74,341.75,59.928,1466296203,"201051344001093","219011344069620",27.79,27.00,0,324.02,348.36,16.0,13.5,0.106,449222.3,449222.3,40053,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296236,649650.00
06/18/2016 20:30,2,0.551,ACTIVE,214.64,344.15,59.944,1466296203,"201051344000900","219011344069620",27.91,26.80,0,324.62,350.77,15.6,13.1,0.106,456216.7,456216.7,34999,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296237,649651.00
06/18/2016 20:30,2,0.566,ACTIVE,214.87,343.55,59.986,1466296203,"201051344000648","219011344069620",28.15,26.50,0,326.12,351.37,16.2,13.7,0.110,447680.3,447680.3,35292,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296238,649652.00
06/18/2016 20:30,2,0.572,ACTIVE,214.64,343.85,59.991,1466296203,"201051344000569","219011344069620",27.99,27.30,0,325.82,351.07,16.2,13.8,0.110,457261.0,457261.0,34926,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296239,649653.00
06/18/2016 20:30,2,0.582,ACTIVE,214.64,343.25,59.986,1466296203,"201051344000983","219011344069620",28.53,27.30,0,325.22,351.07,16.9,14.3,0.110,448870.2,448870.2,35405,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296240,649654.00
06/18/2016 20:30,2,0.570,ACTIVE,214.64,343.55,59.981,1466296203,"201051344001158","219011344069620",27.43,27.00,0,325.52,351.07,15.9,13.4,0.115,442820.6,442820.6,35672,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296241,649655.00
06/18/2016 20:30,2,0.549,ACTIVE,215.09,345.06,59.981,1466296203,"201051344000576","219011344069620",28.13,26.50,0,325.22,351.97,15.7,13.2,0.102,449933.0,449933.0,35074,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296241,649656.00
06/18/2016 20:30,2,0.488,ACTIVE,213.29,341.75,59.986,1466296203,"274151322000087","219011344069620",26.86,35.80,0,323.41,346.56,13.3,10.9,0.071,676582.6,676582.6,28852,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466296242,649657.00
06/18/2016 20:45,2,0.328,ACTIVE,214.87,341.45,59.996,1466297103,"201051344000645","219011344069620",26.78,26.80,0,336.94,352.87,8.9,6.7,0.044,449504.6,449504.6,35209,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297104,649658.00
06/18/2016 20:45,2,0.260,ACTIVE,213.06,340.25,59.996,1466297103,"274151322000085","219011344069620",26.14,30.30,0,336.04,346.26,6.9,4.8,0.035,704735.5,704735.5,28742,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297105,649659.00
06/18/2016 20:45,2,0.340,ACTIVE,215.09,343.25,60.002,1466297103,"201051344000633","219011344069620",27.29,26.50,0,335.74,354.07,9.4,7.2,0.049,440673.3,440673.3,35695,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297106,649660.00
06/18/2016 20:45,2,0.352,ACTIVE,214.64,341.75,60.002,1466297103,"201051344000469","219011344069620",26.32,25.50,0,335.14,352.57,9.4,7.1,0.053,442235.2,442235.2,35627,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297107,649661.00
06/18/2016 20:45,2,0.354,ACTIVE,213.29,339.34,59.996,1466297103,"201051344000646","219011344069620",26.46,25.80,0,332.73,350.17,9.5,7.2,0.040,445113.9,445113.9,40171,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297108,649662.00
06/18/2016 20:45,2,0.289,ACTIVE,212.83,340.25,59.991,1466297103,"274151322000052","219011344069620",26.22,30.00,0,334.84,346.86,7.6,5.4,0.040,719432.3,719432.3,28967,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297109,649663.00
06/18/2016 20:45,2,0.363,ACTIVE,213.96,339.65,60.007,1466297103,"201051344000585","219011344069620",27.45,26.50,0,333.63,350.47,10.1,7.8,0.044,452458.2,452458.2,40179,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297109,649664.00
06/18/2016 20:45,2,0.326,ACTIVE,213.51,338.14,60.002,1466297103,"201051344001230","219011344069620",27.59,25.00,0,331.83,349.26,9.1,6.9,0.044,448637.9,448637.9,39980,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297110,649665.00
06/18/2016 20:45,2,0.324,ACTIVE,213.96,339.95,60.002,1466297103,"201051344000582","219011344069620",26.82,26.80,0,333.93,349.56,8.9,6.6,0.044,441943.5,441943.5,40137,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297111,649666.00
06/18/2016 20:45,2,0.348,ACTIVE,213.29,339.04,60.002,1466297103,"201051344000955","219011344069620",27.27,26.30,0,333.03,348.96,9.7,7.4,0.044,454643.3,454643.3,40069,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297113,649667.00
06/18/2016 20:45,2,0.162,ACTIVE,213.29,368.20,60.002,1466297103,"274151322000094","219011344069620",34.45,32.20,0,336.64,407.27,5.7,3.6,0.027,583140.2,583140.2,30064,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297114,649668.00
06/18/2016 20:45,2,0.369,ACTIVE,214.64,341.15,59.996,1466297103,"201051344000579","219011344069620",27.49,26.00,0,335.44,352.87,10.3,8.0,0.049,456349.1,456349.1,15694,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297115,649669.00
06/18/2016 20:45,2,0.350,ACTIVE,213.51,338.74,59.991,1466297103,"201051344000890","219011344069620",27.43,25.30,0,332.73,350.47,9.7,7.5,0.044,451836.1,451836.1,40088,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297116,649670.00
06/18/2016 20:45,2,0.336,ACTIVE,213.74,339.65,59.986,1466297103,"201051344000438","219011344069620",27.06,25.50,0,333.93,350.17,9.2,7.0,0.044,453757.7,453757.7,40095,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297117,649671.00
06/18/2016 20:45,2,0.361,ACTIVE,213.74,339.65,59.996,1466297103,"201051344000417","219011344069620",26.68,26.00,0,333.03,350.47,9.8,7.5,0.049,446010.4,446010.4,40256,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297118,649672.00
06/18/2016 20:45,2,0.266,ACTIVE,213.06,338.44,60.002,1466297103,"274151322000083","219011344069620",25.88,29.80,0,335.44,346.56,7.0,4.8,0.027,712948.5,712948.5,29044,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297119,649673.00
06/18/2016 20:45,2,0.277,ACTIVE,213.51,339.95,60.002,1466297103,"274151322000076","219011344069620",26.74,29.80,0,336.64,347.16,7.5,5.4,0.040,759478.3,759478.3,29042,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297120,649674.00
06/18/2016 20:45,2,0.354,ACTIVE,214.41,341.45,59.996,1466297103,"201051344000868","219011344069620",26.34,26.00,0,335.44,352.57,9.5,7.2,0.044,441255.4,441255.4,35346,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297121,649675.00
06/18/2016 20:45,2,0.270,ACTIVE,212.83,338.74,60.002,1466297103,"274151322000095","219011344069620",26.08,29.50,0,335.74,346.86,7.1,5.0,0.040,751678.8,751678.8,28958,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297122,649676.00
06/18/2016 20:45,2,0.320,ACTIVE,214.41,343.55,59.975,1466297103,"201051344000988","219011344069620",26.30,26.30,0,335.44,354.37,8.5,6.3,0.044,438209.4,438209.4,35638,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297122,649677.00
06/18/2016 20:45,2,0.320,ACTIVE,213.51,338.14,59.996,1466297103,"201051344001025","219011344069620",27.61,26.30,0,333.33,350.17,9.0,6.8,0.044,452025.1,452025.1,40144,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297123,649678.00
06/18/2016 20:45,2,0.336,ACTIVE,214.64,341.45,60.002,1466297103,"201051344000458","219011344069620",26.76,27.00,0,336.04,351.97,9.2,6.9,0.049,449072.5,449072.5,35563,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297124,649679.00
06/18/2016 20:45,2,0.332,ACTIVE,215.32,343.55,60.007,1466297103,"201051344000853","219011344069620",26.44,26.00,0,337.24,354.37,8.9,6.7,0.044,447835.4,447835.4,35166,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297125,649680.00
06/18/2016 20:45,2,0.305,ACTIVE,213.96,340.25,60.007,1466297103,"201051344000685","219011344069620",26.78,25.30,0,333.93,351.37,8.2,6.0,0.049,453139.6,453139.6,39997,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297126,649681.00
06/18/2016 20:45,2,0.332,ACTIVE,213.51,339.04,59.996,1466297103,"201051344000917","219011344069620",26.30,27.30,0,332.73,349.56,8.9,6.6,0.040,449928.0,449928.0,39994,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297127,649682.00
06/18/2016 20:45,2,0.330,ACTIVE,213.96,340.25,59.986,1466297103,"201051344001145","219011344069620",26.40,25.00,0,334.54,351.07,8.8,6.6,0.044,455159.6,455159.6,39850,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297128,649683.00
06/18/2016 20:45,2,0.314,ACTIVE,213.74,339.34,60.002,1466297103,"201051344000651","219011344069620",26.88,27.00,0,334.24,350.47,8.6,6.4,0.044,447665.4,447665.4,40200,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297129,649684.00
06/18/2016 20:45,2,0.240,ACTIVE,212.61,338.74,59.981,1466297103,"274151322000088","219011344069620",25.25,29.80,0,335.14,345.96,6.1,4.0,0.031,688601.1,688601.1,28699,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297130,649685.00
06/18/2016 20:45,2,0.180,ACTIVE,213.74,367.30,59.986,1466297103,"274151322000068","219011344069620",34.29,32.20,0,337.24,407.27,6.3,4.1,0.027,583059.4,583059.4,30276,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297131,649686.00
06/18/2016 20:45,2,0.346,ACTIVE,213.29,338.14,59.991,1466297103,"201051344001135","219011344069620",27.45,26.80,0,333.03,348.66,9.7,7.4,0.044,443686.8,443686.8,40134,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297132,649687.00
06/18/2016 20:45,2,0.330,ACTIVE,214.19,341.75,59.970,1466297103,"201051344000594","219011344069620",27.57,26.30,0,334.84,351.97,9.2,7.0,0.049,453075.4,453075.4,35607,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297133,649688.00
06/18/2016 20:45,2,0.340,ACTIVE,213.74,338.74,59.996,1466297103,"201051344001203","219011344069620",26.40,26.30,0,333.63,350.77,9.1,6.9,0.040,450892.4,450892.4,40175,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297133,649689.00
06/18/2016 20:45,2,0.252,ACTIVE,212.83,338.44,59.996,1466297103,"274151322000054","219011344069620",26.00,30.50,0,335.14,346.26,6.6,4.5,0.027,703247.5,703247.5,28726,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297134,649690.00
06/18/2016 20:45,2,0.334,ACTIVE,214.87,340.55,59.996,1466297103,"201051344000867","219011344069620",27.41,27.00,0,335.14,351.67,9.3,7.1,0.044,440453.3,440453.3,35609,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297135,649691.00
06/18/2016 20:45,2,0.332,ACTIVE,213.74,339.34,60.002,1466297103,"201051344001093","219011344069620",27.19,26.00,0,333.03,349.56,9.2,6.9,0.040,449225.0,449225.0,40054,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297136,649692.00
06/18/2016 20:45,2,0.309,ACTIVE,214.64,342.05,59.996,1466297103,"201051344000900","219011344069620",26.46,26.00,0,335.74,352.27,8.3,6.1,0.040,456219.2,456219.2,35000,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297137,649693.00
06/18/2016 20:45,2,0.334,ACTIVE,214.87,341.45,59.996,1466297103,"201051344000648","219011344069620",26.68,25.80,0,336.34,352.27,9.1,6.8,0.044,447683.0,447683.0,35293,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297138,649694.00
06/18/2016 20:45,2,0.336,ACTIVE,214.64,341.15,60.018,1466297103,"201051344000569","219011344069620",26.68,26.50,0,335.14,352.27,9.1,6.9,0.044,457263.7,457263.7,34927,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297139,649695.00
06/18/2016 20:45,2,0.348,ACTIVE,214.64,341.15,60.002,1466297103,"201051344000983","219011344069620",27.12,26.50,0,335.74,351.97,9.6,7.4,0.040,448873.1,448873.1,35406,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297140,649696.00
06/18/2016 20:45,2,0.318,ACTIVE,214.64,341.45,59.991,1466297103,"201051344001158","219011344069620",26.82,26.30,0,335.74,352.27,8.7,6.5,0.049,442823.2,442823.2,35673,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297141,649697.00
06/18/2016 20:45,2,0.311,ACTIVE,215.09,342.35,59.991,1466297103,"201051344000576","219011344069620",27.00,25.80,0,335.74,353.47,8.6,6.3,0.044,449935.5,449935.5,35075,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297142,649698.00
06/18/2016 20:45,2,0.256,ACTIVE,213.06,339.34,59.986,1466297103,"274151322000087","219011344069620",25.54,34.80,0,335.44,346.56,6.6,4.5,0.031,676584.6,676584.6,28853,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466297143,649699.00
06/18/2016 21:00,2,0.154,ACTIVE,214.19,339.95,59.981,1466298003,"201051344000645","219011344069620",25.88,26.30,0,335.44,347.76,4.1,2.0,0.000,449505.5,449505.5,35210,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298004,649700.00
06/18/2016 21:00,2,0.096,ACTIVE,213.06,338.74,59.996,1466298003,"274151322000085","219011344069620",23.42,29.30,0,336.34,342.95,2.3,0.3,0.000,704736.0,704736.0,28743,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298005,649701.00
06/18/2016 21:00,2,0.188,ACTIVE,214.19,340.25,59.970,1466298003,"201051344000633","219011344069620",24.35,25.80,0,335.14,348.96,4.7,2.6,0.000,440674.3,440674.3,35696,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298006,649702.00
06/18/2016 21:00,2,0.193,ACTIVE,213.74,339.65,59.996,1466298003,"201051344000469","219011344069620",24.71,24.80,0,334.54,348.06,4.9,2.8,0.000,442236.3,442236.3,35628,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298007,649703.00
06/18/2016 21:00,2,0.189,ACTIVE,213.06,338.14,59.991,1466298003,"201051344000646","219011344069620",25.11,25.30,0,332.13,344.76,4.8,2.7,0.000,445115.0,445115.0,40172,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298008,649704.00
06/18/2016 21:00,2,0.117,ACTIVE,212.61,339.34,59.986,1466298003,"274151322000052","219011344069620",24.63,29.30,0,335.14,343.25,2.9,0.9,0.004,719433.0,719433.0,28968,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298009,649705.00
06/18/2016 21:00,2,0.209,ACTIVE,213.74,338.74,59.965,1466298003,"201051344000585","219011344069620",25.03,25.80,0,333.63,345.06,5.3,3.2,0.000,452459.4,452459.4,40180,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298010,649706.00
06/18/2016 21:00,2,0.189,ACTIVE,213.29,337.54,60.002,1466298003,"201051344001230","219011344069620",23.18,24.50,0,332.13,343.85,4.5,2.4,0.000,448639.0,448639.0,39981,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298011,649707.00
06/18/2016 21:00,2,0.168,ACTIVE,213.74,338.74,60.018,1466298003,"201051344000582","219011344069620",24.69,26.00,0,333.63,345.06,4.2,2.2,0.000,441944.5,441944.5,40138,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298012,649708.00
06/18/2016 21:00,2,0.197,ACTIVE,213.06,337.24,59.986,1466298003,"201051344000955","219011344069620",24.51,25.80,0,332.13,344.45,4.9,2.8,0.000,454644.5,454644.5,40070,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298012,649709.00
06/18/2016 21:00,2,0.000,ALERT,213.06,299.67,60.002,1466298003,"274151322000094","219011344069620",39.44,30.50,0,298.47,379.92,0.0,0.0,0.000,583140.4,583140.4,30065,0,0,0,L,1151911521,0,122.01,123.14,0002,28,0,0,0,0,0,0,26,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298014,649710.00
06/18/2016 21:00,2,0.217,ACTIVE,213.51,339.04,59.996,1466298003,"201051344000579","219011344069620",25.03,25.50,0,335.44,346.86,5.5,3.4,0.000,456350.4,456350.4,15695,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298015,649711.00
06/18/2016 21:00,2,0.193,ACTIVE,213.51,338.14,59.996,1466298003,"201051344000890","219011344069620",24.71,25.00,0,333.03,345.36,4.9,2.8,0.000,451837.2,451837.2,40089,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298016,649712.00
06/18/2016 21:00,2,0.182,ACTIVE,213.51,338.44,60.002,1466298003,"201051344000438","219011344069620",24.85,25.30,0,333.93,345.96,4.6,2.5,0.004,453758.8,453758.8,40096,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298017,649713.00
06/18/2016 21:00,2,0.211,ACTIVE,213.51,338.44,59.996,1466298003,"201051344000417","219011344069620",24.61,25.50,0,333.03,345.96,5.3,3.2,0.000,446011.6,446011.6,40257,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298018,649714.00
06/18/2016 21:00,2,0.096,ACTIVE,212.83,339.04,59.991,1466298003,"274151322000083","219011344069620",24.09,29.00,0,335.14,342.95,2.4,0.4,0.000,712949.0,712949.0,29045,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298019,649715.00
06/18/2016 21:00,2,0.102,ACTIVE,213.51,339.04,60.023,1466298003,"274151322000076","219011344069620",24.55,29.00,0,336.64,343.25,2.6,0.6,0.000,759478.9,759478.9,29043,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298020,649716.00
06/18/2016 21:00,2,0.182,ACTIVE,213.51,339.04,60.018,1466298003,"201051344000868","219011344069620",24.91,25.50,0,335.14,347.16,4.6,2.5,0.004,441256.5,441256.5,35347,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298021,649717.00
06/18/2016 21:00,2,0.096,ACTIVE,212.83,338.74,59.996,1466298003,"274151322000095","219011344069620",23.72,28.50,0,335.44,342.35,2.3,0.3,0.004,751679.3,751679.3,28959,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298022,649718.00
06/18/2016 21:00,2,0.148,ACTIVE,213.51,339.95,59.996,1466298003,"201051344000988","219011344069620",24.87,25.80,0,334.54,348.66,3.8,1.7,0.009,438210.3,438210.3,35639,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298023,649719.00
06/18/2016 21:00,2,0.172,ACTIVE,213.29,337.84,60.012,1466298003,"201051344001025","219011344069620",24.79,25.50,0,333.03,344.45,4.3,2.3,0.000,452026.1,452026.1,40145,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298024,649720.00
06/18/2016 21:00,2,0.182,ACTIVE,213.51,339.04,60.002,1466298003,"201051344000458","219011344069620",24.95,26.50,0,335.74,346.86,4.6,2.5,0.000,449073.5,449073.5,35564,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298025,649721.00
06/18/2016 21:00,2,0.164,ACTIVE,214.41,341.15,60.002,1466298003,"201051344000853","219011344069620",25.58,25.50,0,336.94,348.66,4.2,2.2,0.000,447836.4,447836.4,35167,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298025,649722.00
06/18/2016 21:00,2,0.154,ACTIVE,213.74,338.74,59.996,1466298003,"201051344000685","219011344069620",24.09,24.80,0,333.03,345.36,3.8,1.7,0.004,453140.4,453140.4,39998,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298026,649723.00
06/18/2016 21:00,2,0.174,ACTIVE,213.29,338.44,60.007,1466298003,"201051344000917","219011344069620",24.55,26.50,0,332.43,345.36,4.3,2.3,0.000,449929.0,449929.0,39995,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298027,649724.00
06/18/2016 21:00,2,0.178,ACTIVE,213.74,338.74,59.996,1466298003,"201051344001145","219011344069620",24.27,24.50,0,333.93,345.96,4.4,2.3,0.000,455160.6,455160.6,39851,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298028,649725.00
06/18/2016 21:00,2,0.168,ACTIVE,213.51,339.04,60.002,1466298003,"201051344000651","219011344069620",24.25,26.30,0,333.63,345.36,4.2,2.1,0.000,447666.3,447666.3,40201,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298029,649726.00
06/18/2016 21:00,2,0.080,ACTIVE_NO_POWER,212.61,336.64,59.996,1466298003,"274151322000088","219011344069620",22.26,29.00,0,332.73,342.05,1.8,0.0,0.000,688601.5,688601.5,28700,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298030,649727.00
06/18/2016 21:00,2,0.010,ALERT,213.51,299.97,60.007,1466298003,"274151322000068","219011344069620",39.52,30.50,0,298.47,378.72,0.0,0.0,0.000,583059.8,583059.8,30277,0,0,0,L,1151911521,0,122.46,123.14,0002,29,0,0,0,0,0,0,29,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298032,649728.00
06/18/2016 21:00,2,0.193,ACTIVE,213.06,336.94,59.996,1466298003,"201051344001135","219011344069620",25.13,26.00,0,333.03,343.55,4.9,2.8,0.000,443687.9,443687.9,40135,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298033,649729.00
06/18/2016 21:00,2,0.186,ACTIVE,213.51,339.65,60.002,1466298003,"201051344000594","219011344069620",24.31,25.80,0,334.24,347.76,4.6,2.5,0.004,453076.5,453076.5,35608,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298034,649730.00
06/18/2016 21:00,2,0.195,ACTIVE,213.51,338.44,60.002,1466298003,"201051344001203","219011344069620",23.97,25.80,0,333.33,345.06,4.8,2.7,0.004,450893.5,450893.5,40176,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298035,649731.00
06/18/2016 21:00,2,0.088,ACTIVE,212.61,338.74,60.023,1466298003,"274151322000054","219011344069620",24.47,29.80,0,335.14,342.35,2.2,0.2,0.000,703247.9,703247.9,28727,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298036,649732.00
06/18/2016 21:00,2,0.182,ACTIVE,213.74,339.04,60.002,1466298003,"201051344000867","219011344069620",25.03,26.30,0,334.84,348.06,4.6,2.5,0.000,440454.4,440454.4,35610,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298037,649733.00
06/18/2016 21:00,2,0.189,ACTIVE,213.51,338.74,59.991,1466298003,"201051344001093","219011344069620",24.63,25.80,0,333.33,344.45,4.8,2.7,0.004,449226.0,449226.0,40055,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298038,649734.00
06/18/2016 21:00,2,0.145,ACTIVE,213.51,339.95,60.007,1466298003,"201051344000900","219011344069620",24.81,25.50,0,335.44,347.46,3.7,1.6,0.000,456220.0,456220.0,35001,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298039,649735.00
06/18/2016 21:00,2,0.184,ACTIVE,213.74,339.34,60.002,1466298003,"201051344000648","219011344069620",24.75,25.50,0,335.44,347.76,4.6,2.5,0.000,447684.0,447684.0,35294,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298040,649736.00
06/18/2016 21:00,2,0.176,ACTIVE,213.51,339.34,59.996,1466298003,"201051344000569","219011344069620",25.15,26.00,0,335.14,347.76,4.5,2.4,0.004,457264.7,457264.7,34928,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298041,649737.00
06/18/2016 21:00,2,0.195,ACTIVE,213.51,338.14,59.986,1466298003,"201051344000983","219011344069620",25.47,26.00,0,335.44,347.46,5.0,2.9,0.000,448874.2,448874.2,35407,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298042,649738.00
06/18/2016 21:00,2,0.174,ACTIVE,213.51,339.04,60.002,1466298003,"201051344001158","219011344069620",24.43,25.50,0,335.14,347.16,4.3,2.3,0.004,442824.1,442824.1,35674,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298043,649739.00
06/18/2016 21:00,2,0.162,ACTIVE,213.96,340.25,60.007,1466298003,"201051344000576","219011344069620",24.63,25.50,0,335.74,347.46,4.1,2.0,0.000,449936.4,449936.4,35076,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298044,649740.00
06/18/2016 21:00,2,0.094,ALERT,213.06,304.78,60.002,1466298003,"274151322000087","219011344069620",24.21,32.40,0,298.17,342.65,2.3,0.3,0.000,676585.0,676585.0,28854,0,0,0,L,1151911521,0,122.01,122.91,0002,28,0,0,0,0,0,0,53,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298045,649741.00
06/18/2016 21:15,2,0.121,ALERT,214.64,302.37,59.970,1466298904,"201051344000645","219011344069620",21.81,25.30,0,300.27,353.17,2.7,0.7,0.000,449505.9,449505.9,35211,0,0,0,L,1122011218,0,122.68,123.14,0002,23,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298906,649742.00
06/18/2016 21:15,2,0.061,ALERT,213.51,300.87,59.959,1466298904,"274151322000085","219011344069620",22.46,28.00,0,299.07,345.96,1.4,0.0,0.000,704736.0,704736.0,28744,0,0,0,L,1151911521,0,122.91,123.14,0002,26,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298907,649743.00
06/18/2016 21:15,2,0.141,ALERT,214.41,302.07,60.002,1466298904,"201051344000633","219011344069620",21.65,24.80,0,298.47,350.47,3.1,1.1,0.000,440674.8,440674.8,35697,0,0,0,L,1122011218,0,122.68,123.14,0002,25,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298909,649744.00
06/18/2016 21:15,2,0.156,ALERT,214.19,302.37,59.970,1466298904,"201051344000469","219011344069620",21.25,24.00,0,299.37,348.66,3.4,1.3,0.000,442236.9,442236.9,35629,0,0,0,L,1122011218,0,121.78,123.14,0002,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298911,649745.00
06/18/2016 21:15,2,0.152,ALERT,213.51,301.47,60.002,1466298904,"201051344000646","219011344069620",20.48,24.30,0,299.07,345.06,3.1,1.1,0.000,445115.5,445115.5,40173,0,0,0,L,1122011218,0,122.68,122.23,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298913,649746.00
06/18/2016 21:15,2,0.086,ALERT,213.06,300.87,59.970,1466298904,"274151322000052","219011344069620",22.15,27.50,0,299.07,349.26,1.9,0.0,0.000,719433.1,719433.1,28969,0,0,0,L,1151911521,0,121.78,123.14,0002,25,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298915,649747.00
06/18/2016 21:15,2,0.164,ALERT,213.96,301.77,59.965,1466298904,"201051344000585","219011344069620",22.34,24.80,0,299.37,351.07,3.8,1.7,0.000,452460.1,452460.1,40181,0,0,0,L,1122011218,0,122.23,122.68,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298917,649748.00
06/18/2016 21:15,2,0.145,ALERT,213.74,301.77,59.991,1466298904,"201051344001230","219011344069620",20.75,23.80,0,299.37,342.65,3.0,1.0,0.000,448639.4,448639.4,39982,0,0,0,L,1122011218,0,122.68,122.01,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298919,649749.00
06/18/2016 21:15,2,0.129,ALERT,214.41,302.37,59.970,1466298904,"201051344000582","219011344069620",21.75,25.00,0,299.97,351.97,2.9,0.8,0.000,441944.9,441944.9,40139,0,0,0,L,1122011218,0,122.68,122.91,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298920,649750.00
06/18/2016 21:15,2,0.156,ALERT,213.51,301.47,59.970,1466298904,"201051344000955","219011344069620",20.83,24.80,0,299.37,347.76,3.3,1.3,0.000,454645.0,454645.0,40071,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298922,649751.00
06/18/2016 21:15,2,0.000,ALERT,213.29,300.27,59.959,1466298904,"274151322000094","219011344069620",38.21,28.50,0,298.47,373.01,0.0,0.0,0.000,583140.4,583140.4,30067,0,0,0,L,1151911521,0,122.23,123.36,0002,25,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298924,649752.00
06/18/2016 21:15,2,0.166,ALERT,213.96,302.98,59.959,1466298904,"201051344000579","219011344069620",22.62,24.50,0,300.87,341.75,3.9,1.8,0.000,456351.1,456351.1,15696,0,0,0,L,1122011218,0,122.01,122.68,0002,21,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298926,649753.00
06/18/2016 21:15,2,0.150,ALERT,213.74,302.07,59.954,1466298904,"201051344000890","219011344069620",22.60,24.30,0,300.27,342.65,3.5,1.4,0.000,451837.8,451837.8,40090,0,0,0,L,1122011218,0,122.68,122.01,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298928,649754.00
