ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 21:15,2,0.133,ALERT,213.96,301.47,59.970,1466298904,"201051344000438","219011344069620",22.52,24.50,0,299.97,348.66,3.1,1.1,0.000,453759.2,453759.2,40097,0,0,0,L,1122011218,0,122.68,122.46,0002,24,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298929,649755.00
06/18/2016 21:15,2,0.164,ALERT,214.19,301.17,59.981,1466298904,"201051344000417","219011344069620",22.01,24.50,0,298.77,349.26,3.7,1.6,0.000,446012.2,446012.2,40258,0,0,0,L,1122011218,0,122.46,122.68,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298931,649756.00
06/18/2016 21:15,2,0.064,ALERT,213.51,301.17,59.986,1466298904,"274151322000083","219011344069620",22.05,27.50,0,299.07,346.86,1.4,0.0,0.000,712949.1,712949.1,29046,0,0,0,L,1151911521,0,122.23,123.14,0002,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298933,649757.00
06/18/2016 21:15,2,0.066,ALERT,213.96,301.17,59.949,1466298904,"274151322000076","219011344069620",23.04,27.50,0,299.37,353.77,1.6,0.0,0.000,759479.0,759479.0,29044,0,0,0,L,1151911521,0,122.68,123.36,0002,25,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298935,649758.00
06/18/2016 21:15,2,0.145,ALERT,213.96,302.98,59.922,1466298904,"201051344000868","219011344069620",22.05,24.50,0,301.17,342.35,3.2,1.2,0.000,441257.0,441257.0,35348,0,0,0,L,1122011218,0,122.01,123.14,0002,22,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298937,649759.00
06/18/2016 21:15,2,0.059,ALERT,213.06,301.77,59.959,1466298904,"274151322000095","219011344069620",22.72,27.00,0,299.67,340.85,1.4,0.0,0.000,751679.4,751679.4,28960,0,0,0,L,1151911521,0,122.91,122.68,0002,23,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298938,649760.00
06/18/2016 21:15,2,0.109,ALERT,213.96,302.37,59.922,1466298904,"201051344000988","219011344069620",22.70,24.80,0,298.17,343.85,2.5,0.5,0.000,438210.6,438210.6,35640,0,0,0,L,1122011218,0,122.01,122.91,0002,23,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298940,649761.00
06/18/2016 21:15,2,0.127,ALERT,213.74,301.17,59.954,1466298904,"201051344001025","219011344069620",22.78,24.50,0,299.07,348.66,3.0,0.9,0.000,452026.5,452026.5,40146,0,0,0,L,1122011218,0,122.23,122.46,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298942,649762.00
06/18/2016 21:15,2,0.129,ALERT,214.19,302.98,59.996,1466298904,"201051344000458","219011344069620",22.54,25.50,0,300.87,351.07,3.0,0.9,0.000,449073.9,449073.9,35565,0,0,0,L,1122011218,0,122.23,122.91,0002,23,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298944,649763.00
06/18/2016 21:15,2,0.121,ALERT,214.64,302.68,59.970,1466298904,"201051344000853","219011344069620",21.61,24.50,0,300.57,344.15,2.7,0.6,0.000,447836.8,447836.8,35168,0,0,0,L,1122011218,0,122.68,123.14,0002,25,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298946,649764.00
06/18/2016 21:15,2,0.117,ALERT,214.19,301.47,59.949,1466298904,"201051344000685","219011344069620",19.28,24.00,0,298.77,349.86,2.3,0.3,0.000,453140.7,453140.7,39999,0,0,0,L,1122011218,0,123.36,122.23,0002,21,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298947,649765.00
06/18/2016 21:15,2,0.133,ALERT,213.96,301.17,59.965,1466298904,"201051344000917","219011344069620",21.41,25.50,0,297.87,342.35,2.9,0.9,0.000,449929.5,449929.5,39996,0,0,0,L,1122011218,0,122.46,122.68,0002,23,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298949,649766.00
06/18/2016 21:15,2,0.131,ALERT,214.19,301.77,59.965,1466298904,"201051344001145","219011344069620",21.75,23.80,0,299.97,343.55,2.9,0.9,0.000,455161.0,455161.0,39852,0,0,0,L,1122011218,0,122.68,122.46,0002,23,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298951,649767.00
06/18/2016 21:15,2,0.139,ALERT,213.96,300.87,59.965,1466298904,"201051344000651","219011344069620",19.26,25.30,0,299.07,351.37,2.7,0.7,0.000,447666.7,447666.7,40202,0,0,0,L,1122011218,0,123.14,122.23,0002,23,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298953,649768.00
06/18/2016 21:15,2,0.049,ALERT,212.83,300.87,60.007,1466298904,"274151322000088","219011344069620",20.02,27.50,0,299.37,339.34,1.0,0.0,0.000,688601.5,688601.5,28701,0,0,0,L,1151911521,0,122.91,122.68,0002,23,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298955,649769.00
06/18/2016 21:15,2,0.008,ALERT,213.74,299.67,59.996,1466298904,"274151322000068","219011344069620",38.33,28.80,0,298.17,377.52,0.0,0.0,0.000,583059.8,583059.8,30279,0,0,0,L,1151911521,0,122.91,123.36,0002,27,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298957,649770.00
06/18/2016 21:15,2,0.154,ALERT,213.51,301.47,59.970,1466298904,"201051344001135","219011344069620",22.62,25.00,0,299.97,339.95,3.5,1.5,0.000,443688.5,443688.5,40136,0,0,0,L,1122011218,0,122.46,122.23,0002,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298959,649771.00
06/18/2016 21:15,2,0.131,ALERT,213.96,303.28,59.965,1466298904,"201051344000594","219011344069620",22.68,24.50,0,300.57,341.45,3.0,1.0,0.000,453077.0,453077.0,35609,0,0,0,L,1122011218,0,122.01,122.46,0002,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298961,649772.00
06/18/2016 21:15,2,0.154,ALERT,213.96,301.17,59.975,1466298904,"201051344001203","219011344069620",20.02,24.50,0,299.67,348.06,3.1,1.1,0.000,450894.0,450894.0,40177,0,0,0,L,1122011218,0,123.14,122.23,0002,22,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298962,649773.00
06/18/2016 21:15,2,0.057,ALERT,213.06,300.27,59.965,1466298904,"274151322000054","219011344069620",22.15,28.30,0,299.37,348.06,1.3,0.0,0.000,703248.0,703248.0,28728,0,0,0,L,1151911521,0,122.46,122.91,0002,26,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298964,649774.00
06/18/2016 21:15,2,0.137,ALERT,214.41,302.37,59.965,1466298904,"201051344000867","219011344069620",22.34,25.30,0,300.57,347.16,3.1,1.1,0.000,440454.9,440454.9,35611,0,0,0,L,1122011218,0,122.68,122.68,0002,23,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298966,649775.00
06/18/2016 21:15,2,0.152,ALERT,213.74,301.47,59.965,1466298904,"201051344001093","219011344069620",21.51,24.80,0,299.37,341.15,3.4,1.3,0.000,449226.5,449226.5,40056,0,0,0,L,1122011218,0,122.46,122.23,0002,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298968,649776.00
06/18/2016 21:15,2,0.102,ALERT,214.19,302.68,60.012,1466298904,"201051344000900","219011344069620",21.97,24.50,0,299.97,349.56,2.3,0.3,0.000,456220.2,456220.2,35002,0,0,0,L,1122011218,0,122.46,122.91,0002,22,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298970,649777.00
06/18/2016 21:15,2,0.135,ALERT,214.19,302.07,59.970,1466298904,"201051344000648","219011344069620",22.52,24.30,0,300.27,349.86,3.1,1.1,0.000,447684.5,447684.5,35295,0,0,0,L,1122011218,0,122.01,123.36,0002,22,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298971,649778.00
06/18/2016 21:15,2,0.133,ALERT,213.96,302.98,59.965,1466298904,"201051344000569","219011344069620",22.54,25.00,0,301.47,347.16,3.1,1.1,0.000,457265.1,457265.1,34929,0,0,0,L,1122011218,0,121.78,123.14,0002,23,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298973,649779.00
06/18/2016 21:15,2,0.156,ALERT,214.19,302.98,59.965,1466298904,"201051344000983","219011344069620",22.40,25.00,0,300.87,352.57,3.6,1.5,0.000,448874.8,448874.8,35408,0,0,0,L,1122011218,0,122.23,122.68,0002,24,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298975,649780.00
06/18/2016 21:15,2,0.127,ALERT,213.96,302.07,59.928,1466298904,"201051344001158","219011344069620",21.55,24.50,0,299.97,346.26,2.8,0.8,0.000,442824.5,442824.5,35675,0,0,0,L,1122011218,0,121.78,122.68,0002,24,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298977,649781.00
06/18/2016 21:15,2,0.121,ALERT,214.64,302.98,59.959,1466298904,"201051344000576","219011344069620",21.21,24.30,0,300.57,347.76,2.6,0.6,0.000,449936.8,449936.8,35077,0,0,0,L,1122011218,0,122.46,122.91,0002,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298979,649782.00
06/18/2016 21:15,2,0.070,ALERT,213.51,300.27,59.959,1466298904,"274151322000087","219011344069620",20.73,30.50,0,298.77,339.04,1.5,0.0,0.000,676585.1,676585.1,28856,0,0,0,L,1151911521,0,122.91,123.36,0002,27,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466298981,649783.00
06/18/2016 21:30,2,0.045,ALERT,213.96,300.87,59.975,1466299803,"201051344000645","219011344069620",27.25,24.30,0,299.37,303.88,1.3,0.0,0.000,449505.9,449505.9,35213,0,0,0,L,1122011218,0,122.01,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1466299805,649784.00
06/18/2016 21:30,2,0.020,ALERT,212.16,298.47,59.954,1466299803,"274151322000085","219011344069620",25.76,27.00,0,297.26,302.37,0.0,0.0,0.000,704736.0,704736.0,28746,0,0,0,L,1151911521,0,122.46,122.46,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1466299807,649785.00
06/18/2016 21:30,2,0.068,ALERT,214.19,300.57,60.002,1466299803,"201051344000633","219011344069620",27.04,24.00,0,297.57,302.98,1.9,0.0,0.000,440675.0,440675.0,35699,0,0,0,L,1122011218,0,122.23,123.14,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1466299809,649786.00
06/18/2016 21:30,2,0.072,ALERT,213.51,300.87,59.965,1466299803,"201051344000469","219011344069620",26.80,23.30,0,298.47,303.28,2.0,0.0,0.000,442237.0,442237.0,35631,0,0,0,L,1122011218,0,121.10,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1466299810,649787.00
06/18/2016 21:30,2,0.066,ALERT,213.29,300.57,59.981,1466299803,"201051344000646","219011344069620",26.76,23.80,0,298.77,302.98,1.8,0.0,0.000,445115.7,445115.7,40175,0,0,0,L,1122011218,0,122.68,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1466299812,649788.00
06/18/2016 21:30,2,0.043,ALERT,212.16,299.37,59.954,1466299803,"274151322000052","219011344069620",26.10,26.50,0,296.66,302.68,0.0,0.0,0.000,719433.1,719433.1,28971,0,0,0,L,1151911521,0,121.78,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1466299814,649789.00
06/18/2016 21:30,2,0.092,ALERT,213.96,301.47,60.012,1466299803,"201051344000585","219011344069620",27.10,24.30,0,298.77,303.28,2.5,0.5,0.000,452460.4,452460.4,40183,0,0,0,L,1122011218,0,122.23,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1466299817,649790.00
06/18/2016 21:30,2,0.076,ALERT,213.74,301.17,59.975,1466299803,"201051344001230","219011344069620",26.76,23.00,0,299.67,303.28,2.1,0.1,0.000,448639.5,448639.5,39984,0,0,0,L,1122011218,0,122.68,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1466299818,649791.00
06/18/2016 21:30,2,0.059,ALERT,214.19,301.77,59.970,1466299803,"201051344000582","219011344069620",26.92,24.30,0,299.97,303.58,1.6,0.0,0.000,441945.0,441945.0,40141,0,0,0,L,1122011218,0,122.68,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1466299820,649792.00
06/18/2016 21:30,2,0.082,ALERT,213.51,300.87,59.928,1466299803,"201051344000955","219011344069620",27.08,24.00,0,299.37,302.98,2.3,0.3,0.000,454645.2,454645.2,40073,0,0,0,L,1122011218,0,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1466299822,649793.00
06/18/2016 21:30,2,0.000,ALERT,212.38,297.87,59.954,1466299803,"274151322000094","219011344069620",0.00,27.00,0,296.66,362.49,0.0,0.0,0.000,583140.4,583140.4,30069,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,38,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466299824,649794.00
06/18/2016 21:30,2,0.092,ALERT,213.51,301.17,59.986,1466299803,"201051344000579","219011344069620",27.37,24.00,0,299.97,304.48,2.6,0.6,0.000,456351.4,456351.4,15698,0,0,0,L,1122011218,0,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1466299826,649795.00
06/18/2016 21:30,2,0.094,ALERT,213.74,301.47,59.970,1466299803,"201051344000890","219011344069620",27.23,23.50,0,299.97,303.88,2.6,0.6,0.000,451838.0,451838.0,40092,0,0,0,L,1122011218,0,122.91,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1466299827,649796.00
06/18/2016 21:30,2,0.070,ALERT,213.74,300.87,59.959,1466299803,"201051344000438","219011344069620",27.21,23.50,0,299.67,303.58,1.9,0.0,0.000,453759.4,453759.4,40099,0,0,0,L,1122011218,0,122.68,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1466299829,649797.00
06/18/2016 21:30,2,0.104,ALERT,213.96,300.27,59.970,1466299803,"201051344000417","219011344069620",26.90,23.80,0,298.77,302.37,2.8,0.8,0.000,446012.5,446012.5,40260,0,0,0,L,1122011218,0,122.46,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1466299831,649798.00
06/18/2016 21:30,2,0.018,ALERT,212.38,299.07,59.965,1466299803,"274151322000083","219011344069620",26.10,26.30,0,297.26,302.68,0.0,0.0,0.000,712949.1,712949.1,29048,0,0,0,L,1151911521,0,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1466299833,649799.00
06/18/2016 21:30,2,0.018,ALERT,212.61,298.77,59.949,1466299803,"274151322000076","219011344069620",27.04,26.50,0,296.96,302.37,0.0,0.0,0.000,759479.0,759479.0,29046,0,0,0,L,1151911521,0,122.01,122.91,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1466299835,649800.00
06/18/2016 21:30,2,0.078,ALERT,213.51,301.77,59.991,1466299803,"201051344000868","219011344069620",26.94,23.80,0,300.27,304.48,2.2,0.2,0.000,441257.2,441257.2,35350,0,0,0,L,1122011218,0,121.55,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1466299837,649801.00
06/18/2016 21:30,2,0.012,ALERT,212.38,299.67,59.970,1466299803,"274151322000095","219011344069620",26.40,25.80,0,298.17,302.98,0.0,0.0,0.000,751679.4,751679.4,28962,0,0,0,L,1151911521,0,122.46,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1466299839,649802.00
06/18/2016 21:30,2,0.049,ALERT,213.51,300.87,59.928,1466299803,"201051344000988","219011344069620",27.17,24.00,0,297.26,303.58,1.4,0.0,0.000,438210.6,438210.6,35642,0,0,0,L,1122011218,0,121.55,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1466299840,649803.00
06/18/2016 21:30,2,0.064,ALERT,213.51,300.27,59.970,1466299803,"201051344001025","219011344069620",27.29,23.80,0,298.77,303.58,1.9,0.0,0.000,452026.6,452026.6,40148,0,0,0,L,1122011218,0,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1466299842,649804.00
06/18/2016 21:30,2,0.072,ALERT,213.51,301.17,59.981,1466299803,"201051344000458","219011344069620",27.00,24.50,0,299.67,304.78,2.0,0.0,0.000,449074.0,449074.0,35567,0,0,0,L,1122011218,0,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1466299844,649805.00
06/18/2016 21:30,2,0.055,ALERT,214.19,300.57,59.986,1466299803,"201051344000853","219011344069620",27.37,23.80,0,299.37,304.18,1.6,0.0,0.000,447836.8,447836.8,35170,0,0,0,L,1122011218,0,122.23,123.14,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1466299846,649806.00
06/18/2016 21:30,2,0.037,ALERT,214.19,300.87,59.996,1466299803,"201051344000685","219011344069620",27.06,23.30,0,299.37,302.98,1.0,0.0,0.000,453140.7,453140.7,40001,0,0,0,L,1122011218,0,123.36,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1466299848,649807.00
06/18/2016 21:30,2,0.072,ALERT,213.74,300.57,59.944,1466299803,"201051344000917","219011344069620",24.45,24.80,0,297.87,302.07,1.6,0.0,0.000,449929.5,449929.5,39998,0,0,0,L,1122011218,0,122.46,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1466299849,649808.00
06/18/2016 21:30,2,0.068,ALERT,213.96,301.17,59.975,1466299803,"201051344001145","219011344069620",27.23,23.00,0,299.97,303.58,1.9,0.0,0.000,455161.1,455161.1,39854,0,0,0,L,1122011218,0,122.46,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1466299851,649809.00
06/18/2016 21:30,2,0.049,ALERT,213.96,300.27,59.970,1466299803,"201051344000651","219011344069620",27.04,24.30,0,298.77,302.68,1.4,0.0,0.000,447666.8,447666.8,40204,0,0,0,L,1122011218,0,123.14,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1466299853,649810.00
06/18/2016 21:30,2,0.008,ALERT,211.70,298.47,60.012,1466299803,"274151322000088","219011344069620",24.47,26.80,0,297.26,302.37,0.0,0.0,0.000,688601.5,688601.5,28703,0,0,0,L,1151911521,0,122.46,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1466299855,649811.00
06/18/2016 21:30,2,0.008,ALERT,213.06,306.58,59.981,1466299803,"274151322000068","219011344069620",36.64,27.30,0,296.66,368.20,0.0,0.0,0.000,583059.8,583059.8,30281,0,0,0,L,1151911521,0,122.23,123.14,0100,25,0,0,0,0,0,0,25,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466299857,649812.00
06/18/2016 21:30,2,0.090,ALERT,213.51,300.87,59.975,1466299803,"201051344001135","219011344069620",27.33,24.30,0,299.37,303.28,2.5,0.5,0.000,443688.8,443688.8,40138,0,0,0,L,1122011218,0,122.46,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1466299858,649813.00
06/18/2016 21:30,2,0.072,ALERT,213.51,301.47,60.007,1466299803,"201051344000594","219011344069620",27.51,24.00,0,299.37,304.18,2.0,0.0,0.000,453077.1,453077.1,35611,0,0,0,L,1122011218,0,121.55,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1466299860,649814.00
06/18/2016 21:30,2,0.072,ALERT,213.74,300.27,59.975,1466299803,"201051344001203","219011344069620",26.88,23.80,0,299.37,304.48,2.0,0.0,0.000,450894.1,450894.1,40179,0,0,0,L,1122011218,0,122.91,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1466299862,649815.00
06/18/2016 21:30,2,0.016,ALERT,212.16,299.37,59.959,1466299803,"274151322000054","219011344069620",25.96,27.30,0,297.26,302.68,0.0,0.0,0.000,703248.0,703248.0,28730,0,0,0,L,1151911521,0,122.01,122.46,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1466299864,649816.00
06/18/2016 21:30,2,0.078,ALERT,213.74,300.57,59.965,1466299803,"201051344000867","219011344069620",26.86,24.50,0,299.37,304.18,2.1,0.2,0.000,440455.0,440455.0,35613,0,0,0,L,1122011218,0,122.01,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1466299866,649817.00
06/18/2016 21:30,2,0.092,ALERT,213.74,300.57,59.975,1466299803,"201051344001093","219011344069620",26.80,24.00,0,299.07,302.68,2.5,0.5,0.000,449226.8,449226.8,40058,0,0,0,L,1122011218,0,122.46,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1466299867,649818.00
06/18/2016 21:30,2,0.043,ALERT,213.74,300.87,59.975,1466299803,"201051344000900","219011344069620",27.10,23.50,0,299.07,303.58,1.2,0.0,0.000,456220.3,456220.3,35004,0,0,0,L,1122011218,0,121.78,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1466299869,649819.00
06/18/2016 21:30,2,0.072,ALERT,213.96,300.57,59.975,1466299803,"201051344000648","219011344069620",27.23,23.50,0,299.07,304.18,2.0,0.0,0.000,447684.6,447684.6,35297,0,0,0,L,1122011218,0,121.33,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1466299871,649820.00
06/18/2016 21:30,2,0.072,ALERT,213.74,301.77,59.975,1466299803,"201051344000569","219011344069620",27.39,24.00,0,299.97,304.48,2.0,0.0,0.000,457265.3,457265.3,34931,0,0,0,L,1122011218,0,121.33,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1466299873,649821.00
06/18/2016 21:30,2,0.092,ALERT,213.74,301.17,59.970,1466299803,"201051344000983","219011344069620",27.31,24.00,0,299.97,304.48,2.6,0.6,0.000,448875.0,448875.0,35410,0,0,0,L,1122011218,0,121.78,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1466299875,649822.00
06/18/2016 21:30,2,0.055,ALERT,213.51,300.57,59.954,1466299803,"201051344001158","219011344069620",27.12,23.80,0,298.77,303.28,1.6,0.0,0.000,442824.6,442824.6,35677,0,0,0,L,1122011218,0,121.33,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1466299877,649823.00
06/18/2016 21:30,2,0.057,ALERT,214.19,301.17,59.970,1466299803,"201051344000576","219011344069620",26.68,23.50,0,299.37,304.18,1.6,0.0,0.000,449936.8,449936.8,35079,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1466299879,649824.00
06/18/2016 21:30,2,0.031,ALERT,212.38,298.47,59.933,1466299803,"274151322000087","219011344069620",24.91,29.00,0,296.66,302.07,0.3,0.0,0.000,676585.1,676585.1,28858,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1466299880,649825.00
06/18/2016 21:45,2,0.045,ALERT,213.74,300.57,59.965,1466300704,"201051344000645","219011344069620",26.12,23.50,0,298.77,302.68,1.2,0.0,0.000,449505.9,449505.9,35215,0,0,0,L,1122011218,0,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300706,649826.00
06/18/2016 21:45,2,0.000,ALERT,212.16,298.77,59.944,1466300704,"274151322000085","219011344069620",0.00,26.00,0,296.66,300.87,0.0,0.0,0.000,704736.0,704736.0,28748,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1466300707,649827.00
06/18/2016 21:45,2,0.064,ALERT,213.96,300.57,59.959,1466300704,"201051344000633","219011344069620",25.68,23.30,0,296.96,302.07,1.7,0.0,0.000,440675.0,440675.0,35701,0,0,0,L,1122011218,0,122.01,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300709,649828.00
06/18/2016 21:45,2,0.072,ALERT,213.51,300.57,59.959,1466300704,"201051344000469","219011344069620",25.29,22.50,0,297.87,302.07,1.9,0.0,0.000,442237.0,442237.0,35633,0,0,0,L,1122011218,0,121.10,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300711,649829.00
06/18/2016 21:45,2,0.064,ALERT,213.06,300.27,59.959,1466300704,"201051344000646","219011344069620",25.25,23.00,0,297.87,305.98,1.7,0.0,0.000,445115.7,445115.7,40177,0,0,0,L,1122011218,0,122.46,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300713,649830.00
06/18/2016 21:45,2,0.000,ALERT,211.70,299.07,59.959,1466300704,"274151322000052","219011344069620",0.00,25.50,0,296.06,301.17,0.0,0.0,0.000,719433.1,719433.1,28973,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1466300715,649831.00
06/18/2016 21:45,2,0.090,ALERT,213.51,300.57,59.944,1466300704,"201051344000585","219011344069620",25.80,23.30,0,298.17,305.68,2.4,0.4,0.000,452460.5,452460.5,40185,0,0,0,L,1122011218,0,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300717,649832.00
06/18/2016 21:45,2,0.074,ALERT,213.29,300.57,59.970,1466300704,"201051344001230","219011344069620",25.27,22.30,0,298.77,306.88,1.9,0.0,0.000,448639.5,448639.5,39986,0,0,0,L,1122011218,0,122.46,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300718,649833.00
06/18/2016 21:45,2,0.061,ALERT,213.74,300.87,59.949,1466300704,"201051344000582","219011344069620",25.60,23.50,0,299.07,306.58,1.6,0.0,0.000,441945.0,441945.0,40143,0,0,0,L,1122011218,0,122.46,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300720,649834.00
06/18/2016 21:45,2,0.082,ALERT,213.06,300.57,59.991,1466300704,"201051344000955","219011344069620",25.62,23.30,0,298.47,305.98,2.1,0.2,0.000,454645.3,454645.3,40075,0,0,0,L,1122011218,0,121.78,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300722,649835.00
06/18/2016 21:45,2,0.000,ALERT,212.16,298.77,59.954,1466300704,"274151322000094","219011344069620",0.00,25.80,0,296.06,346.26,0.0,0.0,0.000,583140.4,583140.4,30071,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1466300724,649836.00
06/18/2016 21:45,2,0.092,ALERT,213.29,301.17,59.970,1466300704,"201051344000579","219011344069620",26.06,23.30,0,299.37,302.98,2.4,0.4,0.000,456351.5,456351.5,15700,0,0,0,L,1122011218,0,121.33,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300726,649837.00
06/18/2016 21:45,2,0.092,ALERT,213.06,300.57,60.002,1466300704,"201051344000890","219011344069620",25.86,22.80,0,299.07,306.88,2.4,0.4,0.000,451838.1,451838.1,40094,0,0,0,L,1122011218,0,122.46,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300727,649838.00
06/18/2016 21:45,2,0.070,ALERT,213.51,300.57,59.954,1466300704,"201051344000438","219011344069620",25.68,22.80,0,298.77,305.98,1.9,0.0,0.000,453759.4,453759.4,40101,0,0,0,L,1122011218,0,122.68,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300729,649839.00
06/18/2016 21:45,2,0.102,ALERT,213.51,299.67,59.954,1466300704,"201051344000417","219011344069620",25.41,23.00,0,297.87,305.68,2.6,0.6,0.000,446012.7,446012.7,40262,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300731,649840.00
06/18/2016 21:45,2,0.000,ALERT,212.16,299.67,59.986,1466300704,"274151322000083","219011344069620",0.00,25.30,0,296.66,301.17,0.0,0.0,0.000,712949.1,712949.1,29050,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1466300733,649841.00
06/18/2016 21:45,2,0.018,ALERT,212.61,299.07,59.959,1466300704,"274151322000076","219011344069620",25.11,25.50,0,296.36,301.17,0.0,0.0,0.000,759479.0,759479.0,29048,0,0,0,L,1151911521,0,122.01,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300735,649842.00
06/18/2016 21:45,2,0.076,ALERT,213.29,301.47,59.944,1466300704,"201051344000868","219011344069620",25.43,23.00,0,299.67,303.58,2.0,0.0,0.000,441257.2,441257.2,35352,0,0,0,L,1122011218,0,121.33,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300737,649843.00
06/18/2016 21:45,2,0.000,ALERT,211.93,300.27,59.949,1466300704,"274151322000095","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,751679.4,751679.4,28964,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300739,649844.00
06/18/2016 21:45,2,0.053,ALERT,213.29,300.87,59.981,1466300704,"201051344000988","219011344069620",24.31,23.30,0,296.66,302.37,1.2,0.0,0.000,438210.6,438210.6,35644,0,0,0,L,1122011218,0,121.10,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300741,649845.00
06/18/2016 21:45,2,0.062,ALERT,213.29,299.67,59.959,1466300704,"201051344001025","219011344069620",25.90,23.00,0,298.17,305.98,1.7,0.0,0.000,452026.6,452026.6,40150,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300743,649846.00
06/18/2016 21:45,2,0.070,ALERT,213.29,301.17,59.959,1466300704,"201051344000458","219011344069620",25.39,23.80,0,299.07,303.28,1.8,0.0,0.000,449074.0,449074.0,35569,0,0,0,L,1122011218,0,121.55,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300744,649847.00
06/18/2016 21:45,2,0.055,ALERT,213.96,300.57,59.975,1466300704,"201051344000853","219011344069620",26.02,23.00,0,298.77,302.68,1.4,0.0,0.000,447836.8,447836.8,35172,0,0,0,L,1122011218,0,122.01,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300746,649848.00
06/18/2016 21:45,2,0.037,ALERT,213.74,300.27,59.965,1466300704,"201051344000685","219011344069620",25.41,22.50,0,298.47,306.58,1.0,0.0,0.000,453140.7,453140.7,40003,0,0,0,L,1122011218,0,123.14,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300748,649849.00
06/18/2016 21:45,2,0.068,ALERT,213.29,299.67,59.959,1466300704,"201051344000917","219011344069620",25.23,24.00,0,297.26,305.68,1.8,0.0,0.000,449929.5,449929.5,40000,0,0,0,L,1122011218,0,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300750,649850.00
06/18/2016 21:45,2,0.066,ALERT,213.51,300.57,59.965,1466300704,"201051344001145","219011344069620",25.66,22.50,0,299.07,306.58,1.8,0.0,0.000,455161.1,455161.1,39856,0,0,0,L,1122011218,0,122.46,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300752,649851.00
06/18/2016 21:45,2,0.053,ALERT,213.51,299.67,59.959,1466300704,"201051344000651","219011344069620",25.45,23.50,0,297.87,305.08,1.4,0.0,0.000,447666.8,447666.8,40206,0,0,0,L,1122011218,0,122.91,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300753,649852.00
06/18/2016 21:45,2,0.000,ALERT,211.48,298.77,59.954,1466300704,"274151322000088","219011344069620",0.00,25.80,0,296.36,300.57,0.0,0.0,0.000,688601.5,688601.5,28705,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1466300755,649853.00
06/18/2016 21:45,2,0.000,ALERT,212.83,298.47,59.959,1466300704,"274151322000068","219011344069620",0.00,26.30,0,295.76,351.07,0.0,0.0,0.000,583059.8,583059.8,30283,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1466300757,649854.00
06/18/2016 21:45,2,0.088,ALERT,213.06,300.27,59.965,1466300704,"201051344001135","219011344069620",25.90,23.50,0,298.77,305.68,2.3,0.3,0.000,443688.9,443688.9,40140,0,0,0,L,1122011218,0,122.23,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300759,649855.00
06/18/2016 21:45,2,0.070,ALERT,213.29,301.77,59.933,1466300704,"201051344000594","219011344069620",26.12,23.30,0,298.77,303.28,1.9,0.0,0.000,453077.1,453077.1,35613,0,0,0,L,1122011218,0,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300761,649856.00
06/18/2016 21:45,2,0.070,ALERT,213.51,299.97,59.965,1466300704,"201051344001203","219011344069620",25.07,23.00,0,298.47,306.88,1.8,0.0,0.000,450894.1,450894.1,40181,0,0,0,L,1122011218,0,122.91,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300763,649857.00
06/18/2016 21:45,2,0.000,ALERT,212.16,299.37,59.944,1466300704,"274151322000054","219011344069620",0.00,26.30,0,296.66,301.17,0.0,0.0,0.000,703248.0,703248.0,28732,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1466300765,649858.00
06/18/2016 21:45,2,0.078,ALERT,213.51,300.87,59.991,1466300704,"201051344000867","219011344069620",24.93,23.80,0,298.47,302.98,2.0,0.0,0.000,440455.0,440455.0,35615,0,0,0,L,1122011218,0,121.78,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300766,649859.00
06/18/2016 21:45,2,0.094,ALERT,212.16,298.47,59.965,1466300704,"201051344001093","219011344069620",24.83,23.30,0,297.57,305.98,2.4,0.4,0.000,449226.9,449226.9,40060,0,0,0,L,1122011218,0,121.55,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300768,649860.00
06/18/2016 21:45,2,0.039,ALERT,212.38,299.67,59.965,1466300704,"201051344000900","219011344069620",25.19,23.00,0,298.17,302.68,1.0,0.0,0.000,456220.3,456220.3,35006,0,0,0,L,1122011218,0,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300770,649861.00
06/18/2016 21:45,2,0.072,ALERT,213.06,299.37,59.965,1466300704,"201051344000648","219011344069620",25.66,22.80,0,297.87,302.98,1.9,0.0,0.000,447684.6,447684.6,35299,0,0,0,L,1122011218,0,121.10,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300772,649862.00
06/18/2016 21:45,2,0.072,ALERT,213.29,301.17,59.959,1466300704,"201051344000569","219011344069620",25.88,23.30,0,298.77,303.28,1.9,0.0,0.000,457265.3,457265.3,34933,0,0,0,L,1122011218,0,121.10,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300774,649863.00
06/18/2016 21:45,2,0.088,ALERT,213.29,301.17,59.959,1466300704,"201051344000983","219011344069620",25.47,23.30,0,298.77,302.98,2.3,0.3,0.000,448875.1,448875.1,35412,0,0,0,L,1122011218,0,121.55,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300776,649864.00
06/18/2016 21:45,2,0.055,ALERT,213.29,300.87,59.970,1466300704,"201051344001158","219011344069620",25.47,23.00,0,297.57,302.07,1.4,0.0,0.000,442824.6,442824.6,35679,0,0,0,L,1122011218,0,121.33,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300777,649865.00
06/18/2016 21:45,2,0.055,ALERT,213.74,301.47,59.954,1466300704,"201051344000576","219011344069620",24.55,22.80,0,298.47,302.37,1.4,0.0,0.000,449936.8,449936.8,35081,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1466300779,649866.00
06/18/2016 21:45,2,0.000,ALERT,212.16,299.37,59.986,1466300704,"274151322000087","219011344069620",0.00,27.80,0,296.06,300.27,0.0,0.0,0.000,676585.1,676585.1,28860,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1466300781,649867.00
06/18/2016 22:00,2,0.000,ALERT,213.74,300.57,60.002,1466301603,"201051344000645","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,449505.9,449505.9,35217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1466301605,649868.00
06/18/2016 22:00,2,0.000,ALERT,211.93,298.17,59.991,1466301603,"274151322000085","219011344069620",0.00,25.30,0,296.66,300.57,0.0,0.0,0.000,704736.0,704736.0,28750,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466301607,649869.00
06/18/2016 22:00,2,0.000,ALERT,213.74,300.57,59.996,1466301603,"201051344000633","219011344069620",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,440675.0,440675.0,35703,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1466301608,649870.00
06/18/2016 22:00,2,0.000,ALERT,213.29,300.27,59.996,1466301603,"201051344000469","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,442237.0,442237.0,35635,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1466301610,649871.00
06/18/2016 22:00,2,0.000,ALERT,212.38,299.37,60.044,1466301603,"201051344000646","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,445115.7,445115.7,40179,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1466301612,649872.00
06/18/2016 22:00,2,0.000,ALERT,211.70,299.07,59.986,1466301603,"274151322000052","219011344069620",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,719433.1,719433.1,28975,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466301614,649873.00
06/18/2016 22:00,2,0.000,ALERT,213.06,299.97,60.002,1466301603,"201051344000585","219011344069620",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,452460.5,452460.5,40187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1466301615,649874.00
06/18/2016 22:00,2,0.000,ALERT,212.83,300.27,59.996,1466301603,"201051344001230","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,448639.5,448639.5,39988,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1466301617,649875.00
06/18/2016 22:00,2,0.000,ALERT,213.29,300.27,59.970,1466301603,"201051344000582","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,441945.0,441945.0,40145,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1466301619,649876.00
06/18/2016 22:00,2,0.000,ALERT,212.38,299.37,60.002,1466301603,"201051344000955","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,454645.3,454645.3,40077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1466301621,649877.00
06/18/2016 22:00,2,0.000,ALERT,211.93,298.17,59.996,1466301603,"274151322000094","219011344069620",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,583140.4,583140.4,30073,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466301623,649878.00
06/18/2016 22:00,2,0.000,ALERT,213.06,301.17,60.023,1466301603,"201051344000579","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,456351.5,456351.5,15702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1466301625,649879.00
06/18/2016 22:00,2,0.000,ALERT,212.61,299.97,60.002,1466301603,"201051344000890","219011344069620",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,451838.2,451838.2,40096,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1466301626,649880.00
06/18/2016 22:00,2,0.000,ALERT,212.83,299.37,60.002,1466301603,"201051344000438","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,453759.4,453759.4,40103,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1466301628,649881.00
06/18/2016 22:00,2,0.000,ALERT,213.06,299.37,60.002,1466301603,"201051344000417","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,446012.7,446012.7,40264,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1466301630,649882.00
06/18/2016 22:00,2,0.000,ALERT,211.70,297.87,60.007,1466301603,"274151322000083","219011344069620",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,712949.1,712949.1,29052,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466301632,649883.00
06/18/2016 22:00,2,0.000,ALERT,212.38,297.87,60.034,1466301603,"274151322000076","219011344069620",0.00,24.80,0,296.06,301.17,0.0,0.0,0.000,759479.0,759479.0,29050,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1466301634,649884.00
06/18/2016 22:00,2,0.000,ALERT,213.06,301.17,60.028,1466301603,"201051344000868","219011344069620",0.00,22.50,0,298.77,303.28,0.0,0.0,0.000,441257.2,441257.2,35354,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1466301635,649885.00
06/18/2016 22:00,2,0.000,ALERT,211.93,299.37,59.959,1466301603,"274151322000095","219011344069620",0.00,24.30,0,297.57,301.17,0.0,0.0,0.000,751679.4,751679.4,28966,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466301637,649886.00
06/18/2016 22:00,2,0.000,ALERT,213.06,300.87,60.012,1466301603,"201051344000988","219011344069620",0.00,22.80,0,296.06,302.37,0.0,0.0,0.000,438210.6,438210.6,35646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1466301639,649887.00
06/18/2016 22:00,2,0.000,ALERT,212.83,299.07,60.012,1466301603,"201051344001025","219011344069620",0.00,22.50,0,296.96,302.37,0.0,0.0,0.000,452026.6,452026.6,40152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1466301641,649888.00
06/18/2016 22:00,2,0.000,ALERT,213.06,300.87,60.012,1466301603,"201051344000458","219011344069620",0.00,23.30,0,298.47,303.28,0.0,0.0,0.000,449074.0,449074.0,35571,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1466301643,649889.00
06/18/2016 22:00,2,0.000,ALERT,213.74,300.57,60.007,1466301603,"201051344000853","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,447836.8,447836.8,35174,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1466301644,649890.00
06/18/2016 22:00,2,0.000,ALERT,213.06,299.67,60.039,1466301603,"201051344000685","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,453140.7,453140.7,40005,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1466301646,649891.00
06/18/2016 22:00,2,0.000,ALERT,212.83,299.07,59.975,1466301603,"201051344000917","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,449929.5,449929.5,40002,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1466301648,649892.00
06/18/2016 22:00,2,0.000,ALERT,213.06,299.97,60.012,1466301603,"201051344001145","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,455161.1,455161.1,39858,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1466301650,649893.00
06/18/2016 22:00,2,0.000,ALERT,212.83,298.77,59.991,1466301603,"201051344000651","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,447666.8,447666.8,40208,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1466301652,649894.00
06/18/2016 22:00,2,0.000,ALERT,211.48,298.77,60.023,1466301603,"274151322000088","219011344069620",0.00,25.30,0,296.36,300.27,0.0,0.0,0.000,688601.5,688601.5,28707,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466301653,649895.00
06/18/2016 22:00,2,0.000,ALERT,212.83,297.87,60.007,1466301603,"274151322000068","219011344069620",0.00,25.50,0,295.76,299.67,0.0,0.0,0.000,583059.8,583059.8,30285,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466301655,649896.00
06/18/2016 22:00,2,0.000,ALERT,212.38,299.67,60.012,1466301603,"201051344001135","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,443688.9,443688.9,40142,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1466301657,649897.00
06/18/2016 22:00,2,0.000,ALERT,213.06,301.77,60.002,1466301603,"201051344000594","219011344069620",0.00,22.80,0,298.17,303.28,0.0,0.0,0.000,453077.1,453077.1,35615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1466301659,649898.00
