ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 22:00,2,0.000,ALERT,213.06,299.67,60.002,1466301603,"201051344001203","219011344069620",0.00,22.80,0,297.26,303.28,0.0,0.0,0.000,450894.1,450894.1,40183,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1466301661,649899.00
06/18/2016 22:00,2,0.000,ALERT,211.93,298.47,60.012,1466301603,"274151322000054","219011344069620",0.00,25.50,0,296.36,301.17,0.0,0.0,0.000,703248.0,703248.0,28734,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466301663,649900.00
06/18/2016 22:00,2,0.000,ALERT,213.29,300.57,60.012,1466301603,"201051344000867","219011344069620",0.00,23.30,0,296.96,302.98,0.0,0.0,0.000,440455.0,440455.0,35617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1466301664,649901.00
06/18/2016 22:00,2,0.000,ALERT,212.83,299.37,59.965,1466301603,"201051344001093","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,449226.9,449226.9,40062,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1466301666,649902.00
06/18/2016 22:00,2,0.000,ALERT,213.06,300.57,60.007,1466301603,"201051344000900","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,456220.3,456220.3,35008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1466301668,649903.00
06/18/2016 22:00,2,0.000,ALERT,213.29,299.97,60.007,1466301603,"201051344000648","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,447684.6,447684.6,35301,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1466301670,649904.00
06/18/2016 22:00,2,0.000,ALERT,213.29,301.17,60.002,1466301603,"201051344000569","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,457265.3,457265.3,34935,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1466301672,649905.00
06/18/2016 22:00,2,0.000,ALERT,213.06,300.87,59.996,1466301603,"201051344000983","219011344069620",0.00,23.00,0,299.37,302.98,0.0,0.0,0.000,448875.1,448875.1,35414,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1466301673,649906.00
06/18/2016 22:00,2,0.000,ALERT,213.29,300.57,60.007,1466301603,"201051344001158","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,442824.6,442824.6,35681,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1466301675,649907.00
06/18/2016 22:00,2,0.000,ALERT,213.51,300.87,60.002,1466301603,"201051344000576","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,449936.8,449936.8,35083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1466301677,649908.00
06/18/2016 22:00,2,0.000,ALERT,212.16,297.87,60.007,1466301603,"274151322000087","219011344069620",0.00,26.80,0,295.76,300.57,0.0,0.0,0.000,676585.1,676585.1,28862,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466301679,649909.00
06/18/2016 22:15,2,0.000,ALERT,213.51,300.57,59.965,1466302503,"201051344000645","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,449505.9,449505.9,35219,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466302505,649910.00
06/18/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1466302503,"274151322000085","219011344069620",0.00,24.80,0,296.96,300.57,0.0,0.0,0.000,704736.0,704736.0,28752,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302507,649911.00
06/18/2016 22:15,2,0.000,ALERT,213.51,300.27,59.959,1466302503,"201051344000633","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,440675.0,440675.0,35705,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302509,649912.00
06/18/2016 22:15,2,0.000,ALERT,213.06,300.27,59.975,1466302503,"201051344000469","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,442237.0,442237.0,35637,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302511,649913.00
06/18/2016 22:15,2,0.000,ALERT,212.61,299.67,59.981,1466302503,"201051344000646","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,445115.7,445115.7,40181,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302512,649914.00
06/18/2016 22:15,2,0.000,ALERT,211.70,298.17,59.970,1466302503,"274151322000052","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,719433.1,719433.1,28977,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302514,649915.00
06/18/2016 22:15,2,0.000,ALERT,213.06,299.97,59.975,1466302503,"201051344000585","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,452460.5,452460.5,40189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302516,649916.00
06/18/2016 22:15,2,0.000,ALERT,212.83,300.57,59.959,1466302503,"201051344001230","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,448639.5,448639.5,39990,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302518,649917.00
06/18/2016 22:15,2,0.000,ALERT,213.29,300.57,59.986,1466302503,"201051344000582","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,441945.0,441945.0,40147,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302520,649918.00
06/18/2016 22:15,2,0.000,ALERT,212.61,299.97,59.986,1466302503,"201051344000955","219011344069620",0.00,22.50,0,297.87,301.17,0.0,0.0,0.000,454645.3,454645.3,40079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302522,649919.00
06/18/2016 22:15,2,0.000,ALERT,212.16,298.77,59.949,1466302503,"274151322000094","219011344069620",0.00,24.50,0,296.36,299.97,0.0,0.0,0.000,583140.4,583140.4,30075,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302524,649920.00
06/18/2016 22:15,2,0.000,ALERT,212.83,301.47,59.981,1466302503,"201051344000579","219011344069620",0.00,22.50,0,299.07,302.98,0.0,0.0,0.000,456351.5,456351.5,15704,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302525,649921.00
06/18/2016 22:15,2,0.000,ALERT,212.83,300.57,59.991,1466302503,"201051344000890","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,451838.2,451838.2,40098,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466302527,649922.00
06/18/2016 22:15,2,0.000,ALERT,213.06,299.97,59.981,1466302503,"201051344000438","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,453759.4,453759.4,40105,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466302529,649923.00
06/18/2016 22:15,2,0.000,ALERT,212.83,299.37,59.949,1466302503,"201051344000417","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,446012.7,446012.7,40266,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302531,649924.00
06/18/2016 22:15,2,0.000,ALERT,211.93,299.67,59.949,1466302503,"274151322000083","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,712949.1,712949.1,29054,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466302533,649925.00
06/18/2016 22:15,2,0.000,ALERT,212.38,298.47,59.965,1466302503,"274151322000076","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,759479.0,759479.0,29052,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466302535,649926.00
06/18/2016 22:15,2,0.000,ALERT,213.06,301.77,59.975,1466302503,"201051344000868","219011344069620",0.00,22.30,0,299.37,303.28,0.0,0.0,0.000,441257.2,441257.2,35356,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302536,649927.00
06/18/2016 22:15,2,0.000,ALERT,211.93,300.57,59.975,1466302503,"274151322000095","219011344069620",0.00,23.80,0,297.87,301.17,0.0,0.0,0.000,751679.4,751679.4,28968,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302538,649928.00
06/18/2016 22:15,2,0.000,ALERT,213.06,300.87,59.986,1466302503,"201051344000988","219011344069620",0.00,22.50,0,296.36,302.68,0.0,0.0,0.000,438210.6,438210.6,35648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302540,649929.00
06/18/2016 22:15,2,0.000,ALERT,212.83,299.67,59.996,1466302503,"201051344001025","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,452026.6,452026.6,40154,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302542,649930.00
06/18/2016 22:15,2,0.000,ALERT,213.06,301.17,60.012,1466302503,"201051344000458","219011344069620",0.00,23.00,0,298.77,303.28,0.0,0.0,0.000,449074.0,449074.0,35573,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302544,649931.00
06/18/2016 22:15,2,0.000,ALERT,213.74,300.87,59.975,1466302503,"201051344000853","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,447836.8,447836.8,35176,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302545,649932.00
06/18/2016 22:15,2,0.000,ALERT,213.29,299.97,59.981,1466302503,"201051344000685","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,453140.7,453140.7,40007,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466302547,649933.00
06/18/2016 22:15,2,0.000,ALERT,212.83,299.37,59.981,1466302503,"201051344000917","219011344069620",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,449929.5,449929.5,40004,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302549,649934.00
06/18/2016 22:15,2,0.000,ALERT,213.06,299.97,60.007,1466302503,"201051344001145","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,455161.1,455161.1,39860,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302551,649935.00
06/18/2016 22:15,2,0.000,ALERT,213.06,299.07,59.981,1466302503,"201051344000651","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,447666.8,447666.8,40210,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302553,649936.00
06/18/2016 22:15,2,0.000,ALERT,211.48,299.37,59.981,1466302503,"274151322000088","219011344069620",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,688601.5,688601.5,28709,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466302555,649937.00
06/18/2016 22:15,2,0.000,ALERT,212.38,297.87,59.970,1466302503,"274151322000068","219011344069620",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,583059.8,583059.8,30287,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302556,649938.00
06/18/2016 22:15,2,0.000,ALERT,212.61,299.97,59.975,1466302503,"201051344001135","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,443688.9,443688.9,40144,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302558,649939.00
06/18/2016 22:15,2,0.000,ALERT,212.83,301.77,60.023,1466302503,"201051344000594","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,453077.1,453077.1,35617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302560,649940.00
06/18/2016 22:15,2,0.000,ALERT,212.83,299.67,59.986,1466302503,"201051344001203","219011344069620",0.00,22.30,0,297.87,303.28,0.0,0.0,0.000,450894.1,450894.1,40185,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302562,649941.00
06/18/2016 22:15,2,0.000,ALERT,211.70,299.97,59.975,1466302503,"274151322000054","219011344069620",0.00,25.00,0,296.96,301.17,0.0,0.0,0.000,703248.0,703248.0,28736,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302564,649942.00
06/18/2016 22:15,2,0.000,ALERT,213.29,300.57,59.970,1466302503,"201051344000867","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,440455.0,440455.0,35619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302565,649943.00
06/18/2016 22:15,2,0.000,ALERT,212.83,299.97,60.023,1466302503,"201051344001093","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,449226.9,449226.9,40064,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302567,649944.00
06/18/2016 22:15,2,0.000,ALERT,213.06,300.87,59.938,1466302503,"201051344000900","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,456220.3,456220.3,35010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302569,649945.00
06/18/2016 22:15,2,0.000,ALERT,213.06,299.97,59.970,1466302503,"201051344000648","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,447684.6,447684.6,35303,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302571,649946.00
06/18/2016 22:15,2,0.000,ALERT,213.06,301.17,59.975,1466302503,"201051344000569","219011344069620",0.00,22.50,0,299.07,303.28,0.0,0.0,0.000,457265.3,457265.3,34937,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302573,649947.00
06/18/2016 22:15,2,0.000,ALERT,213.29,301.17,59.938,1466302503,"201051344000983","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,448875.1,448875.1,35416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302574,649948.00
06/18/2016 22:15,2,0.000,ALERT,213.06,300.57,59.975,1466302503,"201051344001158","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,442824.6,442824.6,35683,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302576,649949.00
06/18/2016 22:15,2,0.000,ALERT,213.51,301.17,60.007,1466302503,"201051344000576","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,449936.8,449936.8,35085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302578,649950.00
06/18/2016 22:15,2,0.000,ALERT,211.93,298.17,59.959,1466302503,"274151322000087","219011344069620",0.00,26.00,0,296.06,300.27,0.0,0.0,0.000,676585.1,676585.1,28864,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466302580,649951.00
06/18/2016 22:30,2,0.000,ALERT,213.29,300.27,60.034,1466303403,"201051344000645","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,449505.9,449505.9,35221,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303405,649952.00
06/18/2016 22:30,2,0.000,ALERT,211.93,298.47,60.028,1466303403,"274151322000085","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,704736.0,704736.0,28754,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303407,649953.00
06/18/2016 22:30,2,0.000,ALERT,213.29,299.97,60.044,1466303403,"201051344000633","219011344069620",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,440675.0,440675.0,35707,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303408,649954.00
06/18/2016 22:30,2,0.000,ALERT,212.83,300.27,60.007,1466303403,"201051344000469","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,442237.0,442237.0,35639,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303410,649955.00
06/18/2016 22:30,2,0.000,ALERT,212.16,299.67,59.986,1466303403,"201051344000646","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,445115.7,445115.7,40183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303412,649956.00
06/18/2016 22:30,2,0.000,ALERT,211.48,298.17,60.018,1466303403,"274151322000052","219011344069620",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,719433.1,719433.1,28979,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303414,649957.00
06/18/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1466303403,"201051344000585","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,452460.5,452460.5,40191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303416,649958.00
06/18/2016 22:30,2,0.000,ALERT,212.61,300.87,60.012,1466303403,"201051344001230","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,448639.5,448639.5,39992,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303417,649959.00
06/18/2016 22:30,2,0.000,ALERT,213.29,301.17,60.002,1466303403,"201051344000582","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,441945.0,441945.0,40149,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303419,649960.00
06/18/2016 22:30,2,0.000,ALERT,212.38,300.57,60.012,1466303403,"201051344000955","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,454645.3,454645.3,40081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303421,649961.00
06/18/2016 22:30,2,0.000,ALERT,211.70,298.47,60.007,1466303403,"274151322000094","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,583140.4,583140.4,30077,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303423,649962.00
06/18/2016 22:30,2,0.000,ALERT,212.83,301.17,60.023,1466303403,"201051344000579","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,456351.5,456351.5,15706,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303425,649963.00
06/18/2016 22:30,2,0.000,ALERT,212.83,301.17,60.044,1466303403,"201051344000890","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,451838.2,451838.2,40100,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303426,649964.00
06/18/2016 22:30,2,0.000,ALERT,212.83,300.57,60.007,1466303403,"201051344000438","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,453759.4,453759.4,40107,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303428,649965.00
06/18/2016 22:30,2,0.000,ALERT,212.83,299.67,60.012,1466303403,"201051344000417","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,446012.7,446012.7,40268,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303430,649966.00
06/18/2016 22:30,2,0.000,ALERT,211.70,299.07,60.002,1466303403,"274151322000083","219011344069620",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,712949.1,712949.1,29056,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303432,649967.00
06/18/2016 22:30,2,0.000,ALERT,212.16,298.77,60.007,1466303403,"274151322000076","219011344069620",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,759479.0,759479.0,29054,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303433,649968.00
06/18/2016 22:30,2,0.000,ALERT,212.83,301.17,60.002,1466303403,"201051344000868","219011344069620",0.00,22.00,0,299.07,303.58,0.0,0.0,0.000,441257.2,441257.2,35358,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303435,649969.00
06/18/2016 22:30,2,0.000,ALERT,211.70,300.27,59.986,1466303403,"274151322000095","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,751679.4,751679.4,28970,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303437,649970.00
06/18/2016 22:30,2,0.000,ALERT,212.83,300.57,60.012,1466303403,"201051344000988","219011344069620",0.00,22.30,0,296.06,302.37,0.0,0.0,0.000,438210.6,438210.6,35650,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303439,649971.00
06/18/2016 22:30,2,0.000,ALERT,212.61,299.97,60.034,1466303403,"201051344001025","219011344069620",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,452026.6,452026.6,40156,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303441,649972.00
06/18/2016 22:30,2,0.000,ALERT,212.83,300.87,60.034,1466303403,"201051344000458","219011344069620",0.00,22.80,0,298.77,303.58,0.0,0.0,0.000,449074.0,449074.0,35575,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303443,649973.00
06/18/2016 22:30,2,0.000,ALERT,213.51,300.27,59.986,1466303403,"201051344000853","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,447836.8,447836.8,35178,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303445,649974.00
06/18/2016 22:30,2,0.000,ALERT,213.06,300.27,59.981,1466303403,"201051344000685","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,453140.7,453140.7,40009,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303447,649975.00
06/18/2016 22:30,2,0.000,ALERT,212.83,299.97,60.012,1466303403,"201051344000917","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,449929.5,449929.5,40006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303449,649976.00
06/18/2016 22:30,2,0.000,ALERT,213.06,300.87,60.002,1466303403,"201051344001145","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,455161.1,455161.1,39862,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303450,649977.00
06/18/2016 22:30,2,0.000,ALERT,213.06,299.97,60.007,1466303403,"201051344000651","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,447666.8,447666.8,40212,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303452,649978.00
06/18/2016 22:30,2,0.000,ALERT,211.48,298.77,60.007,1466303403,"274151322000088","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,688601.5,688601.5,28711,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303454,649979.00
06/18/2016 22:30,2,0.000,ALERT,212.38,297.87,60.018,1466303403,"274151322000068","219011344069620",0.00,24.30,0,295.76,299.67,0.0,0.0,0.000,583059.8,583059.8,30289,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303456,649980.00
06/18/2016 22:30,2,0.000,ALERT,212.38,300.57,59.975,1466303403,"201051344001135","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,443688.9,443688.9,40146,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303458,649981.00
06/18/2016 22:30,2,0.000,ALERT,212.83,301.47,59.954,1466303403,"201051344000594","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,453077.1,453077.1,35619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303459,649982.00
06/18/2016 22:30,2,0.000,ALERT,212.83,300.57,59.959,1466303403,"201051344001203","219011344069620",0.00,22.00,0,297.87,303.58,0.0,0.0,0.000,450894.1,450894.1,40187,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303461,649983.00
06/18/2016 22:30,2,0.000,ALERT,211.93,298.77,59.991,1466303403,"274151322000054","219011344069620",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,703248.0,703248.0,28738,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303463,649984.00
06/18/2016 22:30,2,0.000,ALERT,213.29,300.87,60.012,1466303403,"201051344000867","219011344069620",0.00,22.80,0,298.17,302.98,0.0,0.0,0.000,440455.0,440455.0,35621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303465,649985.00
06/18/2016 22:30,2,0.000,ALERT,212.83,300.87,59.965,1466303403,"201051344001093","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,449226.9,449226.9,40066,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303467,649986.00
06/18/2016 22:30,2,0.000,ALERT,213.06,300.87,59.981,1466303403,"201051344000900","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,456220.3,456220.3,35012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303468,649987.00
06/18/2016 22:30,2,0.000,ALERT,213.29,300.27,60.002,1466303403,"201051344000648","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,447684.6,447684.6,35305,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303470,649988.00
06/18/2016 22:30,2,0.000,ALERT,213.06,301.47,60.002,1466303403,"201051344000569","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,457265.3,457265.3,34939,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303472,649989.00
06/18/2016 22:30,2,0.000,ALERT,213.06,301.47,59.996,1466303403,"201051344000983","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,448875.1,448875.1,35418,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303474,649990.00
06/18/2016 22:30,2,0.000,ALERT,213.06,300.87,60.002,1466303403,"201051344001158","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,442824.6,442824.6,35685,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466303476,649991.00
06/18/2016 22:30,2,0.000,ALERT,213.29,300.87,59.986,1466303403,"201051344000576","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,449936.8,449936.8,35087,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303477,649992.00
06/18/2016 22:30,2,0.000,ALERT,211.93,297.87,59.991,1466303403,"274151322000087","219011344069620",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,676585.1,676585.1,28866,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466303479,649993.00
06/18/2016 22:45,2,0.000,ALERT,214.19,301.77,59.991,1466304303,"201051344000645","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,449505.9,449505.9,35223,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304305,649994.00
06/18/2016 22:45,2,0.000,ALERT,212.61,299.67,59.991,1466304303,"274151322000085","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,704736.0,704736.0,28756,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466304307,649995.00
06/18/2016 22:45,2,0.000,ALERT,214.41,301.47,59.991,1466304303,"201051344000633","219011344069620",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,440675.0,440675.0,35709,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304309,649996.00
06/18/2016 22:45,2,0.000,ALERT,213.74,301.47,59.986,1466304303,"201051344000469","219011344069620",0.00,21.30,0,297.26,302.68,0.0,0.0,0.000,442237.0,442237.0,35641,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304311,649997.00
06/18/2016 22:45,2,0.000,ALERT,213.06,301.47,59.986,1466304303,"201051344000646","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,445115.7,445115.7,40185,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304313,649998.00
06/18/2016 22:45,2,0.000,ALERT,212.38,299.37,59.981,1466304303,"274151322000052","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,719433.1,719433.1,28981,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304314,649999.00
06/18/2016 22:45,2,0.000,ALERT,213.51,301.47,59.986,1466304303,"201051344000585","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,452460.5,452460.5,40193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466304316,650000.00
06/18/2016 22:45,2,0.000,ALERT,213.51,302.07,59.996,1466304303,"201051344001230","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,448639.5,448639.5,39994,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304318,650001.00
06/18/2016 22:45,2,0.000,ALERT,213.96,302.37,59.986,1466304303,"201051344000582","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,441945.0,441945.0,40151,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304320,650002.00
06/18/2016 22:45,2,0.000,ALERT,212.83,301.17,60.028,1466304303,"201051344000955","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,454645.3,454645.3,40083,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304322,650003.00
06/18/2016 22:45,2,0.000,ALERT,212.38,298.77,59.996,1466304303,"274151322000094","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,583140.4,583140.4,30079,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304324,650004.00
06/18/2016 22:45,2,0.000,ALERT,213.74,302.07,59.965,1466304303,"201051344000579","219011344069620",0.00,22.00,0,299.67,303.58,0.0,0.0,0.000,456351.5,456351.5,15708,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304326,650005.00
06/18/2016 22:45,2,0.000,ALERT,213.29,301.77,60.007,1466304303,"201051344000890","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,451838.2,451838.2,40102,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304327,650006.00
06/18/2016 22:45,2,0.000,ALERT,213.51,301.47,59.991,1466304303,"201051344000438","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,453759.4,453759.4,40109,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304329,650007.00
06/18/2016 22:45,2,0.000,ALERT,213.29,300.57,59.996,1466304303,"201051344000417","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,446012.7,446012.7,40270,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304331,650008.00
06/18/2016 22:45,2,0.000,ALERT,212.38,299.97,60.002,1466304303,"274151322000083","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,712949.1,712949.1,29058,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304333,650009.00
06/18/2016 22:45,2,0.000,ALERT,213.06,299.07,59.981,1466304303,"274151322000076","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,759479.0,759479.0,29056,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304335,650010.00
06/18/2016 22:45,2,0.000,ALERT,213.74,302.37,60.007,1466304303,"201051344000868","219011344069620",0.00,21.50,0,299.07,303.88,0.0,0.0,0.000,441257.2,441257.2,35360,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304337,650011.00
06/18/2016 22:45,2,0.000,ALERT,212.38,300.57,59.996,1466304303,"274151322000095","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,751679.4,751679.4,28972,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304338,650012.00
06/18/2016 22:45,2,0.000,ALERT,213.74,301.77,59.991,1466304303,"201051344000988","219011344069620",0.00,21.80,0,296.06,302.98,0.0,0.0,0.000,438210.6,438210.6,35652,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304340,650013.00
06/18/2016 22:45,2,0.000,ALERT,213.29,300.57,60.002,1466304303,"201051344001025","219011344069620",0.00,21.50,0,298.17,303.28,0.0,0.0,0.000,452026.6,452026.6,40158,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304342,650014.00
06/18/2016 22:45,2,0.000,ALERT,213.74,302.07,59.996,1466304303,"201051344000458","219011344069620",0.00,22.30,0,298.77,303.88,0.0,0.0,0.000,449074.0,449074.0,35577,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304344,650015.00
06/18/2016 22:45,2,0.000,ALERT,214.41,301.77,59.996,1466304303,"201051344000853","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,447836.8,447836.8,35180,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304345,650016.00
06/18/2016 22:45,2,0.000,ALERT,213.74,301.47,60.007,1466304303,"201051344000685","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,453140.7,453140.7,40011,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304347,650017.00
06/18/2016 22:45,2,0.000,ALERT,213.51,300.87,59.986,1466304303,"201051344000917","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,449929.5,449929.5,40008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304349,650018.00
06/18/2016 22:45,2,0.000,ALERT,213.74,301.47,59.996,1466304303,"201051344001145","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,455161.1,455161.1,39864,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304351,650019.00
06/18/2016 22:45,2,0.000,ALERT,213.51,300.57,59.959,1466304303,"201051344000651","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,447666.8,447666.8,40214,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304353,650020.00
06/18/2016 22:45,2,0.000,ALERT,212.16,299.37,59.986,1466304303,"274151322000088","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,688601.5,688601.5,28713,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466304354,650021.00
06/18/2016 22:45,2,0.000,ALERT,213.06,298.77,59.981,1466304303,"274151322000068","219011344069620",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,583059.8,583059.8,30291,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304356,650022.00
06/18/2016 22:45,2,0.000,ALERT,213.06,301.17,59.991,1466304303,"201051344001135","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,443688.9,443688.9,40148,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466304358,650023.00
06/18/2016 22:45,2,0.000,ALERT,213.74,302.68,59.996,1466304303,"201051344000594","219011344069620",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,453077.1,453077.1,35621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304360,650024.00
06/18/2016 22:45,2,0.000,ALERT,213.51,301.47,60.012,1466304303,"201051344001203","219011344069620",0.00,21.50,0,298.77,304.48,0.0,0.0,0.000,450894.1,450894.1,40189,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304362,650025.00
06/18/2016 22:45,2,0.000,ALERT,212.38,299.67,59.965,1466304303,"274151322000054","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,703248.0,703248.0,28740,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304364,650026.00
06/18/2016 22:45,2,0.000,ALERT,214.19,301.77,60.002,1466304303,"201051344000867","219011344069620",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,440455.0,440455.0,35623,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466304366,650027.00
06/18/2016 22:45,2,0.000,ALERT,213.51,301.47,60.002,1466304303,"201051344001093","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,449226.9,449226.9,40068,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304367,650028.00
06/18/2016 22:45,2,0.000,ALERT,213.96,302.07,60.002,1466304303,"201051344000900","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,456220.3,456220.3,35014,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466304369,650029.00
06/18/2016 22:45,2,0.000,ALERT,214.19,301.47,60.028,1466304303,"201051344000648","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,447684.6,447684.6,35307,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304371,650030.00
06/18/2016 22:45,2,0.000,ALERT,213.96,302.68,60.007,1466304303,"201051344000569","219011344069620",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,457265.3,457265.3,34941,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304373,650031.00
06/18/2016 22:45,2,0.000,ALERT,213.96,302.37,60.007,1466304303,"201051344000983","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,448875.1,448875.1,35420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304375,650032.00
06/18/2016 22:45,2,0.000,ALERT,213.96,301.47,60.007,1466304303,"201051344001158","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,442824.6,442824.6,35687,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304377,650033.00
06/18/2016 22:45,2,0.000,ALERT,214.41,302.07,60.007,1466304303,"201051344000576","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,449936.8,449936.8,35089,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304379,650034.00
06/18/2016 22:45,2,0.000,ALERT,212.61,298.77,59.991,1466304303,"274151322000087","219011344069620",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,676585.1,676585.1,28868,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466304380,650035.00
06/18/2016 23:00,2,0.000,ALERT,213.29,301.17,59.975,1466305203,"201051344000645","219011344069620",0.00,21.80,0,299.07,303.58,0.0,0.0,0.000,449505.9,449505.9,35225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305205,650036.00
06/18/2016 23:00,2,0.000,ALERT,211.70,299.07,59.965,1466305203,"274151322000085","219011344069620",0.00,23.00,0,296.66,302.68,0.0,0.0,0.000,704736.0,704736.0,28758,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305207,650037.00
06/18/2016 23:00,2,0.000,ALERT,213.29,300.57,59.970,1466305203,"201051344000633","219011344069620",0.00,21.30,0,297.26,302.98,0.0,0.0,0.000,440675.0,440675.0,35711,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305209,650038.00
06/18/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1466305203,"201051344000469","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,442237.0,442237.0,35643,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305210,650039.00
06/18/2016 23:00,2,0.000,ALERT,211.93,299.67,60.012,1466305203,"201051344000646","219011344069620",0.00,21.30,0,296.36,302.68,0.0,0.0,0.000,445115.7,445115.7,40187,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305212,650040.00
06/18/2016 23:00,2,0.000,ALERT,211.48,299.67,59.975,1466305203,"274151322000052","219011344069620",0.00,23.00,0,296.36,302.68,0.0,0.0,0.000,719433.1,719433.1,28983,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305214,650041.00
06/18/2016 23:00,2,0.000,ALERT,212.38,299.67,59.970,1466305203,"201051344000585","219011344069620",0.00,21.50,0,296.66,303.28,0.0,0.0,0.000,452460.5,452460.5,40195,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305216,650042.00
06/18/2016 23:00,2,0.000,ALERT,212.16,299.97,59.975,1466305203,"201051344001230","219011344069620",0.00,21.00,0,297.26,303.28,0.0,0.0,0.000,448639.5,448639.5,39996,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305218,650043.00
