ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/18/2016 23:00,2,0.000,ALERT,212.61,300.27,59.981,1466305203,"201051344000582","219011344069620",0.00,21.30,0,297.87,303.28,0.0,0.0,0.000,441945.0,441945.0,40153,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305219,650044.00
06/18/2016 23:00,2,0.000,ALERT,211.93,299.67,59.959,1466305203,"201051344000955","219011344069620",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,454645.3,454645.3,40085,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305221,650045.00
06/18/2016 23:00,2,0.000,ALERT,211.70,298.47,59.965,1466305203,"274151322000094","219011344069620",0.00,22.80,0,296.36,302.07,0.0,0.0,0.000,583140.4,583140.4,30081,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305223,650046.00
06/18/2016 23:00,2,0.000,ALERT,212.83,301.77,59.975,1466305203,"201051344000579","219011344069620",0.00,21.50,0,299.67,304.18,0.0,0.0,0.000,456351.5,456351.5,15710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305225,650047.00
06/18/2016 23:00,2,0.000,ALERT,212.16,299.97,59.975,1466305203,"201051344000890","219011344069620",0.00,21.30,0,297.57,304.18,0.0,0.0,0.000,451838.2,451838.2,40104,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305227,650048.00
06/18/2016 23:00,2,0.000,ALERT,212.16,299.37,59.975,1466305203,"201051344000438","219011344069620",0.00,21.00,0,297.26,303.58,0.0,0.0,0.000,453759.4,453759.4,40111,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305229,650049.00
06/18/2016 23:00,2,0.000,ALERT,212.38,299.07,60.007,1466305203,"201051344000417","219011344069620",0.00,21.30,0,296.36,302.07,0.0,0.0,0.000,446012.7,446012.7,40272,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305230,650050.00
06/18/2016 23:00,2,0.000,ALERT,211.70,299.37,59.965,1466305203,"274151322000083","219011344069620",0.00,22.50,0,296.66,302.98,0.0,0.0,0.000,712949.1,712949.1,29060,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305232,650051.00
06/18/2016 23:00,2,0.000,ALERT,212.16,298.47,60.002,1466305203,"274151322000076","219011344069620",0.00,22.80,0,296.36,302.68,0.0,0.0,0.000,759479.0,759479.0,29058,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305234,650052.00
06/18/2016 23:00,2,0.000,ALERT,213.06,302.07,59.975,1466305203,"201051344000868","219011344069620",0.00,21.30,0,299.97,304.48,0.0,0.0,0.000,441257.2,441257.2,35362,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305236,650053.00
06/18/2016 23:00,2,0.000,ALERT,211.70,299.97,59.970,1466305203,"274151322000095","219011344069620",0.00,22.30,0,297.57,303.58,0.0,0.0,0.000,751679.4,751679.4,28974,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305238,650054.00
06/18/2016 23:00,2,0.000,ALERT,212.83,301.47,60.023,1466305203,"201051344000988","219011344069620",0.00,21.50,0,296.96,303.58,0.0,0.0,0.000,438210.6,438210.6,35654,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305239,650055.00
06/18/2016 23:00,2,0.000,ALERT,212.16,299.07,59.981,1466305203,"201051344001025","219011344069620",0.00,21.00,0,296.66,303.58,0.0,0.0,0.000,452026.6,452026.6,40160,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305241,650056.00
06/18/2016 23:00,2,0.000,ALERT,212.83,301.47,59.981,1466305203,"201051344000458","219011344069620",0.00,22.00,0,299.37,304.48,0.0,0.0,0.000,449074.0,449074.0,35579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305243,650057.00
06/18/2016 23:00,2,0.000,ALERT,213.51,301.17,60.012,1466305203,"201051344000853","219011344069620",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,447836.8,447836.8,35182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305245,650058.00
06/18/2016 23:00,2,0.000,ALERT,212.61,299.67,59.965,1466305203,"201051344000685","219011344069620",0.00,21.30,0,296.96,302.98,0.0,0.0,0.000,453140.7,453140.7,40013,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305246,650059.00
06/18/2016 23:00,2,0.000,ALERT,212.38,299.07,59.996,1466305203,"201051344000917","219011344069620",0.00,22.30,0,295.76,302.37,0.0,0.0,0.000,449929.5,449929.5,40010,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305248,650060.00
06/18/2016 23:00,2,0.000,ALERT,212.38,299.67,59.965,1466305203,"201051344001145","219011344069620",0.00,21.00,0,297.57,303.58,0.0,0.0,0.000,455161.1,455161.1,39866,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305250,650061.00
06/18/2016 23:00,2,0.000,ALERT,212.38,298.77,59.970,1466305203,"201051344000651","219011344069620",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,447666.8,447666.8,40216,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305252,650062.00
06/18/2016 23:00,2,0.000,ALERT,211.25,299.37,60.002,1466305203,"274151322000088","219011344069620",0.00,23.00,0,296.36,302.07,0.0,0.0,0.000,688601.5,688601.5,28715,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305254,650063.00
06/18/2016 23:00,2,0.000,ALERT,212.38,298.47,59.970,1466305203,"274151322000068","219011344069620",0.00,23.50,0,296.06,301.47,0.0,0.0,0.000,583059.8,583059.8,30293,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305255,650064.00
06/18/2016 23:00,2,0.000,ALERT,211.70,299.37,59.975,1466305203,"201051344001135","219011344069620",0.00,21.50,0,296.96,303.58,0.0,0.0,0.000,443688.9,443688.9,40150,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305257,650065.00
06/18/2016 23:00,2,0.000,ALERT,212.83,302.37,59.975,1466305203,"201051344000594","219011344069620",0.00,21.50,0,299.07,304.18,0.0,0.0,0.000,453077.1,453077.1,35623,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305259,650066.00
06/18/2016 23:00,2,0.000,ALERT,212.16,299.07,60.018,1466305203,"201051344001203","219011344069620",0.00,21.30,0,296.96,304.78,0.0,0.0,0.000,450894.1,450894.1,40191,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305261,650067.00
06/18/2016 23:00,2,0.000,ALERT,211.48,299.37,59.959,1466305203,"274151322000054","219011344069620",0.00,23.30,0,296.66,302.68,0.0,0.0,0.000,703248.0,703248.0,28742,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305263,650068.00
06/18/2016 23:00,2,0.000,ALERT,213.06,300.87,59.986,1466305203,"201051344000867","219011344069620",0.00,21.80,0,299.07,304.18,0.0,0.0,0.000,440455.0,440455.0,35625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305264,650069.00
06/18/2016 23:00,2,0.000,ALERT,212.16,299.07,59.986,1466305203,"201051344001093","219011344069620",0.00,21.80,0,296.96,302.68,0.0,0.0,0.000,449226.9,449226.9,40070,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305266,650070.00
06/18/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1466305203,"201051344000900","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,456220.3,456220.3,35016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466305268,650071.00
06/18/2016 23:00,2,0.000,ALERT,213.29,300.87,59.986,1466305203,"201051344000648","219011344069620",0.00,21.00,0,298.77,303.88,0.0,0.0,0.000,447684.6,447684.6,35309,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305270,650072.00
06/18/2016 23:00,2,0.000,ALERT,213.06,301.77,59.986,1466305203,"201051344000569","219011344069620",0.00,21.50,0,299.67,304.48,0.0,0.0,0.000,457265.3,457265.3,34943,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305272,650073.00
06/18/2016 23:00,2,0.000,ALERT,213.06,301.77,59.986,1466305203,"201051344000983","219011344069620",0.00,21.50,0,299.67,304.18,0.0,0.0,0.000,448875.1,448875.1,35422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305274,650074.00
06/18/2016 23:00,2,0.000,ALERT,212.83,300.87,59.933,1466305203,"201051344001158","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,442824.6,442824.6,35689,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305275,650075.00
06/18/2016 23:00,2,0.000,ALERT,213.51,301.77,59.986,1466305203,"201051344000576","219011344069620",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,449936.8,449936.8,35091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305277,650076.00
06/18/2016 23:00,2,0.000,ALERT,211.70,298.77,59.970,1466305203,"274151322000087","219011344069620",0.00,24.00,0,296.06,302.07,0.0,0.0,0.000,676585.1,676585.1,28870,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466305279,650077.00
06/18/2016 23:15,2,0.000,ALERT,213.29,300.57,60.002,1466306103,"201051344000645","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,449505.9,449505.9,35227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306105,650078.00
06/18/2016 23:15,2,0.000,ALERT,211.70,298.77,60.023,1466306103,"274151322000085","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,704736.0,704736.0,28760,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466306107,650079.00
06/18/2016 23:15,2,0.000,ALERT,213.29,299.97,60.007,1466306103,"201051344000633","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,440675.0,440675.0,35713,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306109,650080.00
06/18/2016 23:15,2,0.000,ACTIVE_NO_POWER,212.83,300.57,60.002,1466306103,"201051344000469","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,442237.0,442237.0,35645,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1466306111,650081.00
06/18/2016 23:15,2,0.000,ALERT,211.48,299.07,59.970,1466306103,"201051344000646","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,445115.7,445115.7,40189,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306113,650082.00
06/18/2016 23:15,2,0.000,ALERT,211.25,298.17,59.996,1466306103,"274151322000052","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,719433.1,719433.1,28985,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306115,650083.00
06/18/2016 23:15,2,0.000,ALERT,212.16,299.37,60.002,1466306103,"201051344000585","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,452460.5,452460.5,40197,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306116,650084.00
06/18/2016 23:15,2,0.000,ALERT,211.70,299.37,60.034,1466306103,"201051344001230","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,448639.5,448639.5,39998,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306118,650085.00
06/18/2016 23:15,2,0.000,ALERT,212.38,300.27,60.002,1466306103,"201051344000582","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,441945.0,441945.0,40155,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306120,650086.00
06/18/2016 23:15,2,0.000,ALERT,211.70,299.37,59.996,1466306103,"201051344000955","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,454645.3,454645.3,40087,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306122,650087.00
06/18/2016 23:15,2,0.000,ALERT,211.48,298.47,59.996,1466306103,"274151322000094","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,583140.4,583140.4,30083,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306124,650088.00
06/18/2016 23:15,2,0.000,ALERT,212.83,301.17,59.996,1466306103,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,456351.5,456351.5,15712,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466306125,650089.00
06/18/2016 23:15,2,0.000,ALERT,211.93,299.67,59.991,1466306103,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,451838.2,451838.2,40106,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466306127,650090.00
06/18/2016 23:15,2,0.000,ALERT,212.16,299.37,60.028,1466306103,"201051344000438","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,453759.4,453759.4,40113,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306129,650091.00
06/18/2016 23:15,2,0.000,ALERT,212.16,298.77,59.991,1466306103,"201051344000417","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,446012.7,446012.7,40274,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466306131,650092.00
06/18/2016 23:15,2,0.000,ALERT,211.48,298.77,59.965,1466306103,"274151322000083","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,712949.1,712949.1,29062,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306133,650093.00
06/18/2016 23:15,2,0.000,ALERT,212.16,298.47,59.991,1466306103,"274151322000076","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,759479.0,759479.0,29060,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306135,650094.00
06/18/2016 23:15,2,0.000,ALERT,212.83,301.47,59.996,1466306103,"201051344000868","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,441257.2,441257.2,35364,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306136,650095.00
06/18/2016 23:15,2,0.000,ALERT,211.70,299.67,59.981,1466306103,"274151322000095","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,751679.4,751679.4,28976,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466306138,650096.00
06/18/2016 23:15,2,0.000,ALERT,212.83,300.87,59.991,1466306103,"201051344000988","219011344069620",0.00,21.30,0,296.96,302.98,0.0,0.0,0.000,438210.6,438210.6,35656,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306140,650097.00
06/18/2016 23:15,2,0.000,ALERT,211.93,299.07,59.991,1466306103,"201051344001025","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,452026.6,452026.6,40162,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306142,650098.00
06/18/2016 23:15,2,0.000,ALERT,212.61,300.87,59.959,1466306103,"201051344000458","219011344069620",0.00,21.80,0,299.67,303.88,0.0,0.0,0.000,449074.0,449074.0,35581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306144,650099.00
06/18/2016 23:15,2,0.000,ALERT,213.51,300.87,60.018,1466306103,"201051344000853","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,447836.8,447836.8,35184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306145,650100.00
06/18/2016 23:15,2,0.000,ALERT,212.38,299.37,59.975,1466306103,"201051344000685","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,453140.7,453140.7,40015,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466306147,650101.00
06/18/2016 23:15,2,0.000,ALERT,211.93,298.77,59.975,1466306103,"201051344000917","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,449929.5,449929.5,40012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466306149,650102.00
06/18/2016 23:15,2,0.000,ALERT,212.38,299.67,59.954,1466306103,"201051344001145","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,455161.1,455161.1,39868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466306151,650103.00
06/18/2016 23:15,2,0.000,ALERT,212.16,298.77,59.981,1466306103,"201051344000651","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,447666.8,447666.8,40218,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306153,650104.00
06/18/2016 23:15,2,0.000,ALERT,211.03,298.77,59.981,1466306103,"274151322000088","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,688601.5,688601.5,28717,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306154,650105.00
06/18/2016 23:15,2,0.000,ALERT,212.16,297.87,59.981,1466306103,"274151322000068","219011344069620",0.00,23.30,0,296.06,299.37,0.0,0.0,0.000,583059.8,583059.8,30295,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306156,650106.00
06/18/2016 23:15,2,0.000,ALERT,211.70,299.07,59.975,1466306103,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,443688.9,443688.9,40152,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306158,650107.00
06/18/2016 23:15,2,0.000,ALERT,212.61,300.87,59.975,1466306103,"201051344000594","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,453077.1,453077.1,35625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306160,650108.00
06/18/2016 23:15,2,0.000,ALERT,212.16,299.37,59.975,1466306103,"201051344001203","219011344069620",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,450894.1,450894.1,40193,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306162,650109.00
06/18/2016 23:15,2,0.000,ALERT,211.25,298.77,60.002,1466306103,"274151322000054","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,703248.0,703248.0,28744,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306163,650110.00
06/18/2016 23:15,2,0.000,ALERT,213.06,300.27,59.975,1466306103,"201051344000867","219011344069620",0.00,21.80,0,299.07,303.58,0.0,0.0,0.000,440455.0,440455.0,35627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306165,650111.00
06/18/2016 23:15,2,0.000,ALERT,211.93,299.37,59.975,1466306103,"201051344001093","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,449226.9,449226.9,40072,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306167,650112.00
06/18/2016 23:15,2,0.000,ALERT,212.61,300.57,59.959,1466306103,"201051344000900","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,456220.3,456220.3,35018,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306169,650113.00
06/18/2016 23:15,2,0.000,ALERT,212.83,299.37,59.970,1466306103,"201051344000648","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,447684.6,447684.6,35311,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306171,650114.00
06/18/2016 23:15,2,0.000,ALERT,212.83,300.87,59.970,1466306103,"201051344000569","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,457265.3,457265.3,34945,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306172,650115.00
06/18/2016 23:15,2,0.000,ALERT,212.61,300.57,59.959,1466306103,"201051344000983","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,448875.1,448875.1,35424,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306174,650116.00
06/18/2016 23:15,2,0.000,ALERT,212.61,299.97,59.954,1466306103,"201051344001158","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,442824.6,442824.6,35691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306176,650117.00
06/18/2016 23:15,2,0.000,ALERT,213.06,300.87,59.959,1466306103,"201051344000576","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,449936.8,449936.8,35093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306178,650118.00
06/18/2016 23:15,2,0.000,ALERT,211.48,297.57,59.954,1466306103,"274151322000087","219011344069620",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,676585.1,676585.1,28872,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466306180,650119.00
06/18/2016 23:30,2,0.000,ALERT,213.29,301.17,60.002,1466307003,"201051344000645","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,449505.9,449505.9,35229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307005,650120.00
06/18/2016 23:30,2,0.000,ALERT,211.70,298.77,59.975,1466307003,"274151322000085","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,704736.0,704736.0,28762,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307007,650121.00
06/18/2016 23:30,2,0.000,ALERT,213.29,300.57,59.996,1466307003,"201051344000633","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,440675.0,440675.0,35715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307009,650122.00
06/18/2016 23:30,2,0.000,ALERT,212.61,300.87,59.991,1466307003,"201051344000469","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,442237.0,442237.0,35646,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307011,650123.00
06/18/2016 23:30,2,0.000,ALERT,211.70,299.67,60.018,1466307003,"201051344000646","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,445115.7,445115.7,40191,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307013,650124.00
06/18/2016 23:30,2,0.000,ALERT,211.25,299.67,59.996,1466307003,"274151322000052","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,719433.1,719433.1,28987,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307014,650125.00
06/18/2016 23:30,2,0.000,ALERT,212.38,299.97,60.002,1466307003,"201051344000585","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,452460.5,452460.5,40199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307016,650126.00
06/18/2016 23:30,2,0.000,ALERT,211.93,300.27,60.002,1466307003,"201051344001230","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,448639.5,448639.5,40000,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307018,650127.00
06/18/2016 23:30,2,0.000,ALERT,212.61,300.27,59.991,1466307003,"201051344000582","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,441945.0,441945.0,40157,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307020,650128.00
06/18/2016 23:30,2,0.000,ALERT,211.93,299.97,59.965,1466307003,"201051344000955","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,454645.3,454645.3,40089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307022,650129.00
06/18/2016 23:30,2,0.000,ALERT,211.70,298.47,59.986,1466307003,"274151322000094","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,583140.4,583140.4,30085,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307024,650130.00
06/18/2016 23:30,2,0.000,ALERT,212.61,301.47,60.028,1466307003,"201051344000579","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,456351.5,456351.5,15714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307025,650131.00
06/18/2016 23:30,2,0.000,ALERT,211.93,299.97,59.986,1466307003,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,451838.2,451838.2,40108,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307027,650132.00
06/18/2016 23:30,2,0.000,ALERT,212.38,299.67,59.981,1466307003,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,453759.4,453759.4,40115,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307029,650133.00
06/18/2016 23:30,2,0.000,ALERT,212.16,299.07,59.991,1466307003,"201051344000417","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,446012.7,446012.7,40276,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307031,650134.00
06/18/2016 23:30,2,0.000,ALERT,211.48,299.37,59.965,1466307003,"274151322000083","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,712949.1,712949.1,29064,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307033,650135.00
06/18/2016 23:30,2,0.000,ALERT,212.16,299.37,59.981,1466307003,"274151322000076","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,759479.0,759479.0,29062,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307034,650136.00
06/18/2016 23:30,2,0.000,ALERT,212.83,302.37,59.991,1466307003,"201051344000868","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,441257.2,441257.2,35366,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307036,650137.00
06/18/2016 23:30,2,0.000,ALERT,211.25,299.97,59.954,1466307003,"274151322000095","219011344069620",0.00,21.80,0,298.17,301.17,0.0,0.0,0.000,751679.4,751679.4,28978,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307038,650138.00
06/18/2016 23:30,2,0.000,ALERT,212.61,301.47,59.996,1466307003,"201051344000988","219011344069620",0.00,21.30,0,296.36,302.68,0.0,0.0,0.000,438210.6,438210.6,35658,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307040,650139.00
06/18/2016 23:30,2,0.000,ALERT,211.70,299.07,60.002,1466307003,"201051344001025","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,452026.6,452026.6,40164,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307042,650140.00
06/18/2016 23:30,2,0.000,ALERT,212.61,302.07,59.996,1466307003,"201051344000458","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,449074.0,449074.0,35583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307043,650141.00
06/18/2016 23:30,2,0.000,ALERT,213.29,301.47,59.954,1466307003,"201051344000853","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,447836.8,447836.8,35186,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307045,650142.00
06/18/2016 23:30,2,0.000,ALERT,212.16,299.67,60.018,1466307003,"201051344000685","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,453140.7,453140.7,40017,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307047,650143.00
06/18/2016 23:30,2,0.000,ALERT,211.93,299.37,60.007,1466307003,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,449929.5,449929.5,40014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307049,650144.00
06/18/2016 23:30,2,0.000,ALERT,212.16,300.27,59.981,1466307003,"201051344001145","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,455161.1,455161.1,39870,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307051,650145.00
06/18/2016 23:30,2,0.000,ALERT,212.16,299.37,59.991,1466307003,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,447666.8,447666.8,40220,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307052,650146.00
06/18/2016 23:30,2,0.000,ALERT,211.03,299.37,60.002,1466307003,"274151322000088","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,688601.5,688601.5,28719,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307054,650147.00
06/18/2016 23:30,2,0.000,ALERT,211.93,298.17,59.986,1466307003,"274151322000068","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,583059.8,583059.8,30297,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307056,650148.00
06/18/2016 23:30,2,0.000,ALERT,211.48,299.67,60.002,1466307003,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,443688.9,443688.9,40154,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307058,650149.00
06/18/2016 23:30,2,0.000,ALERT,212.38,302.37,59.986,1466307003,"201051344000594","219011344069620",0.00,21.30,0,297.87,303.28,0.0,0.0,0.000,453077.1,453077.1,35627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307060,650150.00
06/18/2016 23:30,2,0.000,ALERT,211.93,299.37,59.986,1466307003,"201051344001203","219011344069620",0.00,21.00,0,297.26,302.98,0.0,0.0,0.000,450894.1,450894.1,40195,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307061,650151.00
06/18/2016 23:30,2,0.000,ALERT,211.25,299.37,59.986,1466307003,"274151322000054","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,703248.0,703248.0,28746,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307063,650152.00
06/18/2016 23:30,2,0.000,ALERT,212.83,301.47,60.002,1466307003,"201051344000867","219011344069620",0.00,21.50,0,298.17,303.28,0.0,0.0,0.000,440455.0,440455.0,35629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307065,650153.00
06/18/2016 23:30,2,0.000,ALERT,211.93,299.67,59.981,1466307003,"201051344001093","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,449226.9,449226.9,40074,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307067,650154.00
06/18/2016 23:30,2,0.000,ALERT,212.61,301.77,60.023,1466307003,"201051344000900","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,456220.3,456220.3,35020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307068,650155.00
06/18/2016 23:30,2,0.000,ALERT,213.06,301.17,59.986,1466307003,"201051344000648","219011344069620",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,447684.6,447684.6,35313,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307070,650156.00
06/18/2016 23:30,2,0.000,ALERT,212.83,302.37,59.996,1466307003,"201051344000569","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,457265.3,457265.3,34947,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307072,650157.00
06/18/2016 23:30,2,0.000,ALERT,212.83,302.07,59.970,1466307003,"201051344000983","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,448875.1,448875.1,35426,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307074,650158.00
06/18/2016 23:30,2,0.000,ALERT,212.83,301.47,59.949,1466307003,"201051344001158","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,442824.6,442824.6,35693,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307076,650159.00
06/18/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1466307003,"201051344000576","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,449936.8,449936.8,35095,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307078,650160.00
06/18/2016 23:30,2,0.000,ALERT,211.48,298.47,59.991,1466307003,"274151322000087","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,676585.1,676585.1,28874,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307079,650161.00
06/18/2016 23:45,2,0.000,ALERT,213.29,301.77,60.002,1466307904,"201051344000645","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,449505.9,449505.9,35231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307906,650162.00
06/18/2016 23:45,2,0.000,ALERT,211.70,299.97,60.023,1466307904,"274151322000085","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,704736.0,704736.0,28764,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307908,650163.00
06/18/2016 23:45,2,0.000,ALERT,213.29,301.47,59.996,1466307904,"201051344000633","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,440675.0,440675.0,35717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307909,650164.00
06/18/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1466307904,"201051344000469","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,442237.0,442237.0,35648,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307911,650165.00
06/18/2016 23:45,2,0.000,ALERT,211.70,300.27,59.991,1466307904,"201051344000646","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,445115.7,445115.7,40193,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307913,650166.00
06/18/2016 23:45,2,0.000,ALERT,211.25,299.67,59.991,1466307904,"274151322000052","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,719433.1,719433.1,28989,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307915,650167.00
06/18/2016 23:45,2,0.000,ALERT,212.16,300.27,59.996,1466307904,"201051344000585","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,452460.5,452460.5,40201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307917,650168.00
06/18/2016 23:45,2,0.000,ALERT,211.93,300.57,60.002,1466307904,"201051344001230","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,448639.5,448639.5,40002,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307919,650169.00
06/18/2016 23:45,2,0.000,ALERT,212.38,300.87,60.002,1466307904,"201051344000582","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,441945.0,441945.0,40159,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307920,650170.00
06/18/2016 23:45,2,0.000,ALERT,211.70,300.27,60.028,1466307904,"201051344000955","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,454645.3,454645.3,40091,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307922,650171.00
06/18/2016 23:45,2,0.000,ALERT,211.70,299.67,60.007,1466307904,"274151322000094","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,583140.4,583140.4,30087,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307924,650172.00
06/18/2016 23:45,2,0.000,ALERT,212.61,302.07,60.002,1466307904,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,456351.5,456351.5,15716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307926,650173.00
06/18/2016 23:45,2,0.000,ALERT,211.93,300.87,60.012,1466307904,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,451838.2,451838.2,40110,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307927,650174.00
06/18/2016 23:45,2,0.000,ALERT,212.16,300.27,60.002,1466307904,"201051344000438","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,453759.4,453759.4,40117,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307929,650175.00
06/18/2016 23:45,2,0.000,ALERT,212.16,299.37,59.981,1466307904,"201051344000417","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,446012.7,446012.7,40278,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307931,650176.00
06/18/2016 23:45,2,0.000,ALERT,211.48,300.57,59.996,1466307904,"274151322000083","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,712949.1,712949.1,29066,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307933,650177.00
06/18/2016 23:45,2,0.000,ALERT,212.16,299.37,59.996,1466307904,"274151322000076","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,759479.0,759479.0,29064,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307935,650178.00
06/18/2016 23:45,2,0.000,ALERT,212.61,302.37,60.007,1466307904,"201051344000868","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,441257.2,441257.2,35368,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307937,650179.00
06/18/2016 23:45,2,0.000,ALERT,211.70,301.17,60.007,1466307904,"274151322000095","219011344069620",0.00,21.80,0,298.77,302.07,0.0,0.0,0.000,751679.4,751679.4,28980,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307938,650180.00
06/18/2016 23:45,2,0.000,ALERT,212.61,302.07,60.007,1466307904,"201051344000988","219011344069620",0.00,21.30,0,297.26,302.98,0.0,0.0,0.000,438210.6,438210.6,35660,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307940,650181.00
06/18/2016 23:45,2,0.000,ALERT,211.93,299.67,60.007,1466307904,"201051344001025","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,452026.6,452026.6,40166,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307942,650182.00
06/18/2016 23:45,2,0.000,ALERT,212.61,301.77,60.007,1466307904,"201051344000458","219011344069620",0.00,21.80,0,299.67,304.18,0.0,0.0,0.000,449074.0,449074.0,35585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307944,650183.00
06/18/2016 23:45,2,0.000,ALERT,213.29,301.47,60.007,1466307904,"201051344000853","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,447836.8,447836.8,35188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307946,650184.00
06/18/2016 23:45,2,0.000,ALERT,212.61,300.27,60.007,1466307904,"201051344000685","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,453140.7,453140.7,40019,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307947,650185.00
06/18/2016 23:45,2,0.000,ALERT,212.16,299.67,60.002,1466307904,"201051344000917","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,449929.5,449929.5,40016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307949,650186.00
06/18/2016 23:45,2,0.000,ALERT,212.16,300.27,59.965,1466307904,"201051344001145","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,455161.1,455161.1,39872,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307951,650187.00
06/18/2016 23:45,2,0.000,ALERT,212.16,299.37,60.023,1466307904,"201051344000651","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,447666.8,447666.8,40222,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307953,650188.00
06/18/2016 23:45,2,0.000,ALERT,211.03,299.67,60.023,1466307904,"274151322000088","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,688601.5,688601.5,28721,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307955,650189.00
06/18/2016 23:45,2,0.000,ALERT,211.93,298.77,60.002,1466307904,"274151322000068","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,583059.8,583059.8,30299,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307957,650190.00
06/18/2016 23:45,2,0.000,ALERT,211.48,299.97,59.991,1466307904,"201051344001135","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,443688.9,443688.9,40156,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307958,650191.00
06/18/2016 23:45,2,0.000,ALERT,212.38,302.07,59.996,1466307904,"201051344000594","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,453077.1,453077.1,35629,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307960,650192.00
06/18/2016 23:45,2,0.000,ALERT,212.16,299.97,60.002,1466307904,"201051344001203","219011344069620",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,450894.1,450894.1,40197,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307962,650193.00
06/18/2016 23:45,2,0.000,ALERT,211.25,300.57,59.991,1466307904,"274151322000054","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,703248.0,703248.0,28748,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307964,650194.00
06/18/2016 23:45,2,0.000,ALERT,212.83,301.47,60.007,1466307904,"201051344000867","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,440455.0,440455.0,35631,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307965,650195.00
06/18/2016 23:45,2,0.000,ALERT,211.93,299.67,59.986,1466307904,"201051344001093","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,449226.9,449226.9,40076,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307967,650196.00
06/18/2016 23:45,2,0.000,ALERT,212.61,301.77,60.007,1466307904,"201051344000900","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,456220.3,456220.3,35022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307969,650197.00
06/18/2016 23:45,2,0.000,ALERT,212.83,301.17,60.023,1466307904,"201051344000648","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,447684.6,447684.6,35315,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307971,650198.00
06/18/2016 23:45,2,0.000,ALERT,212.61,302.07,60.012,1466307904,"201051344000569","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,457265.3,457265.3,34949,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307973,650199.00
06/18/2016 23:45,2,0.000,ALERT,212.61,301.77,60.002,1466307904,"201051344000983","219011344069620",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,448875.1,448875.1,35428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307975,650200.00
06/18/2016 23:45,2,0.000,ALERT,212.61,301.17,60.007,1466307904,"201051344001158","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,442824.6,442824.6,35695,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307976,650201.00
06/18/2016 23:45,2,0.000,ALERT,212.83,301.77,59.996,1466307904,"201051344000576","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,449936.8,449936.8,35097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1466307978,650202.00
06/18/2016 23:45,2,0.000,ALERT,211.48,299.67,59.996,1466307904,"274151322000087","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,676585.1,676585.1,28876,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1466307980,650203.00
